DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 14/09/2018 23:00:00,33.24,33.49,1,-6.79
 14/09/2018 23:15:00,33.2,33.49,1,-6.52
 14/09/2018 23:30:00,33.27,33.49,1,-6.06
 14/09/2018 23:45:00,33.33,33.49,1,-5.99
 15/09/2018 00:00:00,33.49,33.49,1,-5.78
 15/09/2018 00:15:00,33.5,33.49,1,-5.7
 15/09/2018 00:30:00,33.51,33.49,1,-5.53
 15/09/2018 00:45:00,33.46,33.49,1,-5.4
 15/09/2018 01:00:00,33.41,33.49,1,-5.27
 15/09/2018 01:15:00,33.37,33.49,1,-5.58
 15/09/2018 01:30:00,33.4,33.49,1,-5.55
 15/09/2018 01:45:00,33.44,33.49,1,-5.43
 15/09/2018 02:00:00,33.5,33.49,1,-5.39
 15/09/2018 02:15:00,33.48,33.49,1,-5.42
 15/09/2018 02:30:00,33.54,33.49,1,-5.36
 15/09/2018 02:45:00,33.45,33.49,1,-5.25
 15/09/2018 03:00:00,33.31,33.49,1,-5.13
 15/09/2018 03:15:00,33.28,33.49,1,-5.17
 15/09/2018 03:30:00,33.32,33.49,1,-5.11
 15/09/2018 03:45:00,33.32,33.49,1,-5.07
 15/09/2018 04:00:00,33.39,33.49,1,-4.97
 15/09/2018 04:15:00,33.36,33.49,1,-4.92
 15/09/2018 04:30:00,33.37,33.49,1,-4.89
 15/09/2018 04:45:00,33.39,33.49,1,-4.88
 15/09/2018 05:00:00,33.39,33.49,1,-4.89
 15/09/2018 05:15:00,33.37,33.49,1,-5.02
 15/09/2018 05:30:00,33.38,33.49,1,-5.03
 15/09/2018 05:45:00,33.37,33.49,1,-5.03
 15/09/2018 06:00:00,33.39,33.49,1,-5.2
 15/09/2018 06:15:00,33.46,33.49,1,-5.57
 15/09/2018 06:30:00,33.51,33.49,1,-5.82
 15/09/2018 06:45:00,33.41,33.49,1,-6.19
 15/09/2018 07:00:00,33.28,33.49,1,-6.58
 15/09/2018 07:15:00,33.16,33.49,1,-6.94
 15/09/2018 07:30:00,33.31,33.49,1,-7.27
 15/09/2018 07:45:00,33.34,33.49,1,-7.74
 15/09/2018 08:00:00,33.3,33.49,1,-7.91
 15/09/2018 08:15:00,33.4,33.49,1,-7.84
 15/09/2018 08:30:00,33.55,33.49,1,-7.67
 15/09/2018 08:45:00,33.56,33.49,1,-7.24
 15/09/2018 09:00:00,33.34,33.49,1,-7.21
 15/09/2018 09:15:00,33.34,33.49,1,-7.06
 15/09/2018 09:30:00,33.34,33.49,1,-6.77
 15/09/2018 09:45:00,33.3,33.49,1,-6.32
 15/09/2018 10:00:00,33.24,33.49,1,-6.87
 15/09/2018 10:15:00,33.17,33.49,1,-7.63
 15/09/2018 10:30:00,33.23,33.49,1,-5.7
 15/09/2018 10:45:00,33.23,33.49,1,-4.98
 15/09/2018 11:00:00,33.24,33.49,1,-4.82
 15/09/2018 11:15:00,33.2,33.49,1,-4.61
 15/09/2018 11:30:00,33.22,33.49,1,-4.47
 15/09/2018 11:45:00,33.47,33.49,1,-3.87
 15/09/2018 12:00:00,33.67,33.49,1,-5.03
 15/09/2018 12:15:00,33.42,33.49,1,-4.84
 15/09/2018 12:30:00,33.12,33.49,1,-5.81
 15/09/2018 12:45:00,33.14,33.49,1,-6.56
 15/09/2018 13:00:00,33.17,33.49,1,-5.36
 15/09/2018 13:15:00,33.25,33.49,1,-5.95
 15/09/2018 13:30:00,33.24,33.49,1,-6.18
 15/09/2018 13:45:00,33.29,33.49,1,-6.6
 15/09/2018 14:00:00,33.33,33.49,1,-5.94
 15/09/2018 14:15:00,33.36,33.49,1,-5.64
 15/09/2018 14:30:00,33.37,33.49,1,-5.03
 15/09/2018 14:45:00,33.37,33.49,1,-5.63
 15/09/2018 15:00:00,33.37,33.49,1,-5.6
 15/09/2018 15:15:00,33.44,33.49,1,-5.61
 15/09/2018 15:30:00,33.49,33.49,1,-5.3
 15/09/2018 15:45:00,33.5,33.49,1,-5.69
 15/09/2018 16:00:00,33.49,33.49,1,-5.8
 15/09/2018 16:15:00,33.46,33.49,1,-6.11
 15/09/2018 16:30:00,33.42,33.49,1,-6.2
 15/09/2018 16:45:00,33.42,33.49,1,-7.18
 15/09/2018 17:00:00,33.37,33.49,1,-7.32
 15/09/2018 17:15:00,33.29,33.49,1,-7.39
 15/09/2018 17:30:00,33.19,33.49,1,-7.68
 15/09/2018 17:45:00,33.1,33.49,1,-8.14
 15/09/2018 18:00:00,33.01,33.49,1,-8.65
 15/09/2018 18:15:00,33.02,33.49,1,-8.85
 15/09/2018 18:30:00,33.01,33.49,1,-9.17
 15/09/2018 18:45:00,32.98,33.49,1,-9.2
 15/09/2018 19:00:00,32.97,33.49,1,-9.4
 15/09/2018 19:15:00,33.16,33.49,1,-9.22
 15/09/2018 19:30:00,33.33,33.49,1,-9.38
 15/09/2018 19:45:00,33.39,33.49,1,-9.48
 15/09/2018 20:00:00,33.37,33.49,1,-9.43
 15/09/2018 20:15:00,33.43,33.49,1,-9.4
 15/09/2018 20:30:00,33.48,33.49,1,-9.36
 15/09/2018 20:45:00,33.48,33.49,1,-9.08
 15/09/2018 21:00:00,33.56,33.49,1,-8.73
 15/09/2018 21:15:00,33.61,33.49,1,-8.52
 15/09/2018 21:30:00,33.68,33.49,1,-8.25
 15/09/2018 21:45:00,33.58,33.49,1,-8.02
 15/09/2018 22:00:00,33.56,33.49,1,-7.88
 15/09/2018 22:15:00,33.66,33.49,1,-7.63
 15/09/2018 22:30:00,33.71,33.49,1,-7.28
 15/09/2018 22:45:00,33.56,33.49,1,-6.99
 15/09/2018 23:00:00,33.63,33.49,1,-6.73
 15/09/2018 23:15:00,33.64,33.49,1,-6.5
 15/09/2018 23:30:00,33.67,33.49,1,-6.2
 15/09/2018 23:45:00,33.75,33.49,1,-6.07
 16/09/2018 00:00:00,33.79,33.49,1,-5.8
 16/09/2018 00:15:00,33.82,33.49,1,-5.71
 16/09/2018 00:30:00,33.76,33.49,1,-5.56
 16/09/2018 00:45:00,33.6,33.49,1,-5.19
 16/09/2018 01:00:00,33.56,33.49,1,-5.28
 16/09/2018 01:15:00,33.23,33.49,1,-5.79
 16/09/2018 01:30:00,33.23,33.49,1,-5.78
 16/09/2018 01:45:00,33.28,33.49,1,-5.71
 16/09/2018 02:00:00,33.34,33.49,1,-5.6
 16/09/2018 02:15:00,33.25,33.49,1,-5.63
 16/09/2018 02:30:00,33.3,33.49,1,-5.52
 16/09/2018 02:45:00,33.36,33.49,1,-5.44
 16/09/2018 03:00:00,33.41,33.49,1,-5.37
 16/09/2018 03:15:00,33.33,33.49,1,-5.27
 16/09/2018 03:30:00,33.36,33.49,1,-5.32
 16/09/2018 03:45:00,33.42,33.49,1,-5.23
 16/09/2018 04:00:00,33.45,33.49,1,-5.17
 16/09/2018 04:15:00,33.49,33.49,1,-5.2
 16/09/2018 04:30:00,33.48,33.49,1,-5.19
 16/09/2018 04:45:00,33.47,33.49,1,-5.19
 16/09/2018 05:00:00,33.47,33.49,1,-5.14
 16/09/2018 05:15:00,33.54,33.49,1,-5.22
 16/09/2018 05:30:00,33.5,33.49,1,-5.18
 16/09/2018 05:45:00,33.48,33.49,1,-5.07
 16/09/2018 06:00:00,33.42,33.49,1,-5.26
 16/09/2018 06:15:00,33.37,33.49,1,-5.51
 16/09/2018 06:30:00,33.3,33.49,1,-5.59
 16/09/2018 06:45:00,33.23,33.49,1,-5.71
 16/09/2018 07:00:00,33.21,33.49,1,-6.01
 16/09/2018 07:15:00,33.23,33.49,1,-6.4
 16/09/2018 07:30:00,33.14,33.49,1,-6.74
 16/09/2018 07:45:00,33.03,33.49,1,-7.09
 16/09/2018 08:00:00,33.11,33.49,1,-7.28
 16/09/2018 08:15:00,33.26,33.49,1,-7.35
 16/09/2018 08:30:00,33.41,33.49,1,-7.38
 16/09/2018 08:45:00,33.31,33.49,1,-7.9
 16/09/2018 09:00:00,33.2,33.49,1,-8.12
 16/09/2018 09:15:00,33.24,33.49,1,-8.18
 16/09/2018 09:30:00,33.5,33.49,1,-8.63
 16/09/2018 09:45:00,33.49,33.49,1,-8.77
 16/09/2018 10:00:00,33.39,33.49,1,-8.64
 16/09/2018 10:15:00,33.33,33.49,1,-8.4
 16/09/2018 10:30:00,33.39,33.49,1,-8.47
 16/09/2018 10:45:00,33.59,33.49,1,-8.51
 16/09/2018 11:00:00,33.6,33.49,1,-8.67
 16/09/2018 11:15:00,33.66,33.49,1,-8.44
 16/09/2018 11:30:00,33.73,33.49,1,-8.28
 16/09/2018 11:45:00,33.74,33.49,1,-8.6
 16/09/2018 12:00:00,33.76,33.49,1,-8.63
 16/09/2018 12:15:00,33.82,33.49,1,-8.36
 16/09/2018 12:30:00,33.76,33.49,1,-7.73
 16/09/2018 12:45:00,33.77,33.49,1,-8.12
 16/09/2018 13:00:00,33.82,33.49,1,-7.16
 16/09/2018 13:15:00,33.79,33.49,1,-7.1
 16/09/2018 13:30:00,33.84,33.49,1,-7.44
 16/09/2018 13:45:00,33.86,33.49,1,-7.59
 16/09/2018 14:00:00,33.71,33.49,1,-6.9
 16/09/2018 14:15:00,33.58,33.49,1,-7.02
 16/09/2018 14:30:00,33.38,33.49,1,-7.26
 16/09/2018 14:45:00,33.43,33.49,1,-6.77
 16/09/2018 15:00:00,33.4,33.49,1,-6.43
 16/09/2018 15:15:00,33.39,33.49,1,-6.53
 16/09/2018 15:30:00,33.37,33.49,1,-7.1
 16/09/2018 15:45:00,33.36,33.49,1,-7.3
 16/09/2018 16:00:00,33.29,33.49,1,-7.24
 16/09/2018 16:15:00,33.27,33.49,1,-6.75
 16/09/2018 16:30:00,33.2,33.49,1,-6.42
 16/09/2018 16:45:00,33.15,33.49,1,-6.44
 16/09/2018 17:00:00,33.12,33.49,1,-7.14
 16/09/2018 17:15:00,33.13,33.49,1,-7.52
 16/09/2018 17:30:00,33.1,33.49,1,-7.73
 16/09/2018 17:45:00,33.04,33.49,1,-8.52
 16/09/2018 18:00:00,33.05,33.49,1,-9.03
 16/09/2018 18:15:00,33.02,33.49,1,-9.27
 16/09/2018 18:30:00,33.04,33.49,1,-9.48
 16/09/2018 18:45:00,33.03,33.49,1,-9.45
 16/09/2018 19:00:00,33.01,33.49,1,-9.52
 16/09/2018 19:15:00,33.19,33.49,1,-9.45
 16/09/2018 19:30:00,33.25,33.49,1,-9.46
 16/09/2018 19:45:00,33.39,33.49,1,-9.67
 16/09/2018 20:00:00,33.46,33.49,1,-9.52
 16/09/2018 20:15:00,33.47,33.49,1,-9.41
 16/09/2018 20:30:00,33.58,33.49,1,-9.15
 16/09/2018 20:45:00,33.57,33.49,1,-8.91
 16/09/2018 21:00:00,33.53,33.49,1,-8.69
 16/09/2018 21:15:00,33.44,33.49,1,-8.38
 16/09/2018 21:30:00,33.45,33.49,1,-8.07
 16/09/2018 21:45:00,33.53,33.49,1,-7.78
 16/09/2018 22:00:00,33.53,33.49,1,-7.45
 16/09/2018 22:15:00,33.46,33.49,1,-7.35
 16/09/2018 22:30:00,33.51,33.49,1,-6.99
 16/09/2018 22:45:00,33.61,33.49,1,-6.63
 16/09/2018 23:00:00,33.37,33.49,1,-6.34
 16/09/2018 23:15:00,33.27,33.49,1,-6.13
 16/09/2018 23:30:00,33.32,33.49,1,-5.86
 16/09/2018 23:45:00,33.41,33.49,1,-5.7
 17/09/2018 00:00:00,33.51,33.49,1,-5.47
 17/09/2018 00:00:00,33.51,33.49,1,-5.47
 17/09/2018 00:15:00,33.42,33.49,1,-5.41
 17/09/2018 00:30:00,33.47,33.49,1,-5.36
 17/09/2018 00:45:00,33.48,33.49,1,-5.31
 17/09/2018 01:00:00,33.48,33.49,1,-5.22
 17/09/2018 01:15:00,33.47,33.49,1,-5.53
 17/09/2018 01:30:00,33.5,33.49,1,-5.53
 17/09/2018 01:45:00,33.46,33.49,1,-5.44
 17/09/2018 02:00:00,33.5,33.49,1,-5.36
 17/09/2018 02:15:00,33.51,33.49,1,-5.37
 17/09/2018 02:30:00,33.54,33.49,1,-5.32
 17/09/2018 02:45:00,33.59,33.49,1,-5.24
 17/09/2018 03:00:00,33.57,33.49,1,-5.18
 17/09/2018 03:15:00,33.49,33.49,1,-5.11
 17/09/2018 03:30:00,33.32,33.49,1,-5.11
 17/09/2018 03:45:00,33.34,33.49,1,-5.1
 17/09/2018 04:00:00,33.34,33.49,1,-5.02
 17/09/2018 04:15:00,33.33,33.49,1,-5.02
 17/09/2018 04:30:00,33.39,33.49,1,-5.01
 17/09/2018 04:45:00,33.34,33.49,1,-4.97
 17/09/2018 05:00:00,33.35,33.49,1,-5.04
 17/09/2018 05:15:00,33.28,33.49,1,-5.04
 17/09/2018 05:30:00,33.26,33.49,1,-5.05
 17/09/2018 05:45:00,33.45,33.49,1,-5.12
 17/09/2018 06:00:00,33.33,33.49,1,-5.4
 17/09/2018 06:15:00,33.38,33.49,1,-5.92
 17/09/2018 06:30:00,33.32,33.49,1,-6.26
 17/09/2018 06:45:00,33.32,33.49,1,-6.53
 17/09/2018 07:00:00,33.09,33.49,1,-6.92
 17/09/2018 07:15:00,33.25,33.49,1,-7.44
 17/09/2018 07:30:00,33.26,33.49,1,-7.75
 17/09/2018 07:45:00,33.2,33.49,1,-7.98
 17/09/2018 08:00:00,33.14,33.49,1,-8.5
 17/09/2018 08:15:00,33.81,33.49,1,-8.41
 17/09/2018 08:30:00,33.87,33.49,1,-8.16
 17/09/2018 08:45:00,33.62,33.49,1,-8.33
 17/09/2018 09:00:00,33.39,33.49,1,-8.23
 17/09/2018 09:15:00,33.35,33.49,1,-8.36
 17/09/2018 09:30:00,33.39,33.49,1,-8.33
 17/09/2018 09:45:00,33.42,33.49,1,-8.27
 17/09/2018 10:00:00,33.42,33.49,1,-8.27
 17/09/2018 10:15:00,33.44,33.49,1,-8.23
 17/09/2018 10:30:00,33.45,33.49,1,-8.14
 17/09/2018 10:45:00,33.48,33.49,1,-8.1
 17/09/2018 11:00:00,33.47,33.49,1,-7.91
 17/09/2018 11:15:00,33.39,33.49,1,-7.9
 17/09/2018 11:30:00,33.39,33.49,1,-7.71
 17/09/2018 11:45:00,33.36,33.49,1,-7.73
 17/09/2018 12:00:00,33.35,33.49,1,-7.68
 17/09/2018 12:15:00,33.32,33.49,1,-7.84
 17/09/2018 12:30:00,33.4,33.49,1,-8.04
 17/09/2018 12:45:00,33.38,33.49,1,-7.9
 17/09/2018 13:00:00,33.41,33.49,1,-7.62
 17/09/2018 13:15:00,33.49,33.49,1,-7.49
 17/09/2018 13:30:00,33.5,33.49,1,-7.1
 17/09/2018 13:45:00,33.41,33.49,1,-6.81
 17/09/2018 14:00:00,33.28,33.49,1,-6.64
 17/09/2018 14:15:00,33.22,33.49,1,-6.71
 17/09/2018 14:30:00,33.27,33.49,1,-7.15
 17/09/2018 14:45:00,33.32,33.49,1,-7.09
 17/09/2018 15:00:00,33.37,33.49,1,-7.11
 17/09/2018 15:15:00,33.31,33.49,1,-6.84
 17/09/2018 15:30:00,33.36,33.49,1,-6.67
 17/09/2018 15:45:00,33.37,33.49,1,-6.1
 17/09/2018 16:00:00,33.41,33.49,1,-5.04
 17/09/2018 16:15:00,33.42,33.49,1,-5.46
 17/09/2018 16:30:00,33.44,33.49,1,-5.62
 17/09/2018 16:45:00,33.42,33.49,1,-6.21
 17/09/2018 17:00:00,33.41,33.49,1,-6.62
 17/09/2018 17:15:00,33.5,33.49,1,-7.02
 17/09/2018 17:30:00,33.52,33.49,1,-7.34
 17/09/2018 17:45:00,33.47,33.49,1,-7.9
 17/09/2018 18:00:00,33.47,33.49,1,-8.24
 17/09/2018 18:15:00,33.48,33.49,1,-8.46
 17/09/2018 18:30:00,33.43,33.49,1,-8.72
 17/09/2018 18:45:00,33.4,33.49,1,-8.94
 17/09/2018 19:00:00,33.43,33.49,1,-9.01
 17/09/2018 19:15:00,33.41,33.49,1,-8.94
 17/09/2018 19:30:00,33.39,33.49,1,-9.09
 17/09/2018 19:45:00,33.26,33.49,1,-9.31
 17/09/2018 20:00:00,33.32,33.49,1,-9.27
 17/09/2018 20:15:00,33.34,33.49,1,-9.22
 17/09/2018 20:30:00,33.43,33.49,1,-9.02
 17/09/2018 20:45:00,33.52,33.49,1,-8.82
 17/09/2018 21:00:00,33.54,33.49,1,-8.63
 17/09/2018 21:15:00,33.55,33.49,1,-8.3
 17/09/2018 21:30:00,33.63,33.49,1,-8.05
 17/09/2018 21:45:00,33.33,33.49,1,-7.7
 17/09/2018 22:00:00,33.32,33.49,1,-7.4
 17/09/2018 22:15:00,33.3,33.49,1,-7.18
 17/09/2018 22:30:00,33.37,33.49,1,-6.87
 17/09/2018 22:45:00,33.38,33.49,1,-6.54
 17/09/2018 23:00:00,33.41,33.49,1,-6.18
 17/09/2018 23:15:00,33.42,33.49,1,-6.04
 17/09/2018 23:30:00,33.32,33.49,1,-5.7
 17/09/2018 23:45:00,33.37,33.49,1,-5.45
 18/09/2018 00:00:00,33.47,33.49,1,-5.28
 18/09/2018 00:15:00,33.54,33.49,1,-5.26
 18/09/2018 00:30:00,33.54,33.49,1,-5.21
 18/09/2018 00:45:00,33.55,33.49,1,-5.13
 18/09/2018 01:00:00,33.6,33.49,1,-5.07
 18/09/2018 01:15:00,33.55,33.49,1,-5.42
 18/09/2018 01:30:00,33.58,33.49,1,-5.48
 18/09/2018 01:45:00,33.6,33.49,1,-5.36
 18/09/2018 02:00:00,33.54,33.49,1,-5.18
 18/09/2018 02:15:00,33.59,33.49,1,-5.25
 18/09/2018 02:30:00,33.65,33.49,1,-5.18
 18/09/2018 02:45:00,33.67,33.49,1,-5.02
 18/09/2018 03:00:00,33.63,33.49,1,-4.89
 18/09/2018 03:15:00,33.63,33.49,1,-4.94
 18/09/2018 03:30:00,33.66,33.49,1,-4.92
 18/09/2018 03:45:00,33.65,33.49,1,-4.91
 18/09/2018 04:00:00,33.65,33.49,1,-4.87
 18/09/2018 04:15:00,33.66,33.49,1,-4.84
 18/09/2018 04:30:00,33.69,33.49,1,-4.75
 18/09/2018 04:45:00,33.64,33.49,1,-4.71
 18/09/2018 05:00:00,33.57,33.49,1,-4.74
 18/09/2018 05:15:00,33.6,33.49,1,-4.86
 18/09/2018 05:30:00,33.68,33.49,1,-4.89
 18/09/2018 05:45:00,33.77,33.49,1,-4.93
 18/09/2018 06:00:00,33.68,33.49,1,-5.12
 18/09/2018 06:15:00,33.67,33.49,1,-5.63
 18/09/2018 06:30:00,33.54,33.49,1,-5.9
 18/09/2018 06:45:00,33.57,33.49,1,-6.32
 18/09/2018 07:00:00,33.62,33.49,1,-6.72
 18/09/2018 07:15:00,33.48,33.49,1,-7.2
 18/09/2018 07:30:00,33.44,33.49,1,-7.66
 18/09/2018 07:45:00,33.34,33.49,1,-7.73
 18/09/2018 08:00:00,33.36,33.49,1,-7.78
 18/09/2018 08:15:00,33.3,33.49,1,-7.51
 18/09/2018 08:30:00,33.27,33.49,1,-7.54
 18/09/2018 08:45:00,33.46,33.49,1,-7.63
 18/09/2018 09:00:00,33.44,33.49,1,-7.56
 18/09/2018 09:15:00,33.46,33.49,1,-7.45
 18/09/2018 09:30:00,33.46,33.49,1,-7.1
 18/09/2018 09:45:00,33.46,33.49,1,-7.05
 18/09/2018 10:00:00,33.5,33.49,1,-6.42
 18/09/2018 10:15:00,33.53,33.49,1,-5.9
 18/09/2018 10:30:00,33.52,33.49,1,-5.79
 18/09/2018 10:45:00,33.53,33.49,1,-6.04
 18/09/2018 11:00:00,33.59,33.49,1,-5.55
 18/09/2018 11:15:00,33.7,33.49,1,-5.18
 18/09/2018 11:30:00,33.68,33.49,1,-6.08
 18/09/2018 11:45:00,33.63,33.49,1,-5.91
 18/09/2018 12:00:00,33.51,33.49,1,-5.49
 18/09/2018 12:15:00,33.51,33.49,1,-5.36
 18/09/2018 12:30:00,33.49,33.49,1,-6.23
 18/09/2018 12:45:00,33.43,33.49,1,-6.4
 18/09/2018 13:00:00,33.36,33.49,1,-7.14
 18/09/2018 13:15:00,33.39,33.49,1,-7.65
 18/09/2018 13:30:00,33.45,33.49,1,-7.43
 18/09/2018 13:45:00,33.4,33.49,1,-7.12
 18/09/2018 14:00:00,33.43,33.49,1,-6.62
 18/09/2018 14:15:00,33.39,33.49,1,-6.9
 18/09/2018 14:30:00,33.41,33.49,1,-7.09
 18/09/2018 14:45:00,33.51,33.49,1,-7.12
 18/09/2018 15:00:00,33.49,33.49,1,-7.0
 18/09/2018 15:15:00,33.49,33.49,1,-6.34
 18/09/2018 15:30:00,33.51,33.49,1,-4.79
 18/09/2018 15:45:00,33.5,33.49,1,-5.41
 18/09/2018 16:00:00,33.49,33.49,1,-5.81
 18/09/2018 16:15:00,33.46,33.49,1,-5.52
 18/09/2018 16:30:00,33.47,33.49,1,-6.03
 18/09/2018 16:45:00,33.45,33.49,1,-7.0
 18/09/2018 17:00:00,33.37,33.49,1,-7.96
 18/09/2018 17:15:00,33.38,33.49,1,-8.12
 18/09/2018 17:30:00,33.34,33.49,1,-8.21
 18/09/2018 17:45:00,33.34,33.49,1,-8.53
 18/09/2018 18:00:00,33.29,33.49,1,-8.74
 18/09/2018 18:15:00,33.28,33.49,1,-9.03
 18/09/2018 18:30:00,33.26,33.49,1,-9.23
 18/09/2018 18:45:00,33.26,33.49,1,-9.4
 18/09/2018 19:00:00,33.15,33.49,1,-9.66
 18/09/2018 19:15:00,33.16,33.49,1,-9.68
 18/09/2018 19:30:00,33.16,33.49,1,-9.68
 18/09/2018 19:45:00,33.16,33.49,1,-9.77
 18/09/2018 20:00:00,33.2,33.49,1,-9.55
 18/09/2018 20:15:00,33.28,33.49,1,-9.23
 18/09/2018 20:30:00,33.37,33.49,1,-8.96
 18/09/2018 20:45:00,33.41,33.49,1,-8.77
 18/09/2018 21:00:00,33.37,33.49,1,-8.43
 18/09/2018 21:15:00,33.49,33.49,1,-8.24
 18/09/2018 21:30:00,33.41,33.49,1,-8.04
 18/09/2018 21:45:00,33.4,33.49,1,-7.61
 18/09/2018 22:00:00,33.5,33.49,1,-7.45
 18/09/2018 22:15:00,33.54,33.49,1,-7.14
 18/09/2018 22:30:00,33.42,33.49,1,-6.81
 18/09/2018 22:45:00,33.48,33.49,1,-6.41
 18/09/2018 23:00:00,33.48,33.49,1,-6.09
 18/09/2018 23:15:00,33.44,33.49,1,-5.88
 18/09/2018 23:30:00,33.52,33.49,1,-5.59
 18/09/2018 23:45:00,33.56,33.49,1,-5.44
 19/09/2018 00:00:00,33.56,33.49,1,-5.3
 19/09/2018 00:15:00,33.48,33.49,1,-5.23
 19/09/2018 00:30:00,33.47,33.49,1,-5.05
 19/09/2018 00:45:00,33.45,33.49,1,-5.02
 19/09/2018 01:00:00,33.51,33.49,1,-4.99
 19/09/2018 01:15:00,33.52,33.49,1,-5.35
 19/09/2018 01:30:00,33.57,33.49,1,-5.32
 19/09/2018 01:45:00,33.57,33.49,1,-5.19
 19/09/2018 02:00:00,33.63,33.49,1,-5.14
 19/09/2018 02:15:00,33.65,33.49,1,-5.13
 19/09/2018 02:30:00,33.69,33.49,1,-5.03
 19/09/2018 02:45:00,33.72,33.49,1,-5.01
 19/09/2018 03:00:00,33.78,33.49,1,-4.91
 19/09/2018 03:15:00,33.76,33.49,1,-4.86
 19/09/2018 03:30:00,33.76,33.49,1,-4.87
 19/09/2018 03:45:00,33.79,33.49,1,-4.9
 19/09/2018 04:00:00,33.7,33.49,1,-4.7
 19/09/2018 04:15:00,33.56,33.49,1,-4.58
 19/09/2018 04:30:00,33.57,33.49,1,-4.53
 19/09/2018 04:45:00,33.62,33.49,1,-4.52
 19/09/2018 05:00:00,33.6,33.49,1,-4.54
 19/09/2018 05:15:00,33.65,33.49,1,-4.68
 19/09/2018 05:30:00,33.56,33.49,1,-4.67
 19/09/2018 05:45:00,33.51,33.49,1,-4.68
 19/09/2018 06:00:00,33.51,33.49,1,-4.83
 19/09/2018 06:15:00,33.53,33.49,1,-5.33
 19/09/2018 06:30:00,33.42,33.49,1,-6.01
 19/09/2018 06:45:00,33.36,33.49,1,-6.5
 19/09/2018 07:00:00,33.24,33.49,1,-6.93
 19/09/2018 07:15:00,33.05,33.49,1,-7.3
 19/09/2018 07:30:00,33.09,33.49,1,-7.31
 19/09/2018 07:45:00,33.36,33.49,1,-7.76
 19/09/2018 08:00:00,33.41,33.49,1,-7.87
 19/09/2018 08:15:00,33.57,33.49,1,-7.58
 19/09/2018 08:30:00,33.59,33.49,1,-7.66
 19/09/2018 08:45:00,33.59,33.49,1,-7.25
 19/09/2018 09:00:00,33.58,33.49,1,-6.89
 19/09/2018 09:15:00,33.48,33.49,1,-6.42
 19/09/2018 09:30:00,33.49,33.49,1,-6.24
 19/09/2018 09:45:00,33.42,33.49,1,-5.85
 19/09/2018 10:00:00,33.47,33.49,1,-5.69
 19/09/2018 10:15:00,33.55,33.49,1,-5.28
 19/09/2018 10:30:00,33.53,33.49,1,-4.6
 19/09/2018 10:45:00,33.45,33.49,1,-3.96
 19/09/2018 11:00:00,33.45,33.49,1,-4.27
 19/09/2018 11:15:00,33.48,33.49,1,-3.98
 19/09/2018 11:30:00,33.52,33.49,1,-3.37
 19/09/2018 11:45:00,33.31,33.49,1,-3.78
 19/09/2018 12:00:00,33.42,33.49,1,-3.47
 19/09/2018 12:15:00,33.4,33.49,1,-3.64
 19/09/2018 12:30:00,33.45,33.49,1,-4.04
 19/09/2018 12:45:00,33.47,33.49,1,-4.42
 19/09/2018 13:00:00,33.37,33.49,1,-5.62
 19/09/2018 13:15:00,33.43,33.49,1,-6.79
 19/09/2018 13:30:00,33.58,33.49,1,-5.87
 19/09/2018 13:45:00,33.55,33.49,1,-5.95
 19/09/2018 14:00:00,33.6,33.49,1,-6.77
 19/09/2018 14:15:00,33.54,33.49,1,-7.07
 19/09/2018 14:30:00,33.52,33.49,1,-7.17
 19/09/2018 14:45:00,33.49,33.49,1,-6.65
 19/09/2018 15:00:00,33.47,33.49,1,-6.48
 19/09/2018 15:15:00,33.52,33.49,1,-7.13
 19/09/2018 15:30:00,33.5,33.49,1,-6.99
 19/09/2018 15:45:00,33.43,33.49,1,-6.91
 19/09/2018 16:00:00,33.44,33.49,1,-7.31
 19/09/2018 16:15:00,33.72,33.49,1,-7.74
 19/09/2018 16:30:00,33.66,33.49,1,-7.82
 19/09/2018 16:45:00,33.53,33.49,1,-8.15
 19/09/2018 17:00:00,33.68,33.49,1,-8.55
 19/09/2018 17:15:00,33.83,33.49,1,-8.74
 19/09/2018 17:30:00,33.65,33.49,1,-8.89
 19/09/2018 17:45:00,33.56,33.49,1,-9.06
 19/09/2018 18:00:00,33.59,33.49,1,-9.22
 19/09/2018 18:15:00,33.62,33.49,1,-9.5
 19/09/2018 18:30:00,33.46,33.49,1,-9.64
 19/09/2018 18:45:00,33.41,33.49,1,-9.75
 19/09/2018 19:00:00,33.37,33.49,1,-9.74
 19/09/2018 19:15:00,33.4,33.49,1,-9.71
 19/09/2018 19:30:00,33.39,33.49,1,-9.74
 19/09/2018 19:45:00,33.35,33.49,1,-9.82
 19/09/2018 20:00:00,33.46,33.49,1,-9.59
 19/09/2018 20:15:00,33.34,33.49,1,-9.42
 19/09/2018 20:30:00,33.24,33.49,1,-9.14
 19/09/2018 20:45:00,33.3,33.49,1,-8.81
 19/09/2018 21:00:00,33.3,33.49,1,-8.58
 19/09/2018 21:15:00,33.42,33.49,1,-8.41
 19/09/2018 21:30:00,33.34,33.49,1,-8.1
 19/09/2018 21:45:00,33.31,33.49,1,-7.83
 19/09/2018 22:00:00,33.47,33.49,1,-7.57
 19/09/2018 22:15:00,33.58,33.49,1,-7.28
 19/09/2018 22:30:00,33.57,33.49,1,-6.91
 19/09/2018 22:45:00,33.48,33.49,1,-6.59
 19/09/2018 23:00:00,33.54,33.49,1,-6.28
 19/09/2018 23:15:00,33.52,33.49,1,-6.06
 19/09/2018 23:30:00,33.64,33.49,1,-5.86
 19/09/2018 23:45:00,33.66,33.49,1,-5.51
 20/09/2018 00:00:00,33.67,33.49,1,-5.33
 20/09/2018 00:15:00,33.61,33.49,1,-5.34
 20/09/2018 00:30:00,33.64,33.49,1,-5.2
 20/09/2018 00:45:00,33.7,33.49,1,-5.06
 20/09/2018 01:00:00,33.71,33.49,1,-5.12
 20/09/2018 01:15:00,33.67,33.49,1,-5.45
 20/09/2018 01:30:00,33.73,33.49,1,-5.45
 20/09/2018 01:45:00,33.71,33.49,1,-5.34
 20/09/2018 02:00:00,33.79,33.49,1,-5.26
 20/09/2018 02:15:00,33.77,33.49,1,-5.26
 20/09/2018 02:30:00,33.81,33.49,1,-5.21
 20/09/2018 02:45:00,33.81,33.49,1,-5.16
 20/09/2018 03:00:00,33.79,33.49,1,-5.04
 20/09/2018 03:15:00,33.68,33.49,1,-4.96
 20/09/2018 03:30:00,33.32,33.49,1,-5.03
 20/09/2018 03:45:00,33.39,33.49,1,-5.11
 20/09/2018 04:00:00,33.38,33.49,1,-5.02
 20/09/2018 04:15:00,33.36,33.49,1,-4.95
 20/09/2018 04:30:00,33.36,33.49,1,-4.94
 20/09/2018 04:45:00,33.33,33.49,1,-4.94
 20/09/2018 05:00:00,33.42,33.49,1,-5.03
 20/09/2018 05:15:00,33.39,33.49,1,-5.09
 20/09/2018 05:30:00,33.36,33.49,1,-5.07
 20/09/2018 05:45:00,33.39,33.49,1,-5.09
 20/09/2018 06:00:00,33.41,33.49,1,-5.35
 20/09/2018 06:15:00,33.12,33.49,1,-5.76
 20/09/2018 06:30:00,33.22,33.49,1,-6.06
 20/09/2018 06:45:00,33.3,33.49,1,-6.66
 20/09/2018 07:00:00,33.32,33.49,1,-7.07
 20/09/2018 07:15:00,33.07,33.49,1,-7.46
 20/09/2018 07:30:00,33.16,33.49,1,-7.68
 20/09/2018 07:45:00,33.39,33.49,1,-8.28
 20/09/2018 08:00:00,33.33,33.49,1,-8.51
 20/09/2018 08:15:00,33.3,33.49,1,-8.71
 20/09/2018 08:30:00,33.25,33.49,1,-8.63
 20/09/2018 08:45:00,33.23,33.49,1,-8.68
 20/09/2018 09:00:00,33.21,33.49,1,-8.32
 20/09/2018 09:15:00,33.23,33.49,1,-8.28
 20/09/2018 09:30:00,33.2,33.49,1,-8.69
 20/09/2018 09:45:00,33.19,33.49,1,-8.31
 20/09/2018 10:00:00,33.19,33.49,1,-8.22
 20/09/2018 10:15:00,33.22,33.49,1,-8.23
 20/09/2018 10:30:00,33.21,33.49,1,-8.0
 20/09/2018 10:45:00,33.21,33.49,1,-8.02
 20/09/2018 11:00:00,33.18,33.49,1,-8.08
 20/09/2018 11:15:00,33.2,33.49,1,-8.2
 20/09/2018 11:30:00,33.21,33.49,1,-8.12
 20/09/2018 11:45:00,33.19,33.49,1,-8.14
 20/09/2018 12:00:00,33.14,33.49,1,-7.83
 20/09/2018 12:15:00,33.12,33.49,1,-8.13
 20/09/2018 12:30:00,33.14,33.49,1,-8.21
 20/09/2018 12:45:00,33.24,33.49,1,-7.53
 20/09/2018 13:00:00,33.25,33.49,1,-7.98
 20/09/2018 13:15:00,33.29,33.49,1,-7.58
 20/09/2018 13:30:00,33.33,33.49,1,-7.38
 20/09/2018 13:45:00,33.36,33.49,1,-7.59
 20/09/2018 14:00:00,33.35,33.49,1,-7.87
 20/09/2018 14:15:00,33.36,33.49,1,-7.92
 20/09/2018 14:30:00,33.38,33.49,1,-7.82
 20/09/2018 14:45:00,33.38,33.49,1,-7.89
 20/09/2018 15:00:00,33.42,33.49,1,-7.89
 20/09/2018 15:15:00,33.43,33.49,1,-7.58
 20/09/2018 15:30:00,33.44,33.49,1,-7.82
 20/09/2018 15:45:00,33.41,33.49,1,-8.04
 20/09/2018 16:00:00,33.38,33.49,1,-8.13
 20/09/2018 16:15:00,33.41,33.49,1,-7.96
 20/09/2018 16:30:00,33.37,33.49,1,-8.26
 20/09/2018 16:45:00,33.37,33.49,1,-8.33
 20/09/2018 17:00:00,33.38,33.49,1,-8.45
 20/09/2018 17:15:00,33.44,33.49,1,-8.36
 20/09/2018 17:30:00,33.45,33.49,1,-8.7
 20/09/2018 17:45:00,33.51,33.49,1,-9.04
 20/09/2018 18:00:00,33.56,33.49,1,-9.2
 20/09/2018 18:15:00,33.52,33.49,1,-9.59
 20/09/2018 18:30:00,33.54,33.49,1,-9.97
 20/09/2018 18:45:00,33.51,33.49,1,-10.04
 20/09/2018 19:00:00,33.53,33.49,1,-10.05
 20/09/2018 19:15:00,33.45,33.49,1,-10.2
 20/09/2018 19:30:00,33.4,33.49,1,-10.04
 20/09/2018 19:45:00,33.45,33.49,1,-10.02
 20/09/2018 20:00:00,33.47,33.49,1,-9.78
 20/09/2018 20:15:00,33.5,33.49,1,-9.47
 20/09/2018 20:30:00,33.58,33.49,1,-9.31
 20/09/2018 20:45:00,33.58,33.49,1,-9.07
 20/09/2018 21:00:00,33.55,33.49,1,-8.84
 20/09/2018 21:15:00,33.6,33.49,1,-8.67
 20/09/2018 21:30:00,33.56,33.49,1,-8.36
 20/09/2018 21:45:00,33.57,33.49,1,-7.97
 20/09/2018 22:00:00,33.47,33.49,1,-7.68
 20/09/2018 22:15:00,33.5,33.49,1,-7.48
 20/09/2018 22:30:00,33.58,33.49,1,-7.13
 20/09/2018 22:45:00,33.56,33.49,1,-6.76
 20/09/2018 23:00:00,33.69,33.49,1,-6.38
 20/09/2018 23:15:00,33.75,33.49,1,-6.2
 20/09/2018 23:30:00,33.33,33.49,1,-5.92
 20/09/2018 23:45:00,33.41,33.49,1,-5.75
 21/09/2018 00:00:00,33.54,33.49,1,-5.53
 21/09/2018 00:15:00,33.61,33.49,1,-5.53
 21/09/2018 00:30:00,33.66,33.49,1,-5.39
 21/09/2018 00:45:00,33.59,33.49,1,-5.21
 21/09/2018 01:00:00,33.61,33.49,1,-5.26
 21/09/2018 01:15:00,33.59,33.49,1,-5.56
 21/09/2018 01:30:00,33.71,33.49,1,-5.54
 21/09/2018 01:45:00,33.67,33.49,1,-5.53
 21/09/2018 02:00:00,33.73,33.49,1,-5.44
 21/09/2018 02:15:00,33.74,33.49,1,-5.47
 21/09/2018 02:30:00,33.81,33.49,1,-5.38
 21/09/2018 02:45:00,33.8,33.49,1,-5.36
 21/09/2018 03:00:00,33.81,33.49,1,-5.35
 21/09/2018 03:15:00,33.8,33.49,1,-5.27
 21/09/2018 03:30:00,33.6,33.49,1,-5.04
 21/09/2018 03:45:00,33.54,33.49,1,-4.88
 21/09/2018 04:00:00,33.56,33.49,1,-4.89
 21/09/2018 04:15:00,33.57,33.49,1,-4.86
 21/09/2018 04:30:00,33.59,33.49,1,-4.86
 21/09/2018 04:45:00,33.53,33.49,1,-4.84
 21/09/2018 05:00:00,33.51,33.49,1,-4.83
 21/09/2018 05:15:00,33.37,33.49,1,-5.15
 21/09/2018 05:30:00,33.29,33.49,1,-5.23
 21/09/2018 05:45:00,33.27,33.49,1,-5.31
 21/09/2018 06:00:00,33.45,33.49,1,-5.48
 21/09/2018 06:15:00,33.27,33.49,1,-5.96
 21/09/2018 06:30:00,33.16,33.49,1,-6.34
 21/09/2018 06:45:00,33.32,33.49,1,-6.86
 21/09/2018 07:00:00,33.18,33.49,1,-7.16
 21/09/2018 07:15:00,33.26,33.49,1,-7.67
 21/09/2018 07:30:00,33.59,33.49,1,-8.0
 21/09/2018 07:45:00,33.68,33.49,1,-8.07
 21/09/2018 08:00:00,33.65,33.49,1,-8.31
 21/09/2018 08:15:00,33.65,33.49,1,-7.89
 21/09/2018 08:30:00,33.75,33.49,1,-7.63
 21/09/2018 08:45:00,33.65,33.49,1,-7.76
 21/09/2018 09:00:00,33.72,33.49,1,-7.06
 21/09/2018 09:15:00,33.68,33.49,1,-6.63
 21/09/2018 09:30:00,33.78,33.49,1,-6.14
 21/09/2018 09:45:00,33.77,33.49,1,-5.82
 21/09/2018 10:00:00,33.77,33.49,1,-5.42
 21/09/2018 10:15:00,33.76,33.49,1,-5.2
 21/09/2018 10:30:00,33.74,33.49,1,-6.1
 21/09/2018 10:45:00,33.74,33.49,1,-4.69
 21/09/2018 11:00:00,33.68,33.49,1,-4.97
 21/09/2018 11:15:00,33.66,33.49,1,-4.91
 21/09/2018 11:30:00,33.68,33.49,1,-4.72
 21/09/2018 11:45:00,33.72,33.49,1,-4.37
 21/09/2018 12:00:00,33.42,33.49,1,-3.34
 21/09/2018 12:15:00,33.37,33.49,1,-3.37
 21/09/2018 12:30:00,33.43,33.49,1,-3.32
 21/09/2018 12:45:00,33.5,33.49,1,-3.08
 21/09/2018 13:00:00,33.4,33.49,1,-4.9
 21/09/2018 13:15:00,33.23,33.49,1,-5.0
 21/09/2018 13:30:00,33.3,33.49,1,-3.98
 21/09/2018 13:45:00,33.31,33.49,1,-3.45
 21/09/2018 14:00:00,33.36,33.49,1,-3.02
 21/09/2018 14:15:00,33.32,33.49,1,-3.22
 21/09/2018 14:30:00,33.33,33.49,1,-3.58
 21/09/2018 14:45:00,33.38,33.49,1,-3.5
 21/09/2018 15:00:00,33.42,33.49,1,-3.64
 21/09/2018 15:15:00,33.5,33.49,1,-4.01
 21/09/2018 15:30:00,33.27,33.49,1,-3.8
 21/09/2018 15:45:00,33.19,33.49,1,-3.94
 21/09/2018 16:00:00,33.15,33.49,1,-4.22
 21/09/2018 16:15:00,33.24,33.49,1,-4.72
 21/09/2018 16:30:00,33.16,33.49,1,-5.28
 21/09/2018 16:45:00,33.05,33.49,1,-5.81
 21/09/2018 17:00:00,33.03,33.49,1,-6.32
 21/09/2018 17:15:00,33.02,33.49,1,-6.79
 21/09/2018 17:30:00,33.01,33.49,1,-7.38
 21/09/2018 17:45:00,33.05,33.49,1,-7.92
 21/09/2018 18:00:00,33.45,33.49,1,-8.45
 21/09/2018 18:15:00,33.49,33.49,1,-9.1
 21/09/2018 18:30:00,33.4,33.49,1,-9.2
 21/09/2018 18:45:00,33.41,33.49,1,-9.41
 21/09/2018 19:00:00,33.4,33.49,1,-9.63
 21/09/2018 19:15:00,33.33,33.49,1,-9.91
 21/09/2018 19:30:00,33.24,33.49,1,-10.07
 21/09/2018 19:45:00,33.19,33.49,1,-10.23
 21/09/2018 20:00:00,33.25,33.49,1,-10.11
 21/09/2018 20:15:00,33.34,33.49,1,-9.97
 21/09/2018 20:30:00,33.49,33.49,1,-9.74
 21/09/2018 20:45:00,33.54,33.49,1,-9.45
 21/09/2018 21:00:00,33.61,33.49,1,-9.12
 21/09/2018 21:15:00,33.69,33.49,1,-8.95
 21/09/2018 21:30:00,33.65,33.49,1,-8.56
 21/09/2018 21:45:00,33.69,33.49,1,-8.25
 21/09/2018 22:00:00,33.77,33.49,1,-7.95
 21/09/2018 22:15:00,33.76,33.49,1,-7.8
 21/09/2018 22:30:00,33.72,33.49,1,-7.43
 21/09/2018 22:45:00,33.59,33.49,1,-7.11
 21/09/2018 23:00:00,33.64,33.49,1,-6.84
 21/09/2018 23:15:00,33.62,33.49,1,-6.76
 21/09/2018 23:30:00,33.71,33.49,1,-6.5
 21/09/2018 23:45:00,33.8,33.49,1,-6.28
 22/09/2018 00:00:00,33.36,33.49,1,-5.99
 22/09/2018 00:15:00,33.34,33.49,1,-6.09
 22/09/2018 00:30:00,33.55,33.49,1,-5.94
 22/09/2018 00:45:00,33.62,33.49,1,-5.83
 22/09/2018 01:00:00,33.58,33.49,1,-5.73
 22/09/2018 01:15:00,33.54,33.49,1,-6.14
 22/09/2018 01:30:00,33.58,33.49,1,-6.14
 22/09/2018 01:45:00,33.66,33.49,1,-5.99
 22/09/2018 02:00:00,33.7,33.49,1,-5.96
 22/09/2018 02:15:00,33.7,33.49,1,-5.9
 22/09/2018 02:30:00,33.74,33.49,1,-5.85
 22/09/2018 02:45:00,33.79,33.49,1,-5.73
 22/09/2018 03:00:00,33.8,33.49,1,-5.66
 22/09/2018 03:15:00,33.67,33.49,1,-5.4
 22/09/2018 03:30:00,33.6,33.49,1,-5.34
 22/09/2018 03:45:00,33.6,33.49,1,-5.2
 22/09/2018 04:00:00,33.5,33.49,1,-5.25
 22/09/2018 04:15:00,33.38,33.49,1,-5.36
 22/09/2018 04:30:00,33.33,33.49,1,-5.29
 22/09/2018 04:45:00,33.34,33.49,1,-5.19
 22/09/2018 05:00:00,33.32,33.49,1,-5.2
 22/09/2018 05:15:00,33.32,33.49,1,-5.27
 22/09/2018 05:30:00,33.32,33.49,1,-5.32
 22/09/2018 05:45:00,33.26,33.49,1,-5.37
 22/09/2018 06:00:00,33.18,33.49,1,-5.48
 22/09/2018 06:15:00,33.11,33.49,1,-5.88
 22/09/2018 06:30:00,33.01,33.49,1,-6.03
 22/09/2018 06:45:00,33.36,33.49,1,-6.33
 22/09/2018 07:00:00,33.43,33.49,1,-6.55
 22/09/2018 07:15:00,33.32,33.49,1,-6.94
 22/09/2018 07:30:00,33.7,33.49,1,-7.29
 22/09/2018 07:45:00,33.55,33.49,1,-7.83
 22/09/2018 08:00:00,33.46,33.49,1,-8.05
 22/09/2018 08:15:00,33.39,33.49,1,-8.27
 22/09/2018 08:30:00,33.39,33.49,1,-8.4
 22/09/2018 08:45:00,33.45,33.49,1,-8.5
 22/09/2018 09:00:00,33.36,33.49,1,-8.77
 22/09/2018 09:15:00,33.23,33.49,1,-9.12
 22/09/2018 09:30:00,33.17,33.49,1,-9.19
 22/09/2018 09:45:00,33.37,33.49,1,-9.16
 22/09/2018 10:00:00,33.47,33.49,1,-9.23
 22/09/2018 10:15:00,33.49,33.49,1,-9.32
 22/09/2018 10:30:00,33.42,33.49,1,-9.54
 22/09/2018 10:45:00,33.3,33.49,1,-9.54
 22/09/2018 11:00:00,33.35,33.49,1,-9.54
 22/09/2018 11:15:00,33.39,33.49,1,-9.5
 22/09/2018 11:30:00,33.41,33.49,1,-9.25
 22/09/2018 11:45:00,33.41,33.49,1,-9.05
 22/09/2018 12:00:00,33.45,33.49,1,-9.59
 22/09/2018 12:15:00,33.35,33.49,1,-9.89
 22/09/2018 12:30:00,33.39,33.49,1,-10.03
 22/09/2018 12:45:00,33.41,33.49,1,-9.97
 22/09/2018 13:00:00,33.4,33.49,1,-9.87
 22/09/2018 13:15:00,33.38,33.49,1,-9.54
 22/09/2018 13:30:00,33.43,33.49,1,-9.49
 22/09/2018 13:45:00,33.47,33.49,1,-9.33
 22/09/2018 14:00:00,33.47,33.49,1,-9.18
 22/09/2018 14:15:00,33.49,33.49,1,-9.34
 22/09/2018 14:30:00,33.44,33.49,1,-9.38
 22/09/2018 14:45:00,33.42,33.49,1,-9.45
 22/09/2018 15:00:00,33.44,33.49,1,-9.68
 22/09/2018 15:15:00,33.42,33.49,1,-9.73
 22/09/2018 15:30:00,33.39,33.49,1,-9.86
 22/09/2018 15:45:00,33.34,33.49,1,-9.94
 22/09/2018 16:00:00,33.35,33.49,1,-10.16
 22/09/2018 16:15:00,33.29,33.49,1,-10.61
 22/09/2018 16:30:00,33.24,33.49,1,-10.71
 22/09/2018 16:45:00,33.21,33.49,1,-11.21
 22/09/2018 17:00:00,33.13,33.49,1,-11.54
 22/09/2018 17:15:00,33.11,33.49,1,-11.25
 22/09/2018 17:30:00,33.11,33.49,1,-11.48
 22/09/2018 17:45:00,33.08,33.49,1,-11.88
 22/09/2018 18:00:00,33.07,33.49,1,-12.09
 22/09/2018 18:15:00,33.07,33.49,1,-12.18
 22/09/2018 18:30:00,33.05,33.49,1,-12.3
 22/09/2018 18:45:00,33.07,33.49,1,-12.18
 22/09/2018 19:00:00,33.09,33.49,1,-12.03
 22/09/2018 19:15:00,33.06,33.49,1,-12.01
 22/09/2018 19:30:00,33.1,33.49,1,-11.9
 22/09/2018 19:45:00,33.17,33.49,1,-11.6
 22/09/2018 20:00:00,33.24,33.49,1,-11.43
 22/09/2018 20:15:00,33.26,33.49,1,-11.13
 22/09/2018 20:30:00,33.34,33.49,1,-10.63
 22/09/2018 20:45:00,33.1,33.49,1,-10.31
 22/09/2018 21:00:00,33.14,33.49,1,-10.11
 22/09/2018 21:15:00,33.23,33.49,1,-9.78
 22/09/2018 21:30:00,33.26,33.49,1,-9.45
 22/09/2018 21:45:00,33.34,33.49,1,-9.16
 22/09/2018 22:00:00,33.4,33.49,1,-8.88
 22/09/2018 22:15:00,33.51,33.49,1,-8.61
 22/09/2018 22:30:00,33.66,33.49,1,-8.28
 22/09/2018 22:45:00,33.55,33.49,1,-7.86
 22/09/2018 23:00:00,33.54,33.49,1,-7.46
 22/09/2018 23:15:00,33.6,33.49,1,-7.42
 22/09/2018 23:30:00,33.69,33.49,1,-7.18
 22/09/2018 23:45:00,33.67,33.49,1,-6.96
 23/09/2018 00:00:00,33.75,33.49,1,-6.77
 23/09/2018 00:15:00,33.78,33.49,1,-6.79
 23/09/2018 00:30:00,33.8,33.49,1,-6.59
 23/09/2018 00:45:00,33.78,33.49,1,-6.51
 23/09/2018 01:00:00,33.77,33.49,1,-6.39
 23/09/2018 01:15:00,33.59,33.49,1,-6.64
 23/09/2018 01:30:00,33.61,33.49,1,-6.77
 23/09/2018 01:45:00,33.39,33.49,1,-6.95
 23/09/2018 02:00:00,33.37,33.49,1,-6.82
 23/09/2018 02:15:00,33.36,33.49,1,-6.92
 23/09/2018 02:30:00,33.36,33.49,1,-6.75
 23/09/2018 02:45:00,33.36,33.49,1,-6.64
 23/09/2018 03:00:00,33.32,33.49,1,-6.53
 23/09/2018 03:15:00,33.35,33.49,1,-6.46
 23/09/2018 03:30:00,33.37,33.49,1,-6.51
 23/09/2018 03:45:00,33.44,33.49,1,-6.36
 23/09/2018 04:00:00,33.41,33.49,1,-6.23
 23/09/2018 04:15:00,33.43,33.49,1,-6.17
 23/09/2018 04:30:00,33.44,33.49,1,-6.05
 23/09/2018 04:45:00,33.49,33.49,1,-5.98
 23/09/2018 05:00:00,33.45,33.49,1,-5.87
 23/09/2018 05:15:00,33.42,33.49,1,-5.96
 23/09/2018 05:30:00,33.42,33.49,1,-6.02
 23/09/2018 05:45:00,33.46,33.49,1,-5.98
 23/09/2018 06:00:00,33.37,33.49,1,-5.97
 23/09/2018 06:15:00,33.28,33.49,1,-6.31
 23/09/2018 06:30:00,33.24,33.49,1,-6.48
 23/09/2018 06:45:00,33.2,33.49,1,-6.63
 23/09/2018 07:00:00,33.16,33.49,1,-6.82
 23/09/2018 07:15:00,33.11,33.49,1,-7.2
 23/09/2018 07:30:00,33.07,33.49,1,-7.5
 23/09/2018 07:45:00,33.08,33.49,1,-7.94
 23/09/2018 08:00:00,33.24,33.49,1,-8.12
 23/09/2018 08:15:00,33.33,33.49,1,-8.64
 23/09/2018 08:30:00,33.42,33.49,1,-9.1
 23/09/2018 08:45:00,33.37,33.49,1,-9.41
 23/09/2018 09:00:00,33.21,33.49,1,-9.65
 23/09/2018 09:15:00,33.2,33.49,1,-10.14
 23/09/2018 09:30:00,33.17,33.49,1,-10.13
 23/09/2018 09:45:00,33.22,33.49,1,-10.02
 23/09/2018 10:00:00,33.25,33.49,1,-9.92
 23/09/2018 10:15:00,33.24,33.49,1,-10.38
 23/09/2018 10:30:00,33.15,33.49,1,-9.93
 23/09/2018 10:45:00,33.15,33.49,1,-10.21
 23/09/2018 11:00:00,33.12,33.49,1,-10.71
 23/09/2018 11:15:00,33.07,33.49,1,-10.27
 23/09/2018 11:30:00,33.13,33.49,1,-9.68
 23/09/2018 11:45:00,33.23,33.49,1,-9.18
 23/09/2018 12:00:00,33.28,33.49,1,-7.02
 23/09/2018 12:15:00,33.5,33.49,1,-6.3
 23/09/2018 12:30:00,33.7,33.49,1,-6.1
 23/09/2018 12:45:00,33.77,33.49,1,-6.27
 23/09/2018 13:00:00,33.76,33.49,1,-5.97
 23/09/2018 13:15:00,33.82,33.49,1,-6.69
 23/09/2018 13:30:00,33.76,33.49,1,-6.69
 23/09/2018 13:45:00,33.5,33.49,1,-6.52
 23/09/2018 14:00:00,33.5,33.49,1,-6.39
 23/09/2018 14:15:00,33.5,33.49,1,-5.09
 23/09/2018 14:30:00,33.57,33.49,1,-6.12
 23/09/2018 14:45:00,33.51,33.49,1,-4.31
 23/09/2018 15:00:00,33.35,33.49,1,-4.71
 23/09/2018 15:15:00,33.39,33.49,1,-4.88
 23/09/2018 15:30:00,33.38,33.49,1,-5.11
 23/09/2018 15:45:00,33.4,33.49,1,-5.48
 23/09/2018 16:00:00,33.3,33.49,1,-5.54
 23/09/2018 16:15:00,33.22,33.49,1,-5.74
 23/09/2018 16:30:00,33.18,33.49,1,-6.6
 23/09/2018 16:45:00,33.1,33.49,1,-7.19
 23/09/2018 17:00:00,33.06,33.49,1,-7.55
 23/09/2018 17:15:00,33.06,33.49,1,-8.06
 23/09/2018 17:30:00,33.0,33.49,1,-8.97
 23/09/2018 17:45:00,33.14,33.49,1,-9.23
 23/09/2018 18:00:00,33.29,33.49,1,-9.74
 23/09/2018 18:15:00,33.35,33.49,1,-10.23
 23/09/2018 18:30:00,33.32,33.49,1,-10.28
 23/09/2018 18:45:00,33.33,33.49,1,-10.45
 23/09/2018 19:00:00,33.33,33.49,1,-10.48
 23/09/2018 19:15:00,33.22,33.49,1,-10.73
 23/09/2018 19:30:00,33.11,33.49,1,-10.92
 23/09/2018 19:45:00,33.18,33.49,1,-11.09
 23/09/2018 20:00:00,33.24,33.49,1,-10.92
 23/09/2018 20:15:00,33.3,33.49,1,-10.79
 23/09/2018 20:30:00,33.43,33.49,1,-10.35
 23/09/2018 20:45:00,33.52,33.49,1,-10.06
 23/09/2018 21:00:00,33.59,33.49,1,-9.8
 23/09/2018 21:15:00,33.68,33.49,1,-9.46
 23/09/2018 21:30:00,33.7,33.49,1,-9.09
 23/09/2018 21:45:00,33.46,33.49,1,-8.69
 23/09/2018 22:00:00,33.49,33.49,1,-8.44
 23/09/2018 22:15:00,33.46,33.49,1,-8.16
 23/09/2018 22:30:00,33.46,33.49,1,-8.0
 23/09/2018 22:45:00,33.55,33.49,1,-7.64
 23/09/2018 23:00:00,33.66,33.49,1,-7.26
 23/09/2018 23:15:00,33.72,33.49,1,-7.05
 23/09/2018 23:30:00,33.6,33.49,1,-6.66
 23/09/2018 23:45:00,33.66,33.49,1,-6.49
 24/09/2018 00:00:00,33.72,33.49,1,-6.27
 24/09/2018 00:00:00,33.72,33.49,1,-6.27
 24/09/2018 00:15:00,33.8,33.49,1,-6.21
 24/09/2018 00:30:00,33.54,33.49,1,-5.72
 24/09/2018 00:45:00,33.55,33.49,1,-5.71
 24/09/2018 01:00:00,33.53,33.49,1,-5.78
 24/09/2018 01:15:00,33.5,33.49,1,-6.34
 24/09/2018 01:30:00,33.51,33.49,1,-6.43
 24/09/2018 01:45:00,33.5,33.49,1,-6.37
 24/09/2018 02:00:00,33.55,33.49,1,-6.34
 24/09/2018 02:15:00,33.47,33.49,1,-6.46
 24/09/2018 02:30:00,33.27,33.49,1,-6.37
 24/09/2018 02:45:00,33.29,33.49,1,-6.24
 24/09/2018 03:00:00,33.37,33.49,1,-6.19
 24/09/2018 03:15:00,33.33,33.49,1,-6.14
 24/09/2018 03:30:00,33.33,33.49,1,-6.1
 24/09/2018 03:45:00,33.34,33.49,1,-6.02
 24/09/2018 04:00:00,33.35,33.49,1,-5.94
 24/09/2018 04:15:00,33.4,33.49,1,-5.87
 24/09/2018 04:30:00,33.42,33.49,1,-5.85
 24/09/2018 04:45:00,33.38,33.49,1,-5.75
 24/09/2018 05:00:00,33.38,33.49,1,-5.72
 24/09/2018 05:15:00,33.3,33.49,1,-5.9
 24/09/2018 05:30:00,33.26,33.49,1,-5.88
 24/09/2018 05:45:00,33.35,33.49,1,-6.17
 24/09/2018 06:00:00,33.31,33.49,1,-6.42
 24/09/2018 06:15:00,33.4,33.49,1,-7.0
 24/09/2018 06:30:00,33.5,33.49,1,-7.3
 24/09/2018 06:45:00,33.27,33.49,1,-7.79
 24/09/2018 07:00:00,33.39,33.49,1,-8.19
 24/09/2018 07:15:00,33.26,33.49,1,-8.78
 24/09/2018 07:30:00,33.22,33.49,1,-9.15
 24/09/2018 07:45:00,33.35,33.49,1,-9.36
 24/09/2018 08:00:00,33.41,33.49,1,-9.38
 24/09/2018 08:15:00,33.38,33.49,1,-9.22
 24/09/2018 08:30:00,33.38,33.49,1,-8.91
 24/09/2018 08:45:00,33.44,33.49,1,-8.45
 24/09/2018 09:00:00,33.38,33.49,1,-7.98
 24/09/2018 09:15:00,33.4,33.49,1,-7.58
 24/09/2018 09:30:00,33.44,33.49,1,-7.11
 24/09/2018 09:45:00,33.48,33.49,1,-6.61
 24/09/2018 10:00:00,33.47,33.49,1,-6.33
 24/09/2018 10:15:00,33.48,33.49,1,-5.81
 24/09/2018 10:30:00,33.48,33.49,1,-5.3
 24/09/2018 10:45:00,33.47,33.49,1,-5.01
 24/09/2018 11:00:00,33.46,33.49,1,-4.55
 24/09/2018 11:15:00,33.45,33.49,1,-4.36
 24/09/2018 11:30:00,33.41,33.49,1,-4.24
 24/09/2018 11:45:00,33.44,33.49,1,-4.06
 24/09/2018 12:00:00,33.49,33.49,1,-5.06
 24/09/2018 12:15:00,33.44,33.49,1,-4.16
 24/09/2018 12:30:00,33.47,33.49,1,-4.02
 24/09/2018 12:45:00,33.49,33.49,1,-3.8
 24/09/2018 13:00:00,33.55,33.49,1,-4.24
 24/09/2018 13:15:00,33.61,33.49,1,-3.7
 24/09/2018 13:30:00,33.64,33.49,1,-3.27
 24/09/2018 13:45:00,33.53,33.49,1,-3.16
 24/09/2018 14:00:00,33.48,33.49,1,-3.38
 24/09/2018 14:15:00,33.48,33.49,1,-3.75
 24/09/2018 14:30:00,33.42,33.49,1,-4.46
 24/09/2018 14:45:00,33.44,33.49,1,-5.01
 24/09/2018 15:00:00,33.48,33.49,1,-4.77
 24/09/2018 15:15:00,33.5,33.49,1,-4.97
 24/09/2018 15:30:00,33.55,33.49,1,-5.04
 24/09/2018 15:45:00,33.49,33.49,1,-6.23
 24/09/2018 16:00:00,33.45,33.49,1,-6.96
 24/09/2018 16:15:00,33.39,33.49,1,-7.49
 24/09/2018 16:30:00,33.37,33.49,1,-7.5
 24/09/2018 16:45:00,33.34,33.49,1,-7.29
 24/09/2018 17:00:00,33.3,33.49,1,-7.29
 24/09/2018 17:15:00,33.27,33.49,1,-8.02
 24/09/2018 17:30:00,33.19,33.49,1,-8.34
 24/09/2018 17:45:00,33.16,33.49,1,-8.8
 24/09/2018 18:00:00,33.08,33.49,1,-9.22
 24/09/2018 18:15:00,33.1,33.49,1,-9.72
 24/09/2018 18:30:00,33.77,33.49,1,-9.98
 24/09/2018 18:45:00,33.7,33.49,1,-10.17
 24/09/2018 19:00:00,33.62,33.49,1,-10.34
 24/09/2018 19:15:00,33.57,33.49,1,-10.42
 24/09/2018 19:30:00,33.58,33.49,1,-10.65
 24/09/2018 19:45:00,33.59,33.49,1,-10.84
 24/09/2018 20:00:00,33.69,33.49,1,-10.74
 24/09/2018 20:15:00,33.84,33.49,1,-10.6
 24/09/2018 20:30:00,33.69,33.49,1,-9.95
 24/09/2018 20:45:00,33.57,33.49,1,-9.64
 24/09/2018 21:00:00,33.57,33.49,1,-9.59
 24/09/2018 21:15:00,33.5,33.49,1,-9.58
 24/09/2018 21:30:00,33.63,33.49,1,-9.29
 24/09/2018 21:45:00,33.36,33.49,1,-8.8
 24/09/2018 22:00:00,33.23,33.49,1,-8.34
 24/09/2018 22:15:00,33.34,33.49,1,-8.06
 24/09/2018 22:30:00,33.48,33.49,1,-7.62
 24/09/2018 22:45:00,33.21,33.49,1,-7.39
 24/09/2018 23:00:00,33.21,33.49,1,-7.03
 24/09/2018 23:15:00,33.25,33.49,1,-6.92
 24/09/2018 23:30:00,33.34,33.49,1,-6.62
 24/09/2018 23:45:00,33.39,33.49,1,-6.39
 25/09/2018 00:00:00,33.38,33.49,1,-6.15
 25/09/2018 00:15:00,33.43,33.49,1,-6.15
 25/09/2018 00:30:00,33.44,33.49,1,-6.13
 25/09/2018 00:45:00,33.85,33.49,1,-6.04
 25/09/2018 01:00:00,33.81,33.49,1,-6.09
 25/09/2018 01:15:00,33.78,33.49,1,-6.57
 25/09/2018 01:30:00,33.78,33.49,1,-6.7
 25/09/2018 01:45:00,33.79,33.49,1,-6.68
 25/09/2018 02:00:00,33.8,33.49,1,-6.59
 25/09/2018 02:15:00,33.82,33.49,1,-6.75
 25/09/2018 02:30:00,33.85,33.49,1,-6.7
 25/09/2018 02:45:00,33.78,33.49,1,-6.42
 25/09/2018 03:00:00,33.65,33.49,1,-6.19
 25/09/2018 03:15:00,33.64,33.49,1,-6.17
 25/09/2018 03:30:00,33.42,33.49,1,-6.31
 25/09/2018 03:45:00,33.16,33.49,1,-6.36
 25/09/2018 04:00:00,33.15,33.49,1,-6.29
 25/09/2018 04:15:00,33.14,33.49,1,-6.27
 25/09/2018 04:30:00,33.13,33.49,1,-6.17
 25/09/2018 04:45:00,33.1,33.49,1,-6.14
 25/09/2018 05:00:00,33.1,33.49,1,-6.19
 25/09/2018 05:15:00,33.11,33.49,1,-6.14
 25/09/2018 05:30:00,33.21,33.49,1,-5.98
 25/09/2018 05:45:00,33.38,33.49,1,-6.27
 25/09/2018 06:00:00,33.54,33.49,1,-6.59
 25/09/2018 06:15:00,33.32,33.49,1,-7.12
 25/09/2018 06:30:00,33.59,33.49,1,-7.42
 25/09/2018 06:45:00,33.45,33.49,1,-7.89
 25/09/2018 07:00:00,33.36,33.49,1,-8.31
 25/09/2018 07:15:00,33.2,33.49,1,-8.76
 25/09/2018 07:30:00,33.17,33.49,1,-9.28
 25/09/2018 07:45:00,33.18,33.49,1,-9.59
 25/09/2018 08:00:00,33.21,33.49,1,-9.73
 25/09/2018 08:15:00,33.21,33.49,1,-9.36
 25/09/2018 08:30:00,33.31,33.49,1,-8.91
 25/09/2018 08:45:00,33.42,33.49,1,-8.56
 25/09/2018 09:00:00,33.42,33.49,1,-8.09
 25/09/2018 09:15:00,33.4,33.49,1,-7.73
 25/09/2018 09:30:00,33.45,33.49,1,-7.23
 25/09/2018 09:45:00,33.54,33.49,1,-6.88
 25/09/2018 10:00:00,33.52,33.49,1,-6.47
 25/09/2018 10:15:00,33.61,33.49,1,-6.29
 25/09/2018 10:30:00,33.58,33.49,1,-5.69
 25/09/2018 10:45:00,33.6,33.49,1,-5.4
 25/09/2018 11:00:00,33.55,33.49,1,-5.12
 25/09/2018 11:15:00,33.6,33.49,1,-4.83
 25/09/2018 11:30:00,33.52,33.49,1,-4.58
 25/09/2018 11:45:00,33.54,33.49,1,-5.27
 25/09/2018 12:00:00,33.5,33.49,1,-4.39
 25/09/2018 12:15:00,33.47,33.49,1,-5.0
 25/09/2018 12:30:00,33.46,33.49,1,-5.42
 25/09/2018 12:45:00,33.51,33.49,1,-5.56
 25/09/2018 13:00:00,33.58,33.49,1,-4.78
 25/09/2018 13:15:00,33.61,33.49,1,-4.98
 25/09/2018 13:30:00,33.7,33.49,1,-4.66
 25/09/2018 13:45:00,33.16,33.49,1,-5.11
 25/09/2018 14:00:00,33.32,33.49,1,-4.87
 25/09/2018 14:15:00,33.46,33.49,1,-4.03
 25/09/2018 14:30:00,33.53,33.49,1,-4.45
 25/09/2018 14:45:00,33.54,33.49,1,-3.79
 25/09/2018 15:00:00,33.47,33.49,1,-3.97
 25/09/2018 15:15:00,33.45,33.49,1,-4.27
 25/09/2018 15:30:00,33.37,33.49,1,-4.36
 25/09/2018 15:45:00,33.29,33.49,1,-4.75
 25/09/2018 16:00:00,33.24,33.49,1,-5.28
 25/09/2018 16:15:00,33.26,33.49,1,-5.52
 25/09/2018 16:30:00,33.2,33.49,1,-5.91
 25/09/2018 16:45:00,33.21,33.49,1,-6.64
 25/09/2018 17:00:00,33.22,33.49,1,-7.1
 25/09/2018 17:15:00,33.27,33.49,1,-7.53
 25/09/2018 17:30:00,33.08,33.49,1,-8.07
 25/09/2018 17:45:00,33.71,33.49,1,-8.77
 25/09/2018 18:00:00,33.76,33.49,1,-9.15
 25/09/2018 18:15:00,33.75,33.49,1,-9.62
 25/09/2018 18:30:00,33.62,33.49,1,-9.66
 25/09/2018 18:45:00,33.55,33.49,1,-9.99
 25/09/2018 19:00:00,33.52,33.49,1,-10.11
 25/09/2018 19:15:00,33.48,33.49,1,-10.22
 25/09/2018 19:30:00,33.37,33.49,1,-10.45
 25/09/2018 19:45:00,33.47,33.49,1,-10.61
 25/09/2018 20:00:00,33.51,33.49,1,-10.55
 25/09/2018 20:15:00,33.6,33.49,1,-10.4
 25/09/2018 20:30:00,33.67,33.49,1,-10.06
 25/09/2018 20:45:00,33.75,33.49,1,-9.74
 25/09/2018 21:00:00,33.74,33.49,1,-9.49
 25/09/2018 21:15:00,33.66,33.49,1,-9.26
 25/09/2018 21:30:00,33.4,33.49,1,-8.93
 25/09/2018 21:45:00,33.46,33.49,1,-8.72
 25/09/2018 22:00:00,33.37,33.49,1,-8.43
 25/09/2018 22:15:00,33.53,33.49,1,-8.12
 25/09/2018 22:30:00,33.59,33.49,1,-7.63
 25/09/2018 22:45:00,33.66,33.49,1,-7.19
 25/09/2018 23:00:00,33.42,33.49,1,-6.73
 25/09/2018 23:15:00,33.53,33.49,1,-6.56
 25/09/2018 23:30:00,33.68,33.49,1,-6.3
 25/09/2018 23:45:00,33.71,33.49,1,-6.11
 26/09/2018 00:00:00,33.43,33.49,1,-5.81
 26/09/2018 00:15:00,33.15,33.49,1,-5.86
 26/09/2018 00:30:00,33.15,33.49,1,-5.82
 26/09/2018 00:45:00,33.22,33.49,1,-5.56
 26/09/2018 01:00:00,33.28,33.49,1,-5.52
 26/09/2018 01:15:00,33.23,33.49,1,-6.01
 26/09/2018 01:30:00,33.22,33.49,1,-6.03
 26/09/2018 01:45:00,33.24,33.49,1,-6.07
 26/09/2018 02:00:00,33.23,33.49,1,-5.98
 26/09/2018 02:15:00,33.27,33.49,1,-6.11
 26/09/2018 02:30:00,33.3,33.49,1,-6.03
 26/09/2018 02:45:00,33.29,33.49,1,-5.96
 26/09/2018 03:00:00,33.33,33.49,1,-5.89
 26/09/2018 03:15:00,33.33,33.49,1,-5.78
 26/09/2018 03:30:00,33.37,33.49,1,-5.74
 26/09/2018 03:45:00,33.34,33.49,1,-5.78
 26/09/2018 04:00:00,33.37,33.49,1,-5.71
 26/09/2018 04:15:00,33.39,33.49,1,-5.71
 26/09/2018 04:30:00,33.33,33.49,1,-5.7
 26/09/2018 04:45:00,33.31,33.49,1,-5.67
 26/09/2018 05:00:00,33.33,33.49,1,-5.67
 26/09/2018 05:15:00,33.25,33.49,1,-5.79
 26/09/2018 05:30:00,33.22,33.49,1,-5.72
 26/09/2018 05:45:00,33.44,33.49,1,-6.08
 26/09/2018 06:00:00,33.65,33.49,1,-6.24
 26/09/2018 06:15:00,33.43,33.49,1,-6.71
 26/09/2018 06:30:00,33.43,33.49,1,-7.1
 26/09/2018 06:45:00,33.23,33.49,1,-7.63
 26/09/2018 07:00:00,33.15,33.49,1,-8.09
 26/09/2018 07:15:00,33.47,33.49,1,-8.64
 26/09/2018 07:30:00,33.7,33.49,1,-9.11
 26/09/2018 07:45:00,33.66,33.49,1,-9.34
 26/09/2018 08:00:00,33.72,33.49,1,-9.35
 26/09/2018 08:15:00,33.76,33.49,1,-8.9
 26/09/2018 08:30:00,33.82,33.49,1,-8.47
 26/09/2018 08:45:00,33.58,33.49,1,-7.94
 26/09/2018 09:00:00,33.39,33.49,1,-7.73
 26/09/2018 09:15:00,33.37,33.49,1,-7.44
 26/09/2018 09:30:00,33.43,33.49,1,-6.99
 26/09/2018 09:45:00,33.37,33.49,1,-6.48
 26/09/2018 10:00:00,33.39,33.49,1,-6.21
 26/09/2018 10:15:00,33.46,33.49,1,-5.95
 26/09/2018 10:30:00,33.47,33.49,1,-5.56
 26/09/2018 10:45:00,33.47,33.49,1,-5.19
 26/09/2018 11:00:00,33.45,33.49,1,-4.9
 26/09/2018 11:15:00,33.43,33.49,1,-4.58
 26/09/2018 11:30:00,33.45,33.49,1,-4.38
 26/09/2018 11:45:00,33.43,33.49,1,-4.23
 26/09/2018 12:00:00,33.38,33.49,1,-4.18
 26/09/2018 12:15:00,33.46,33.49,1,-4.07
 26/09/2018 12:30:00,33.45,33.49,1,-4.11
 26/09/2018 12:45:00,33.44,33.49,1,-4.06
 26/09/2018 13:00:00,33.42,33.49,1,-3.94
 26/09/2018 13:15:00,33.48,33.49,1,-3.89
 26/09/2018 13:30:00,33.5,33.49,1,-3.69
 26/09/2018 13:45:00,33.47,33.49,1,-3.64
 26/09/2018 14:00:00,33.48,33.49,1,-3.67
 26/09/2018 14:15:00,33.5,33.49,1,-3.62
 26/09/2018 14:30:00,33.5,33.49,1,-3.78
 26/09/2018 14:45:00,33.49,33.49,1,-3.85
 26/09/2018 15:00:00,33.51,33.49,1,-3.96
 26/09/2018 15:15:00,33.61,33.49,1,-4.12
 26/09/2018 15:30:00,33.6,33.49,1,-4.32
 26/09/2018 15:45:00,33.59,33.49,1,-4.66
 26/09/2018 16:00:00,33.57,33.49,1,-4.86
 26/09/2018 16:15:00,33.57,33.49,1,-5.25
 26/09/2018 16:30:00,33.52,33.49,1,-5.7
 26/09/2018 16:45:00,33.52,33.49,1,-6.16
 26/09/2018 17:00:00,33.46,33.49,1,-6.76
 26/09/2018 17:15:00,33.41,33.49,1,-7.33
 26/09/2018 17:30:00,33.32,33.49,1,-7.87
 26/09/2018 17:45:00,33.31,33.49,1,-8.55
 26/09/2018 18:00:00,33.23,33.49,1,-8.94
 26/09/2018 18:15:00,33.19,33.49,1,-9.38
 26/09/2018 18:30:00,33.2,33.49,1,-9.55
 26/09/2018 18:45:00,33.13,33.49,1,-9.72
 26/09/2018 19:00:00,33.07,33.49,1,-10.02
 26/09/2018 19:15:00,33.15,33.49,1,-10.01
 26/09/2018 19:30:00,33.25,33.49,1,-10.07
 26/09/2018 19:45:00,33.29,33.49,1,-10.09
 26/09/2018 20:00:00,33.39,33.49,1,-10.0
 26/09/2018 20:15:00,33.42,33.49,1,-9.76
 26/09/2018 20:30:00,33.64,33.49,1,-9.48
 26/09/2018 20:45:00,33.57,33.49,1,-9.34
 26/09/2018 21:00:00,33.41,33.49,1,-9.18
