DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 26/09/2018 21:15:00,33.48,33.49,1,-9.05
 26/09/2018 21:30:00,33.59,33.49,1,-8.73
 26/09/2018 21:45:00,33.35,33.49,1,-8.4
 26/09/2018 22:00:00,33.26,33.49,1,-7.87
 26/09/2018 22:15:00,33.36,33.49,1,-7.59
 26/09/2018 22:30:00,33.39,33.49,1,-7.18
 26/09/2018 22:45:00,33.53,33.49,1,-6.86
 26/09/2018 23:00:00,33.38,33.49,1,-6.49
 26/09/2018 23:15:00,33.28,33.49,1,-6.29
 26/09/2018 23:30:00,33.34,33.49,1,-5.99
 26/09/2018 23:45:00,33.43,33.49,1,-5.79
 27/09/2018 00:00:00,33.47,33.49,1,-5.53
 27/09/2018 00:15:00,33.5,33.49,1,-5.57
 27/09/2018 00:30:00,33.55,33.49,1,-5.5
 27/09/2018 00:45:00,33.53,33.49,1,-5.47
 27/09/2018 01:00:00,33.56,33.49,1,-5.44
 27/09/2018 01:15:00,33.48,33.49,1,-5.98
 27/09/2018 01:30:00,33.54,33.49,1,-6.08
 27/09/2018 01:45:00,33.49,33.49,1,-6.05
 27/09/2018 02:00:00,33.55,33.49,1,-6.04
 27/09/2018 02:15:00,33.56,33.49,1,-6.15
 27/09/2018 02:30:00,33.64,33.49,1,-6.04
 27/09/2018 02:45:00,33.36,33.49,1,-6.18
 27/09/2018 03:00:00,33.36,33.49,1,-6.07
 27/09/2018 03:15:00,33.4,33.49,1,-6.04
 27/09/2018 03:30:00,33.36,33.49,1,-6.03
 27/09/2018 03:45:00,33.39,33.49,1,-5.92
 27/09/2018 04:00:00,33.44,33.49,1,-5.87
 27/09/2018 04:15:00,33.37,33.49,1,-5.84
 27/09/2018 04:30:00,33.35,33.49,1,-5.74
 27/09/2018 04:45:00,33.32,33.49,1,-5.71
 27/09/2018 05:00:00,33.35,33.49,1,-5.72
 27/09/2018 05:15:00,33.3,33.49,1,-5.85
 27/09/2018 05:30:00,33.31,33.49,1,-5.87
 27/09/2018 05:45:00,33.3,33.49,1,-5.91
 27/09/2018 06:00:00,33.23,33.49,1,-6.13
 27/09/2018 06:15:00,33.49,33.49,1,-6.81
 27/09/2018 06:30:00,33.69,33.49,1,-7.03
 27/09/2018 06:45:00,33.62,33.49,1,-7.54
 27/09/2018 07:00:00,33.54,33.49,1,-8.01
 27/09/2018 07:15:00,33.36,33.49,1,-8.47
 27/09/2018 07:30:00,33.27,33.49,1,-8.82
 27/09/2018 07:45:00,33.19,33.49,1,-9.04
 27/09/2018 08:00:00,33.19,33.49,1,-9.05
 27/09/2018 08:15:00,33.18,33.49,1,-8.66
 27/09/2018 08:30:00,33.26,33.49,1,-8.35
 27/09/2018 08:45:00,33.29,33.49,1,-8.09
 27/09/2018 09:00:00,33.29,33.49,1,-7.6
 27/09/2018 09:15:00,33.26,33.49,1,-7.38
 27/09/2018 09:30:00,33.27,33.49,1,-6.86
 27/09/2018 09:45:00,33.33,33.49,1,-6.35
 27/09/2018 10:00:00,33.35,33.49,1,-6.03
 27/09/2018 10:15:00,33.39,33.49,1,-5.76
 27/09/2018 10:30:00,33.44,33.49,1,-5.37
 27/09/2018 10:45:00,33.47,33.49,1,-5.23
 27/09/2018 11:00:00,33.44,33.49,1,-4.8
 27/09/2018 11:15:00,33.44,33.49,1,-4.56
 27/09/2018 11:30:00,33.42,33.49,1,-4.47
 27/09/2018 11:45:00,33.42,33.49,1,-4.32
 27/09/2018 12:00:00,33.42,33.49,1,-4.18
 27/09/2018 12:15:00,33.37,33.49,1,-4.18
 27/09/2018 12:30:00,33.39,33.49,1,-3.57
 27/09/2018 12:45:00,33.43,33.49,1,-3.48
 27/09/2018 13:00:00,33.42,33.49,1,-3.95
 27/09/2018 13:15:00,33.45,33.49,1,-3.86
 27/09/2018 13:30:00,33.48,33.49,1,-3.7
 27/09/2018 13:45:00,33.47,33.49,1,-3.56
 27/09/2018 14:00:00,33.48,33.49,1,-3.57
 27/09/2018 14:15:00,33.45,33.49,1,-3.64
 27/09/2018 14:30:00,33.45,33.49,1,-3.65
 27/09/2018 14:45:00,33.48,33.49,1,-3.67
 27/09/2018 15:00:00,33.52,33.49,1,-3.76
 27/09/2018 15:15:00,33.54,33.49,1,-3.94
 27/09/2018 15:30:00,33.56,33.49,1,-4.13
 27/09/2018 15:45:00,33.54,33.49,1,-4.39
 27/09/2018 16:00:00,33.55,33.49,1,-4.76
 27/09/2018 16:15:00,33.63,33.49,1,-5.18
 27/09/2018 16:30:00,33.62,33.49,1,-5.71
 27/09/2018 16:45:00,33.54,33.49,1,-6.11
 27/09/2018 17:00:00,33.49,33.49,1,-6.7
 27/09/2018 17:15:00,33.49,33.49,1,-7.22
 27/09/2018 17:30:00,33.4,33.49,1,-7.55
 27/09/2018 17:45:00,33.4,33.49,1,-8.17
 27/09/2018 18:00:00,33.34,33.49,1,-8.62
 27/09/2018 18:15:00,33.27,33.49,1,-8.94
 27/09/2018 18:30:00,33.27,33.49,1,-9.21
 27/09/2018 18:45:00,33.21,33.49,1,-9.59
 27/09/2018 19:00:00,33.15,33.49,1,-9.65
 27/09/2018 19:15:00,33.19,33.49,1,-9.85
 27/09/2018 19:30:00,33.11,33.49,1,-10.07
 27/09/2018 19:45:00,33.11,33.49,1,-10.28
 27/09/2018 20:00:00,33.26,33.49,1,-10.21
 27/09/2018 20:15:00,33.36,33.49,1,-9.99
 27/09/2018 20:30:00,33.43,33.49,1,-9.72
 27/09/2018 20:45:00,33.43,33.49,1,-9.46
 27/09/2018 21:00:00,33.57,33.49,1,-9.18
 27/09/2018 21:15:00,33.64,33.49,1,-9.02
 27/09/2018 21:30:00,33.59,33.49,1,-8.66
 27/09/2018 21:45:00,33.75,33.49,1,-8.37
 27/09/2018 22:00:00,33.86,33.49,1,-8.06
 27/09/2018 22:15:00,33.73,33.49,1,-7.8
 27/09/2018 22:30:00,33.8,33.49,1,-7.45
 27/09/2018 22:45:00,33.84,33.49,1,-7.15
 27/09/2018 23:00:00,33.61,33.49,1,-6.66
 27/09/2018 23:15:00,33.06,33.49,1,-6.65
 27/09/2018 23:30:00,33.11,33.49,1,-6.3
 27/09/2018 23:45:00,33.22,33.49,1,-6.05
 28/09/2018 00:00:00,33.33,33.49,1,-5.79
 28/09/2018 00:15:00,33.48,33.49,1,-5.92
 28/09/2018 00:30:00,33.52,33.49,1,-5.81
 28/09/2018 00:45:00,33.53,33.49,1,-5.72
 28/09/2018 01:00:00,33.61,33.49,1,-5.77
 28/09/2018 01:15:00,33.5,33.49,1,-6.32
 28/09/2018 01:30:00,33.55,33.49,1,-6.38
 28/09/2018 01:45:00,33.52,33.49,1,-6.4
 28/09/2018 02:00:00,33.58,33.49,1,-6.29
 28/09/2018 02:15:00,33.63,33.49,1,-6.34
 28/09/2018 02:30:00,33.6,33.49,1,-6.33
 28/09/2018 02:45:00,33.62,33.49,1,-6.18
 28/09/2018 03:00:00,33.68,33.49,1,-6.03
 28/09/2018 03:15:00,33.69,33.49,1,-6.01
 28/09/2018 03:30:00,33.69,33.49,1,-5.98
 28/09/2018 03:45:00,33.69,33.49,1,-5.9
 28/09/2018 04:00:00,33.74,33.49,1,-5.85
 28/09/2018 04:15:00,33.79,33.49,1,-5.79
 28/09/2018 04:30:00,33.72,33.49,1,-5.75
 28/09/2018 04:45:00,33.73,33.49,1,-5.7
 28/09/2018 05:00:00,33.73,33.49,1,-5.68
 28/09/2018 05:15:00,33.7,33.49,1,-5.82
 28/09/2018 05:30:00,33.66,33.49,1,-5.81
 28/09/2018 05:45:00,33.59,33.49,1,-5.85
 28/09/2018 06:00:00,33.57,33.49,1,-6.02
 28/09/2018 06:15:00,33.34,33.49,1,-6.53
 28/09/2018 06:30:00,33.14,33.49,1,-6.83
 28/09/2018 06:45:00,33.16,33.49,1,-7.16
 28/09/2018 07:00:00,33.47,33.49,1,-7.56
 28/09/2018 07:15:00,33.36,33.49,1,-8.21
 28/09/2018 07:30:00,33.43,33.49,1,-8.74
 28/09/2018 07:45:00,33.42,33.49,1,-9.15
 28/09/2018 08:00:00,33.41,33.49,1,-9.43
 28/09/2018 08:15:00,33.36,33.49,1,-9.5
 28/09/2018 08:30:00,33.42,33.49,1,-9.57
 28/09/2018 08:45:00,33.33,33.49,1,-9.53
 28/09/2018 09:00:00,33.23,33.49,1,-9.42
 28/09/2018 09:15:00,33.19,33.49,1,-9.48
 28/09/2018 09:30:00,33.24,33.49,1,-9.41
 28/09/2018 09:45:00,33.23,33.49,1,-9.24
 28/09/2018 10:00:00,33.28,33.49,1,-9.04
 28/09/2018 10:15:00,33.35,33.49,1,-8.78
 28/09/2018 10:30:00,33.41,33.49,1,-8.48
 28/09/2018 10:45:00,33.42,33.49,1,-8.15
 28/09/2018 11:00:00,33.38,33.49,1,-8.4
 28/09/2018 11:15:00,33.4,33.49,1,-8.39
 28/09/2018 11:30:00,33.46,33.49,1,-8.27
 28/09/2018 11:45:00,33.45,33.49,1,-8.18
 28/09/2018 12:00:00,33.42,33.49,1,-8.08
 28/09/2018 12:15:00,33.41,33.49,1,-8.01
 28/09/2018 12:30:00,33.48,33.49,1,-6.49
 28/09/2018 12:45:00,33.51,33.49,1,-5.59
 28/09/2018 13:00:00,33.55,33.49,1,-5.28
 28/09/2018 13:15:00,33.72,33.49,1,-5.43
 28/09/2018 13:30:00,33.82,33.49,1,-4.57
 28/09/2018 13:45:00,33.73,33.49,1,-4.73
 28/09/2018 14:00:00,33.72,33.49,1,-5.2
 28/09/2018 14:15:00,33.7,33.49,1,-3.97
 28/09/2018 14:30:00,33.64,33.49,1,-3.9
 28/09/2018 14:45:00,33.61,33.49,1,-3.87
 28/09/2018 15:00:00,33.63,33.49,1,-4.32
 28/09/2018 15:15:00,33.66,33.49,1,-4.2
 28/09/2018 15:30:00,33.7,33.49,1,-4.35
 28/09/2018 15:45:00,33.73,33.49,1,-4.86
 28/09/2018 16:00:00,33.75,33.49,1,-4.93
 28/09/2018 16:15:00,33.8,33.49,1,-5.47
 28/09/2018 16:30:00,33.77,33.49,1,-5.97
 28/09/2018 16:45:00,33.76,33.49,1,-6.5
 28/09/2018 17:00:00,33.68,33.49,1,-6.94
 28/09/2018 17:15:00,33.61,33.49,1,-7.53
 28/09/2018 17:30:00,33.56,33.49,1,-8.11
 28/09/2018 17:45:00,33.53,33.49,1,-8.59
 28/09/2018 18:00:00,33.5,33.49,1,-9.12
 28/09/2018 18:15:00,33.44,33.49,1,-9.52
 28/09/2018 18:30:00,33.36,33.49,1,-9.68
 28/09/2018 18:45:00,33.28,33.49,1,-9.88
 28/09/2018 19:00:00,33.16,33.49,1,-10.19
 28/09/2018 19:15:00,33.09,33.49,1,-10.51
 28/09/2018 19:30:00,33.11,33.49,1,-10.71
 28/09/2018 19:45:00,33.14,33.49,1,-10.71
 28/09/2018 20:00:00,33.2,33.49,1,-10.6
 28/09/2018 20:15:00,33.23,33.49,1,-10.3
 28/09/2018 20:30:00,33.22,33.49,1,-10.14
 28/09/2018 20:45:00,33.29,33.49,1,-9.98
 28/09/2018 21:00:00,33.4,33.49,1,-9.77
 28/09/2018 21:15:00,33.47,33.49,1,-9.44
 28/09/2018 21:30:00,33.62,33.49,1,-9.16
 28/09/2018 21:45:00,33.58,33.49,1,-8.96
 28/09/2018 22:00:00,33.62,33.49,1,-8.68
 28/09/2018 22:15:00,33.7,33.49,1,-8.39
 28/09/2018 22:30:00,33.75,33.49,1,-8.0
 28/09/2018 22:45:00,33.61,33.49,1,-7.62
 28/09/2018 23:00:00,33.68,33.49,1,-7.29
 28/09/2018 23:15:00,33.72,33.49,1,-7.31
 28/09/2018 23:30:00,33.8,33.49,1,-7.05
 28/09/2018 23:45:00,33.74,33.49,1,-6.8
 29/09/2018 00:00:00,33.64,33.49,1,-6.55
 29/09/2018 00:15:00,33.69,33.49,1,-6.69
 29/09/2018 00:30:00,33.74,33.49,1,-6.54
 29/09/2018 00:45:00,33.73,33.49,1,-6.38
 29/09/2018 01:00:00,33.76,33.49,1,-6.39
 29/09/2018 01:15:00,33.69,33.49,1,-6.95
 29/09/2018 01:30:00,33.72,33.49,1,-7.03
 29/09/2018 01:45:00,33.69,33.49,1,-6.94
 29/09/2018 02:00:00,33.65,33.49,1,-6.89
 29/09/2018 02:15:00,33.74,33.49,1,-7.0
 29/09/2018 02:30:00,33.78,33.49,1,-6.89
 29/09/2018 02:45:00,33.77,33.49,1,-6.83
 29/09/2018 03:00:00,33.82,33.49,1,-6.68
 29/09/2018 03:15:00,33.79,33.49,1,-6.63
 29/09/2018 03:30:00,33.86,33.49,1,-6.56
 29/09/2018 03:45:00,33.83,33.49,1,-6.44
 29/09/2018 04:00:00,33.32,33.49,1,-6.35
 29/09/2018 04:15:00,33.28,33.49,1,-6.33
 29/09/2018 04:30:00,33.35,33.49,1,-6.23
 29/09/2018 04:45:00,33.3,33.49,1,-6.19
 29/09/2018 05:00:00,33.31,33.49,1,-6.15
 29/09/2018 05:15:00,33.29,33.49,1,-6.27
 29/09/2018 05:30:00,33.27,33.49,1,-6.3
 29/09/2018 05:45:00,33.22,33.49,1,-6.32
 29/09/2018 06:00:00,33.19,33.49,1,-6.48
 29/09/2018 06:15:00,33.09,33.49,1,-6.87
 29/09/2018 06:30:00,33.07,33.49,1,-6.99
 29/09/2018 06:45:00,33.07,33.49,1,-7.31
 29/09/2018 07:00:00,33.09,33.49,1,-7.68
 29/09/2018 07:15:00,33.03,33.49,1,-8.06
 29/09/2018 07:30:00,33.22,33.49,1,-8.4
 29/09/2018 07:45:00,33.37,33.49,1,-9.02
 29/09/2018 08:00:00,33.29,33.49,1,-9.27
 29/09/2018 08:15:00,33.24,33.49,1,-9.19
 29/09/2018 08:30:00,33.36,33.49,1,-9.0
 29/09/2018 08:45:00,33.48,33.49,1,-8.73
 29/09/2018 09:00:00,33.46,33.49,1,-8.53
 29/09/2018 09:15:00,33.41,33.49,1,-8.28
 29/09/2018 09:30:00,33.44,33.49,1,-7.8
 29/09/2018 09:45:00,33.45,33.49,1,-7.6
 29/09/2018 10:00:00,33.48,33.49,1,-7.02
 29/09/2018 10:15:00,33.52,33.49,1,-6.56
 29/09/2018 10:30:00,33.55,33.49,1,-6.08
 29/09/2018 10:45:00,33.56,33.49,1,-5.52
 29/09/2018 11:00:00,33.54,33.49,1,-5.29
 29/09/2018 11:15:00,33.57,33.49,1,-4.93
 29/09/2018 11:30:00,33.53,33.49,1,-4.78
 29/09/2018 11:45:00,33.53,33.49,1,-4.69
 29/09/2018 12:00:00,33.56,33.49,1,-4.61
 29/09/2018 12:15:00,33.58,33.49,1,-4.5
 29/09/2018 12:30:00,33.62,33.49,1,-4.4
 29/09/2018 12:45:00,33.67,33.49,1,-4.3
 29/09/2018 13:00:00,33.65,33.49,1,-4.16
 29/09/2018 13:15:00,33.72,33.49,1,-4.21
 29/09/2018 13:30:00,33.77,33.49,1,-3.96
 29/09/2018 13:45:00,33.78,33.49,1,-3.82
 29/09/2018 14:00:00,33.87,33.49,1,-3.72
 29/09/2018 14:15:00,33.7,33.49,1,-3.57
 29/09/2018 14:30:00,33.6,33.49,1,-3.59
 29/09/2018 14:45:00,33.62,33.49,1,-3.42
 29/09/2018 15:00:00,33.6,33.49,1,-3.56
 29/09/2018 15:15:00,33.48,33.49,1,-4.07
 29/09/2018 15:30:00,33.45,33.49,1,-4.38
 29/09/2018 15:45:00,33.46,33.49,1,-4.64
 29/09/2018 16:00:00,33.47,33.49,1,-4.93
 29/09/2018 16:15:00,33.45,33.49,1,-5.7
 29/09/2018 16:30:00,33.48,33.49,1,-6.21
 29/09/2018 16:45:00,33.4,33.49,1,-6.81
 29/09/2018 17:00:00,33.3,33.49,1,-7.26
 29/09/2018 17:15:00,33.26,33.49,1,-7.81
 29/09/2018 17:30:00,33.14,33.49,1,-8.25
 29/09/2018 17:45:00,33.06,33.49,1,-8.75
 29/09/2018 18:00:00,33.01,33.49,1,-9.34
 29/09/2018 18:15:00,32.98,33.49,1,-9.71
 29/09/2018 18:30:00,33.1,33.49,1,-9.74
 29/09/2018 18:45:00,33.2,33.49,1,-10.02
 29/09/2018 19:00:00,33.17,33.49,1,-10.04
 29/09/2018 19:15:00,33.3,33.49,1,-10.3
 29/09/2018 19:30:00,33.35,33.49,1,-10.62
 29/09/2018 19:45:00,33.3,33.49,1,-10.63
 29/09/2018 20:00:00,33.39,33.49,1,-10.47
 29/09/2018 20:15:00,33.46,33.49,1,-10.26
 29/09/2018 20:30:00,33.51,33.49,1,-10.03
 29/09/2018 20:45:00,33.54,33.49,1,-9.9
 29/09/2018 21:00:00,33.56,33.49,1,-9.7
 29/09/2018 21:15:00,33.47,33.49,1,-9.44
 29/09/2018 21:30:00,33.52,33.49,1,-9.2
 29/09/2018 21:45:00,33.56,33.49,1,-8.95
 29/09/2018 22:00:00,33.6,33.49,1,-8.77
 29/09/2018 22:15:00,33.57,33.49,1,-8.51
 29/09/2018 22:30:00,33.63,33.49,1,-8.26
 29/09/2018 22:45:00,33.7,33.49,1,-7.82
 29/09/2018 23:00:00,33.77,33.49,1,-7.43
 29/09/2018 23:15:00,33.83,33.49,1,-7.3
 29/09/2018 23:30:00,33.47,33.49,1,-6.74
 29/09/2018 23:45:00,33.34,33.49,1,-6.54
 30/09/2018 00:00:00,33.37,33.49,1,-6.35
 30/09/2018 00:15:00,33.46,33.49,1,-6.46
 30/09/2018 00:30:00,33.52,33.49,1,-6.24
 30/09/2018 00:45:00,33.5,33.49,1,-6.18
 30/09/2018 01:00:00,33.52,33.49,1,-6.11
 30/09/2018 01:15:00,33.39,33.49,1,-6.66
 30/09/2018 01:30:00,33.4,33.49,1,-6.73
 30/09/2018 01:45:00,33.33,33.49,1,-6.64
 30/09/2018 02:00:00,33.35,33.49,1,-6.59
 30/09/2018 02:15:00,33.37,33.49,1,-6.71
 30/09/2018 02:30:00,33.43,33.49,1,-6.56
 30/09/2018 02:45:00,33.48,33.49,1,-6.45
 30/09/2018 03:00:00,33.51,33.49,1,-6.32
 30/09/2018 03:15:00,33.55,33.49,1,-6.25
 30/09/2018 03:30:00,33.56,33.49,1,-6.18
 30/09/2018 03:45:00,33.55,33.49,1,-6.1
 30/09/2018 04:00:00,33.55,33.49,1,-5.98
 30/09/2018 04:15:00,33.57,33.49,1,-5.9
 30/09/2018 04:30:00,33.59,33.49,1,-5.93
 30/09/2018 04:45:00,33.43,33.49,1,-5.91
 30/09/2018 05:00:00,33.45,33.49,1,-5.9
 30/09/2018 05:15:00,33.4,33.49,1,-6.03
 30/09/2018 05:30:00,33.38,33.49,1,-5.95
 30/09/2018 05:45:00,33.38,33.49,1,-6.04
 30/09/2018 06:00:00,33.32,33.49,1,-6.06
 30/09/2018 06:15:00,33.28,33.49,1,-6.37
 30/09/2018 06:30:00,33.21,33.49,1,-6.56
 30/09/2018 06:45:00,33.23,33.49,1,-6.64
 30/09/2018 07:00:00,33.27,33.49,1,-6.82
 30/09/2018 07:15:00,33.18,33.49,1,-7.2
 30/09/2018 07:30:00,33.3,33.49,1,-7.59
 30/09/2018 07:45:00,33.3,33.49,1,-7.99
 30/09/2018 08:00:00,33.21,33.49,1,-8.23
 30/09/2018 08:15:00,33.18,33.49,1,-8.46
 30/09/2018 08:30:00,33.08,33.49,1,-8.59
 30/09/2018 08:45:00,33.08,33.49,1,-8.47
 30/09/2018 09:00:00,33.02,33.49,1,-8.55
 30/09/2018 09:15:00,33.15,33.49,1,-9.15
 30/09/2018 09:30:00,33.2,33.49,1,-9.16
 30/09/2018 09:45:00,33.16,33.49,1,-8.98
 30/09/2018 10:00:00,33.09,33.49,1,-8.56
 30/09/2018 10:15:00,33.06,33.49,1,-8.3
 30/09/2018 10:30:00,33.14,33.49,1,-8.82
 30/09/2018 10:45:00,33.08,33.49,1,-9.12
 30/09/2018 11:00:00,33.05,33.49,1,-9.18
 30/09/2018 11:15:00,33.02,33.49,1,-9.19
 30/09/2018 11:30:00,33.0,33.49,1,-9.16
 30/09/2018 11:45:00,33.01,33.49,1,-9.0
 30/09/2018 12:00:00,32.96,33.49,1,-9.38
 30/09/2018 12:15:00,33.28,33.49,1,-9.01
 30/09/2018 12:30:00,33.75,33.49,1,-9.18
 30/09/2018 12:45:00,33.76,33.49,1,-9.21
 30/09/2018 13:00:00,33.79,33.49,1,-7.74
 30/09/2018 13:15:00,33.49,33.49,1,-7.94
 30/09/2018 13:30:00,33.41,33.49,1,-6.78
 30/09/2018 13:45:00,33.5,33.49,1,-7.5
 30/09/2018 14:00:00,33.53,33.49,1,-7.59
 30/09/2018 14:15:00,33.55,33.49,1,-6.97
 30/09/2018 14:30:00,33.5,33.49,1,-7.11
 30/09/2018 14:45:00,33.53,33.49,1,-6.95
 30/09/2018 15:00:00,33.58,33.49,1,-7.15
 30/09/2018 15:15:00,33.57,33.49,1,-7.13
 30/09/2018 15:30:00,33.56,33.49,1,-8.01
 30/09/2018 15:45:00,33.54,33.49,1,-8.17
 30/09/2018 16:00:00,33.49,33.49,1,-8.22
 30/09/2018 16:15:00,33.44,33.49,1,-7.28
 30/09/2018 16:30:00,33.39,33.49,1,-7.93
 30/09/2018 16:45:00,33.35,33.49,1,-8.22
 30/09/2018 17:00:00,33.27,33.49,1,-7.89
 30/09/2018 17:15:00,33.3,33.49,1,-8.85
 30/09/2018 17:30:00,33.46,33.49,1,-9.56
 30/09/2018 17:45:00,33.4,33.49,1,-10.02
 30/09/2018 18:00:00,33.33,33.49,1,-10.3
 30/09/2018 18:15:00,33.32,33.49,1,-10.43
 30/09/2018 18:30:00,33.3,33.49,1,-10.58
 30/09/2018 18:45:00,33.29,33.49,1,-10.77
 30/09/2018 19:00:00,33.22,33.49,1,-10.97
 30/09/2018 19:15:00,33.27,33.49,1,-11.01
 30/09/2018 19:30:00,33.3,33.49,1,-11.06
 30/09/2018 19:45:00,33.35,33.49,1,-10.85
 30/09/2018 20:00:00,33.36,33.49,1,-10.53
 30/09/2018 20:15:00,33.36,33.49,1,-10.39
 30/09/2018 20:30:00,33.44,33.49,1,-10.15
 30/09/2018 20:45:00,33.36,33.49,1,-9.92
 30/09/2018 21:00:00,33.42,33.49,1,-9.55
 30/09/2018 21:15:00,33.48,33.49,1,-9.38
 30/09/2018 21:30:00,33.56,33.49,1,-9.03
 30/09/2018 21:45:00,33.67,33.49,1,-8.75
 30/09/2018 22:00:00,33.6,33.49,1,-8.37
 30/09/2018 22:15:00,33.61,33.49,1,-8.19
 30/09/2018 22:30:00,33.71,33.49,1,-7.77
 30/09/2018 22:45:00,33.7,33.49,1,-7.42
 30/09/2018 23:00:00,33.73,33.49,1,-7.08
 30/09/2018 23:15:00,33.77,33.49,1,-6.86
 30/09/2018 23:30:00,33.65,33.49,1,-6.48
 30/09/2018 23:45:00,33.53,33.49,1,-6.34
 01/10/2018 00:00:00,33.55,33.49,1,-6.13
 01/10/2018 00:00:00,33.55,33.49,1,-6.13
 01/10/2018 00:15:00,33.58,33.49,1,-6.28
 01/10/2018 00:30:00,33.71,33.49,1,-6.22
 01/10/2018 00:45:00,33.68,33.49,1,-6.2
 01/10/2018 01:00:00,33.66,33.49,1,-6.21
 01/10/2018 01:15:00,33.6,33.49,1,-6.75
 01/10/2018 01:30:00,33.59,33.49,1,-6.85
 01/10/2018 01:45:00,33.59,33.49,1,-6.89
 01/10/2018 02:00:00,33.58,33.49,1,-6.78
 01/10/2018 02:15:00,33.56,33.49,1,-6.98
 01/10/2018 02:30:00,33.58,33.49,1,-6.89
 01/10/2018 02:45:00,33.62,33.49,1,-6.86
 01/10/2018 03:00:00,33.61,33.49,1,-6.84
 01/10/2018 03:15:00,33.63,33.49,1,-6.67
 01/10/2018 03:30:00,33.67,33.49,1,-6.61
 01/10/2018 03:45:00,33.72,33.49,1,-6.52
 01/10/2018 04:00:00,33.7,33.49,1,-6.43
 01/10/2018 04:15:00,33.74,33.49,1,-6.36
 01/10/2018 04:30:00,33.71,33.49,1,-6.21
 01/10/2018 04:45:00,33.76,33.49,1,-6.22
 01/10/2018 05:00:00,33.69,33.49,1,-6.19
 01/10/2018 05:15:00,33.67,33.49,1,-6.23
 01/10/2018 05:30:00,33.6,33.49,1,-6.29
 01/10/2018 05:45:00,33.52,33.49,1,-6.37
 01/10/2018 06:00:00,33.54,33.49,1,-6.58
 01/10/2018 06:15:00,33.55,33.49,1,-7.06
 01/10/2018 06:30:00,33.74,33.49,1,-7.4
 01/10/2018 06:45:00,33.66,33.49,1,-7.73
 01/10/2018 07:00:00,33.52,33.49,1,-8.27
 01/10/2018 07:15:00,33.41,33.49,1,-8.75
 01/10/2018 07:30:00,33.26,33.49,1,-9.17
 01/10/2018 07:45:00,33.3,33.49,1,-9.36
 01/10/2018 08:00:00,33.3,33.49,1,-9.47
 01/10/2018 08:15:00,33.28,33.49,1,-9.25
 01/10/2018 08:30:00,33.35,33.49,1,-9.11
 01/10/2018 08:45:00,33.45,33.49,1,-8.66
 01/10/2018 09:00:00,33.45,33.49,1,-7.89
 01/10/2018 09:15:00,33.43,33.49,1,-7.75
 01/10/2018 09:30:00,33.47,33.49,1,-7.33
 01/10/2018 09:45:00,33.47,33.49,1,-6.89
 01/10/2018 10:00:00,33.49,33.49,1,-6.98
 01/10/2018 10:15:00,33.54,33.49,1,-6.68
 01/10/2018 10:30:00,33.56,33.49,1,-6.14
 01/10/2018 10:45:00,33.5,33.49,1,-6.26
 01/10/2018 11:00:00,33.47,33.49,1,-5.51
 01/10/2018 11:15:00,33.48,33.49,1,-4.91
 01/10/2018 11:30:00,33.44,33.49,1,-5.23
 01/10/2018 11:45:00,33.41,33.49,1,-5.09
 01/10/2018 12:00:00,33.39,33.49,1,-4.8
 01/10/2018 12:15:00,33.42,33.49,1,-4.73
 01/10/2018 12:30:00,33.45,33.49,1,-5.13
 01/10/2018 12:45:00,33.47,33.49,1,-4.91
 01/10/2018 13:00:00,33.52,33.49,1,-3.94
 01/10/2018 13:15:00,33.54,33.49,1,-5.3
 01/10/2018 13:30:00,33.63,33.49,1,-4.24
 01/10/2018 13:45:00,33.59,33.49,1,-4.46
 01/10/2018 14:00:00,33.58,33.49,1,-4.05
 01/10/2018 14:15:00,33.57,33.49,1,-4.01
 01/10/2018 14:30:00,33.67,33.49,1,-5.11
 01/10/2018 14:45:00,33.73,33.49,1,-4.35
 01/10/2018 15:00:00,33.72,33.49,1,-4.52
 01/10/2018 15:15:00,33.77,33.49,1,-4.65
 01/10/2018 15:30:00,33.75,33.49,1,-5.4
 01/10/2018 15:45:00,33.71,33.49,1,-5.09
 01/10/2018 16:00:00,33.71,33.49,1,-6.2
 01/10/2018 16:15:00,33.7,33.49,1,-6.35
 01/10/2018 16:30:00,33.64,33.49,1,-6.83
 01/10/2018 16:45:00,33.59,33.49,1,-7.15
 01/10/2018 17:00:00,33.56,33.49,1,-7.57
 01/10/2018 17:15:00,33.51,33.49,1,-8.01
 01/10/2018 17:30:00,33.38,33.49,1,-8.42
 01/10/2018 17:45:00,33.35,33.49,1,-8.96
 01/10/2018 18:00:00,33.41,33.49,1,-9.35
 01/10/2018 18:15:00,33.35,33.49,1,-9.71
 01/10/2018 18:30:00,33.32,33.49,1,-9.95
 01/10/2018 18:45:00,33.43,33.49,1,-10.15
 01/10/2018 19:00:00,33.43,33.49,1,-10.35
 01/10/2018 19:15:00,33.39,33.49,1,-10.57
 01/10/2018 19:30:00,33.44,33.49,1,-10.72
 01/10/2018 19:45:00,33.48,33.49,1,-10.79
 01/10/2018 20:00:00,33.48,33.49,1,-10.46
 01/10/2018 20:15:00,33.48,33.49,1,-10.19
 01/10/2018 20:30:00,33.58,33.49,1,-10.03
 01/10/2018 20:45:00,33.54,33.49,1,-9.76
 01/10/2018 21:00:00,33.48,33.49,1,-9.48
 01/10/2018 21:15:00,33.55,33.49,1,-9.33
 01/10/2018 21:30:00,33.65,33.49,1,-9.04
 01/10/2018 21:45:00,33.64,33.49,1,-8.63
 01/10/2018 22:00:00,33.75,33.49,1,-8.38
 01/10/2018 22:15:00,33.56,33.49,1,-8.03
 01/10/2018 22:30:00,33.58,33.49,1,-7.54
 01/10/2018 22:45:00,33.61,33.49,1,-7.0
 01/10/2018 23:00:00,33.47,33.49,1,-6.75
 01/10/2018 23:15:00,33.5,33.49,1,-6.61
 01/10/2018 23:30:00,33.63,33.49,1,-6.31
 01/10/2018 23:45:00,33.7,33.49,1,-6.09
 02/10/2018 00:00:00,33.23,33.49,1,-5.69
 02/10/2018 00:15:00,33.45,33.49,1,-6.07
 02/10/2018 00:30:00,33.5,33.49,1,-6.01
 02/10/2018 00:45:00,33.53,33.49,1,-5.91
 02/10/2018 01:00:00,33.55,33.49,1,-5.96
 02/10/2018 01:15:00,33.44,33.49,1,-6.49
 02/10/2018 01:30:00,33.45,33.49,1,-6.68
 02/10/2018 01:45:00,33.48,33.49,1,-6.64
 02/10/2018 02:00:00,33.52,33.49,1,-6.59
 02/10/2018 02:15:00,33.39,33.49,1,-6.72
 02/10/2018 02:30:00,33.47,33.49,1,-6.59
 02/10/2018 02:45:00,33.52,33.49,1,-6.54
 02/10/2018 03:00:00,33.57,33.49,1,-6.52
 02/10/2018 03:15:00,33.63,33.49,1,-6.41
 02/10/2018 03:30:00,33.6,33.49,1,-6.3
 02/10/2018 03:45:00,33.63,33.49,1,-6.25
 02/10/2018 04:00:00,33.73,33.49,1,-6.09
 02/10/2018 04:15:00,33.61,33.49,1,-6.02
 02/10/2018 04:30:00,33.64,33.49,1,-5.91
 02/10/2018 04:45:00,33.6,33.49,1,-5.85
 02/10/2018 05:00:00,33.58,33.49,1,-5.79
 02/10/2018 05:15:00,33.57,33.49,1,-5.88
 02/10/2018 05:30:00,33.53,33.49,1,-5.92
 02/10/2018 05:45:00,33.51,33.49,1,-5.92
 02/10/2018 06:00:00,33.4,33.49,1,-6.21
 02/10/2018 06:15:00,33.46,33.49,1,-6.64
 02/10/2018 06:30:00,33.51,33.49,1,-6.89
 02/10/2018 06:45:00,33.43,33.49,1,-7.33
 02/10/2018 07:00:00,33.34,33.49,1,-7.77
 02/10/2018 07:15:00,33.16,33.49,1,-8.25
 02/10/2018 07:30:00,33.01,33.49,1,-8.59
 02/10/2018 07:45:00,33.26,33.49,1,-9.04
 02/10/2018 08:00:00,33.24,33.49,1,-9.16
 02/10/2018 08:15:00,33.22,33.49,1,-8.87
 02/10/2018 08:30:00,33.23,33.49,1,-8.9
 02/10/2018 08:45:00,33.25,33.49,1,-9.0
 02/10/2018 09:00:00,33.22,33.49,1,-9.7
 02/10/2018 09:15:00,33.2,33.49,1,-9.76
 02/10/2018 09:30:00,33.17,33.49,1,-9.84
 02/10/2018 09:45:00,33.24,33.49,1,-9.46
 02/10/2018 10:00:00,33.36,33.49,1,-8.64
 02/10/2018 10:15:00,33.45,33.49,1,-7.19
 02/10/2018 10:30:00,33.52,33.49,1,-6.15
 02/10/2018 10:45:00,33.5,33.49,1,-7.24
 02/10/2018 11:00:00,33.54,33.49,1,-7.36
 02/10/2018 11:15:00,33.49,33.49,1,-6.95
 02/10/2018 11:30:00,33.13,33.0,2,-6.69
 02/10/2018 11:45:00,32.64,32.6,2,-6.75
 02/10/2018 12:00:00,32.27,32.36,2,-5.76
 02/10/2018 12:15:00,32.25,32.14,2,-6.42
 02/10/2018 12:30:00,32.29,32.14,2,-7.21
 02/10/2018 12:45:00,32.27,32.32,2,-7.48
 02/10/2018 13:00:00,32.25,32.33,2,-7.09
 02/10/2018 13:15:00,33.13,33.32,1,-6.79
 02/10/2018 13:30:00,33.29,33.49,1,-6.71
 02/10/2018 13:45:00,33.2,33.49,1,-6.36
 02/10/2018 14:00:00,33.23,33.49,1,-6.85
 02/10/2018 14:15:00,33.26,33.49,1,-6.14
 02/10/2018 14:30:00,33.3,33.49,1,-5.5
 02/10/2018 14:45:00,33.26,33.49,1,-6.75
 02/10/2018 15:00:00,33.25,33.49,1,-6.33
 02/10/2018 15:15:00,33.23,33.49,1,-6.68
 02/10/2018 15:30:00,33.2,33.49,1,-7.11
 02/10/2018 15:45:00,33.21,33.49,1,-7.12
 02/10/2018 16:00:00,33.14,33.49,1,-6.68
 02/10/2018 16:15:00,33.19,33.49,1,-6.19
 02/10/2018 16:30:00,33.16,33.49,1,-6.53
 02/10/2018 16:45:00,33.06,33.49,1,-7.59
 02/10/2018 17:00:00,33.02,33.49,1,-8.42
 02/10/2018 17:15:00,32.96,33.49,1,-9.42
 02/10/2018 17:30:00,33.2,33.49,1,-9.58
 02/10/2018 17:45:00,33.24,33.49,1,-9.76
 02/10/2018 18:00:00,33.29,33.49,1,-10.17
 02/10/2018 18:15:00,33.35,33.49,1,-10.43
 02/10/2018 18:30:00,33.36,33.49,1,-10.73
 02/10/2018 18:45:00,33.28,33.49,1,-11.07
 02/10/2018 19:00:00,33.36,33.49,1,-11.29
 02/10/2018 19:15:00,33.29,33.49,1,-11.41
 02/10/2018 19:30:00,33.33,33.49,1,-11.29
 02/10/2018 19:45:00,33.36,33.49,1,-11.23
 02/10/2018 20:00:00,33.5,33.49,1,-10.93
 02/10/2018 20:15:00,33.55,33.49,1,-10.65
 02/10/2018 20:30:00,33.61,33.49,1,-10.32
 02/10/2018 20:45:00,33.58,33.49,1,-10.14
 02/10/2018 21:00:00,33.16,33.49,1,-10.03
 02/10/2018 21:15:00,33.23,33.49,1,-9.96
 02/10/2018 21:30:00,33.24,33.49,1,-9.55
 02/10/2018 21:45:00,33.33,33.49,1,-9.27
 02/10/2018 22:00:00,33.44,33.49,1,-8.83
 02/10/2018 22:15:00,33.48,33.49,1,-8.49
 02/10/2018 22:30:00,33.51,33.49,1,-8.09
 02/10/2018 22:45:00,33.27,33.49,1,-7.6
 02/10/2018 23:00:00,33.29,33.49,1,-7.16
 02/10/2018 23:15:00,33.37,33.49,1,-7.06
 02/10/2018 23:30:00,33.36,33.49,1,-6.73
 02/10/2018 23:45:00,33.27,33.49,1,-6.5
 03/10/2018 00:00:00,33.36,33.49,1,-6.34
 03/10/2018 00:15:00,33.42,33.49,1,-6.52
 03/10/2018 00:30:00,33.47,33.49,1,-6.42
 03/10/2018 00:45:00,33.53,33.49,1,-6.33
 03/10/2018 01:00:00,33.57,33.49,1,-6.36
 03/10/2018 01:15:00,33.49,33.49,1,-6.92
 03/10/2018 01:30:00,33.47,33.49,1,-7.03
 03/10/2018 01:45:00,33.48,33.49,1,-7.01
 03/10/2018 02:00:00,33.47,33.49,1,-6.89
 03/10/2018 02:15:00,33.52,33.49,1,-7.11
 03/10/2018 02:30:00,33.56,33.49,1,-6.95
 03/10/2018 02:45:00,33.61,33.49,1,-6.82
 03/10/2018 03:00:00,33.64,33.49,1,-6.7
 03/10/2018 03:15:00,33.6,33.49,1,-6.55
 03/10/2018 03:30:00,33.65,33.49,1,-6.6
 03/10/2018 03:45:00,33.67,33.49,1,-6.52
 03/10/2018 04:00:00,33.2,33.49,1,-6.38
 03/10/2018 04:15:00,33.81,33.49,1,-6.33
 03/10/2018 04:30:00,33.65,33.49,1,-6.09
 03/10/2018 04:45:00,33.59,33.49,1,-6.0
 03/10/2018 05:00:00,33.57,33.49,1,-5.96
 03/10/2018 05:15:00,33.45,33.49,1,-6.1
 03/10/2018 05:30:00,33.39,33.49,1,-6.06
 03/10/2018 05:45:00,33.39,33.49,1,-6.22
 03/10/2018 06:00:00,33.3,33.49,1,-6.44
 03/10/2018 06:15:00,33.53,33.49,1,-7.07
 03/10/2018 06:30:00,33.31,33.49,1,-7.55
 03/10/2018 06:45:00,33.33,33.49,1,-8.15
 03/10/2018 07:00:00,33.7,33.49,1,-8.72
 03/10/2018 07:15:00,33.48,33.49,1,-9.2
 03/10/2018 07:30:00,33.38,33.49,1,-9.58
 03/10/2018 07:45:00,33.35,33.49,1,-9.98
 03/10/2018 08:00:00,33.32,33.49,1,-10.16
 03/10/2018 08:15:00,33.27,33.49,1,-9.92
 03/10/2018 08:30:00,33.33,33.49,1,-9.66
 03/10/2018 08:45:00,33.35,33.49,1,-9.65
 03/10/2018 09:00:00,33.35,33.49,1,-9.17
 03/10/2018 09:15:00,33.4,33.49,1,-8.81
 03/10/2018 09:30:00,33.46,33.49,1,-8.1
 03/10/2018 09:45:00,33.6,33.49,1,-7.68
 03/10/2018 10:00:00,33.67,33.49,1,-7.28
 03/10/2018 10:15:00,33.74,33.49,1,-7.36
 03/10/2018 10:30:00,33.71,33.49,1,-7.47
 03/10/2018 10:45:00,33.69,33.49,1,-6.36
 03/10/2018 11:00:00,33.69,33.49,1,-6.05
 03/10/2018 11:15:00,33.64,33.49,1,-4.95
 03/10/2018 11:30:00,33.65,33.48,2,-4.6
 03/10/2018 11:45:00,33.72,33.46,2,-4.99
 03/10/2018 12:00:00,33.72,33.46,2,-4.36
 03/10/2018 12:15:00,33.68,33.46,2,-4.09
 03/10/2018 12:30:00,33.68,33.46,2,-4.05
 03/10/2018 12:45:00,33.77,33.46,2,-3.58
 03/10/2018 13:00:00,33.74,33.46,2,-3.08
 03/10/2018 13:15:00,33.59,33.46,2,-2.94
 03/10/2018 13:30:00,33.62,33.46,2,-2.61
 03/10/2018 13:45:00,33.63,33.46,2,-2.57
 03/10/2018 14:00:00,33.69,33.46,2,-2.54
 03/10/2018 14:15:00,33.69,33.46,2,-2.54
 03/10/2018 14:30:00,33.72,33.45,2,-2.64
 03/10/2018 14:45:00,32.04,32.11,2,-2.59
 03/10/2018 15:00:00,31.97,32.11,2,-2.7
 03/10/2018 15:15:00,32.21,32.11,2,-3.04
 03/10/2018 15:30:00,32.25,32.11,2,-4.35
 03/10/2018 15:45:00,32.77,32.95,1,-4.8
 03/10/2018 16:00:00,33.04,33.49,1,-5.08
 03/10/2018 16:15:00,33.07,33.49,1,-5.51
 03/10/2018 16:30:00,33.08,33.49,1,-6.02
 03/10/2018 16:45:00,33.21,33.49,1,-6.33
 03/10/2018 17:00:00,33.29,33.49,1,-7.06
 03/10/2018 17:15:00,33.38,33.49,1,-7.83
 03/10/2018 17:30:00,33.19,33.49,1,-8.3
 03/10/2018 17:45:00,33.13,33.49,1,-8.77
 03/10/2018 18:00:00,33.51,33.49,1,-9.21
 03/10/2018 18:15:00,33.81,33.49,1,-9.53
 03/10/2018 18:30:00,33.8,33.49,1,-9.54
 03/10/2018 18:45:00,33.72,33.49,1,-9.78
 03/10/2018 19:00:00,33.67,33.49,1,-9.86
 03/10/2018 19:15:00,33.51,33.49,1,-10.12
 03/10/2018 19:30:00,33.63,33.49,1,-10.23
 03/10/2018 19:45:00,33.75,33.49,1,-10.29
 03/10/2018 20:00:00,33.75,33.49,1,-9.88
 03/10/2018 20:15:00,33.45,33.49,1,-9.82
 03/10/2018 20:30:00,33.44,33.49,1,-9.51
 03/10/2018 20:45:00,33.48,33.49,1,-9.17
 03/10/2018 21:00:00,33.54,33.49,1,-9.0
 03/10/2018 21:15:00,33.33,33.49,1,-8.78
 03/10/2018 21:30:00,33.25,33.49,1,-8.47
 03/10/2018 21:45:00,33.3,33.49,1,-8.19
 03/10/2018 22:00:00,33.52,33.49,1,-7.89
 03/10/2018 22:15:00,33.73,33.49,1,-7.6
 03/10/2018 22:30:00,33.77,33.49,1,-7.19
 03/10/2018 22:45:00,33.6,33.49,1,-6.66
 03/10/2018 23:00:00,33.5,33.49,1,-6.6
 03/10/2018 23:15:00,33.58,33.49,1,-6.43
 03/10/2018 23:30:00,33.52,33.49,1,-6.15
 03/10/2018 23:45:00,33.48,33.49,1,-5.94
 04/10/2018 00:00:00,33.57,33.49,1,-5.76
 04/10/2018 00:15:00,33.59,33.49,1,-5.87
 04/10/2018 00:30:00,33.65,33.49,1,-5.79
 04/10/2018 00:45:00,33.69,33.49,1,-5.71
 04/10/2018 01:00:00,33.7,33.49,1,-5.81
 04/10/2018 01:15:00,33.65,33.49,1,-6.3
 04/10/2018 01:30:00,33.68,33.49,1,-6.42
 04/10/2018 01:45:00,33.58,33.49,1,-6.35
 04/10/2018 02:00:00,33.36,33.49,1,-6.27
 04/10/2018 02:15:00,33.38,33.49,1,-6.35
 04/10/2018 02:30:00,33.41,33.49,1,-6.2
 04/10/2018 02:45:00,33.46,33.49,1,-6.18
 04/10/2018 03:00:00,33.49,33.49,1,-6.03
 04/10/2018 03:15:00,33.46,33.49,1,-6.03
 04/10/2018 03:30:00,33.53,33.49,1,-5.98
 04/10/2018 03:45:00,33.58,33.49,1,-5.91
 04/10/2018 04:00:00,33.53,33.49,1,-5.86
 04/10/2018 04:15:00,33.52,33.49,1,-5.77
 04/10/2018 04:30:00,33.49,33.49,1,-5.68
 04/10/2018 04:45:00,33.5,33.49,1,-5.69
 04/10/2018 05:00:00,33.48,33.49,1,-5.66
 04/10/2018 05:15:00,33.41,33.49,1,-5.77
 04/10/2018 05:30:00,33.42,33.49,1,-5.7
 04/10/2018 05:45:00,33.47,33.49,1,-5.82
 04/10/2018 06:00:00,33.49,33.49,1,-6.03
 04/10/2018 06:15:00,33.25,33.49,1,-6.48
 04/10/2018 06:30:00,33.45,33.49,1,-6.73
 04/10/2018 06:45:00,33.32,33.49,1,-7.22
 04/10/2018 07:00:00,33.58,33.49,1,-7.75
 04/10/2018 07:15:00,33.73,33.49,1,-8.22
 04/10/2018 07:30:00,33.64,33.49,1,-8.51
 04/10/2018 07:45:00,33.49,33.49,1,-8.84
 04/10/2018 08:00:00,33.48,33.49,1,-9.08
 04/10/2018 08:15:00,33.51,33.49,1,-8.78
 04/10/2018 08:30:00,33.46,33.49,1,-8.44
 04/10/2018 08:45:00,33.5,33.49,1,-8.2
 04/10/2018 09:00:00,33.49,33.49,1,-7.95
 04/10/2018 09:15:00,33.42,33.49,1,-7.6
 04/10/2018 09:30:00,33.51,33.49,1,-7.32
 04/10/2018 09:45:00,33.51,33.49,1,-6.99
 04/10/2018 10:00:00,33.56,33.49,1,-6.74
 04/10/2018 10:15:00,33.5,33.49,1,-6.41
 04/10/2018 10:30:00,33.53,33.49,1,-6.14
 04/10/2018 10:45:00,33.56,33.49,1,-5.93
 04/10/2018 11:00:00,33.72,33.49,1,-5.7
 04/10/2018 11:15:00,33.68,33.49,1,-5.45
 04/10/2018 11:30:00,33.7,33.49,1,-5.15
 04/10/2018 11:45:00,33.74,33.49,1,-5.19
 04/10/2018 12:00:00,33.75,33.49,1,-5.24
 04/10/2018 12:15:00,33.74,33.49,1,-5.06
 04/10/2018 12:30:00,33.73,33.49,1,-5.02
 04/10/2018 12:45:00,33.75,33.49,1,-5.05
 04/10/2018 13:00:00,33.81,33.49,1,-5.04
 04/10/2018 13:15:00,33.83,33.49,1,-4.67
 04/10/2018 13:30:00,33.67,33.49,1,-4.16
 04/10/2018 13:45:00,33.42,33.49,1,-4.64
 04/10/2018 14:00:00,33.35,33.49,1,-4.95
 04/10/2018 14:15:00,33.32,33.49,1,-4.62
 04/10/2018 14:30:00,33.39,33.49,1,-4.81
 04/10/2018 14:45:00,33.51,33.49,1,-4.52
 04/10/2018 15:00:00,33.52,33.49,1,-4.67
 04/10/2018 15:15:00,33.63,33.49,1,-4.86
 04/10/2018 15:30:00,33.16,33.49,1,-5.02
 04/10/2018 15:45:00,33.1,33.49,1,-5.18
 04/10/2018 16:00:00,33.06,33.49,1,-5.66
 04/10/2018 16:15:00,33.11,33.49,1,-6.17
 04/10/2018 16:30:00,33.07,33.49,1,-6.42
 04/10/2018 16:45:00,33.01,33.49,1,-7.04
 04/10/2018 17:00:00,33.14,33.49,1,-7.81
 04/10/2018 17:15:00,33.45,33.49,1,-8.63
 04/10/2018 17:30:00,33.39,33.49,1,-8.86
 04/10/2018 17:45:00,33.35,33.49,1,-9.14
 04/10/2018 18:00:00,33.32,33.49,1,-9.41
 04/10/2018 18:15:00,33.3,33.49,1,-9.61
 04/10/2018 18:30:00,33.3,33.49,1,-9.75
 04/10/2018 18:45:00,33.24,33.49,1,-10.02
 04/10/2018 19:00:00,33.1,33.49,1,-10.12
 04/10/2018 19:15:00,33.64,33.49,1,-10.17
 04/10/2018 19:30:00,33.75,33.49,1,-10.21
 04/10/2018 19:45:00,33.83,33.49,1,-9.98
 04/10/2018 20:00:00,33.63,33.49,1,-9.37
 04/10/2018 20:15:00,33.64,33.49,1,-9.15
 04/10/2018 20:30:00,33.66,33.49,1,-8.93
 04/10/2018 20:45:00,33.57,33.49,1,-8.86
 04/10/2018 21:00:00,33.56,33.49,1,-8.85
 04/10/2018 21:15:00,33.65,33.49,1,-8.64
 04/10/2018 21:30:00,33.65,33.49,1,-8.32
 04/10/2018 21:45:00,33.54,33.49,1,-8.03
 04/10/2018 22:00:00,33.37,33.49,1,-7.78
 04/10/2018 22:15:00,33.36,33.49,1,-7.52
 04/10/2018 22:30:00,33.34,33.49,1,-7.14
 04/10/2018 22:45:00,33.16,33.49,1,-6.76
 04/10/2018 23:00:00,33.29,33.49,1,-6.45
 04/10/2018 23:15:00,33.38,33.49,1,-6.34
 04/10/2018 23:30:00,33.39,33.49,1,-6.02
 04/10/2018 23:45:00,33.45,33.49,1,-5.88
 05/10/2018 00:00:00,33.53,33.49,1,-5.67
 05/10/2018 00:15:00,33.52,33.49,1,-5.74
 05/10/2018 00:30:00,33.57,33.49,1,-5.69
 05/10/2018 00:45:00,33.59,33.49,1,-5.54
 05/10/2018 01:00:00,33.72,33.49,1,-5.63
 05/10/2018 01:15:00,33.61,33.49,1,-6.16
 05/10/2018 01:30:00,33.67,33.49,1,-6.24
 05/10/2018 01:45:00,33.64,33.49,1,-6.21
 05/10/2018 02:00:00,33.66,33.49,1,-6.09
 05/10/2018 02:15:00,33.68,33.49,1,-6.25
 05/10/2018 02:30:00,33.69,33.49,1,-6.1
 05/10/2018 02:45:00,33.74,33.49,1,-6.02
 05/10/2018 03:00:00,33.05,33.49,1,-5.86
 05/10/2018 03:15:00,33.05,33.49,1,-5.78
 05/10/2018 03:30:00,33.13,33.49,1,-5.8
 05/10/2018 03:45:00,33.42,33.49,1,-5.66
 05/10/2018 04:00:00,33.45,33.49,1,-5.55
 05/10/2018 04:15:00,33.42,33.49,1,-5.53
 05/10/2018 04:30:00,33.34,33.49,1,-5.49
 05/10/2018 04:45:00,33.32,33.49,1,-5.46
 05/10/2018 05:00:00,33.34,33.49,1,-5.46
 05/10/2018 05:15:00,33.27,33.49,1,-5.53
 05/10/2018 05:30:00,33.15,33.49,1,-5.53
 05/10/2018 05:45:00,33.58,33.49,1,-5.71
 05/10/2018 06:00:00,33.8,33.49,1,-5.87
 05/10/2018 06:15:00,33.7,33.49,1,-6.34
 05/10/2018 06:30:00,33.78,33.49,1,-6.68
 05/10/2018 06:45:00,33.67,33.49,1,-7.07
 05/10/2018 07:00:00,33.52,33.49,1,-7.58
 05/10/2018 07:15:00,33.31,33.49,1,-7.95
 05/10/2018 07:30:00,33.17,33.49,1,-8.35
 05/10/2018 07:45:00,33.12,33.49,1,-8.69
 05/10/2018 08:00:00,33.16,33.49,1,-8.64
 05/10/2018 08:15:00,33.09,33.49,1,-8.36
 05/10/2018 08:30:00,33.12,33.49,1,-8.47
 05/10/2018 08:45:00,33.13,33.49,1,-8.4
 05/10/2018 09:00:00,33.13,33.49,1,-7.86
 05/10/2018 09:15:00,33.11,33.49,1,-7.34
 05/10/2018 09:30:00,33.14,33.49,1,-6.96
 05/10/2018 09:45:00,33.17,33.49,1,-7.67
 05/10/2018 10:00:00,33.19,33.49,1,-7.62
 05/10/2018 10:15:00,33.22,33.49,1,-7.21
 05/10/2018 10:30:00,33.27,33.49,1,-6.76
 05/10/2018 10:45:00,33.28,33.49,1,-6.23
 05/10/2018 11:00:00,33.29,33.49,1,-5.66
 05/10/2018 11:15:00,33.27,33.49,1,-6.15
 05/10/2018 11:30:00,33.28,33.49,1,-6.84
 05/10/2018 11:45:00,33.26,33.49,1,-6.87
 05/10/2018 12:00:00,33.27,33.49,1,-6.15
 05/10/2018 12:15:00,33.3,33.49,1,-6.01
 05/10/2018 12:30:00,33.34,33.49,1,-5.82
 05/10/2018 12:45:00,33.39,33.49,1,-5.83
 05/10/2018 13:00:00,33.35,33.49,1,-6.18
 05/10/2018 13:15:00,33.4,33.49,1,-6.51
 05/10/2018 13:30:00,33.43,33.49,1,-6.07
 05/10/2018 13:45:00,33.41,33.49,1,-5.51
 05/10/2018 14:00:00,33.45,33.49,1,-6.0
 05/10/2018 14:15:00,33.49,33.49,1,-5.83
 05/10/2018 14:30:00,33.01,33.49,1,-6.2
 05/10/2018 14:45:00,33.0,33.49,1,-6.82
 05/10/2018 15:00:00,33.03,33.49,1,-6.15
 05/10/2018 15:15:00,33.03,33.49,1,-6.47
 05/10/2018 15:30:00,33.03,33.49,1,-5.75
 05/10/2018 15:45:00,33.01,33.49,1,-5.03
 05/10/2018 16:00:00,33.36,33.49,1,-6.13
 05/10/2018 16:15:00,33.54,33.49,1,-6.87
 05/10/2018 16:30:00,33.54,33.49,1,-6.87
 05/10/2018 16:45:00,33.54,33.49,1,-6.87
 05/10/2018 17:00:00,33.54,33.49,1,-6.87
 05/10/2018 17:15:00,33.54,33.49,1,-6.87
 05/10/2018 17:30:00,33.54,33.49,1,-6.87
 05/10/2018 17:45:00,33.54,33.49,1,-6.87
 05/10/2018 18:00:00,33.54,33.49,1,-6.87
 05/10/2018 18:15:00,33.54,33.49,1,-6.87
 05/10/2018 18:30:00,33.54,33.49,1,-6.87
 05/10/2018 18:45:00,33.54,33.49,1,-6.87
 05/10/2018 19:00:00,33.54,33.49,1,-6.87
 05/10/2018 19:15:00,33.54,33.49,1,-6.87
 05/10/2018 19:30:00,33.54,33.49,1,-6.87
 05/10/2018 19:45:00,33.54,33.49,1,-6.87
 05/10/2018 20:00:00,33.54,33.49,1,-6.87
 05/10/2018 20:15:00,33.54,33.49,1,-6.87
 05/10/2018 20:30:00,33.54,33.49,1,-6.87
 05/10/2018 20:45:00,33.54,33.49,1,-6.87
 05/10/2018 21:00:00,33.54,33.49,1,-6.87
 05/10/2018 21:15:00,33.54,33.49,1,-6.87
 05/10/2018 21:30:00,33.54,33.49,1,-6.87
 05/10/2018 21:45:00,33.54,33.49,1,-6.87
 05/10/2018 22:00:00,33.54,33.49,1,-6.87
 05/10/2018 22:15:00,33.54,33.49,1,-6.87
 05/10/2018 22:30:00,33.54,33.49,1,-6.87
 05/10/2018 22:45:00,33.54,33.49,1,-6.87
 05/10/2018 23:00:00,33.54,33.49,1,-6.87
 05/10/2018 23:15:00,33.54,33.49,1,-6.87
 05/10/2018 23:30:00,33.54,33.49,1,-6.87
 05/10/2018 23:45:00,33.54,33.49,1,-6.87
 06/10/2018 00:00:00,33.54,33.49,1,-6.87
 06/10/2018 00:15:00,33.54,33.49,1,-6.87
 06/10/2018 00:30:00,33.54,33.49,1,-6.87
 06/10/2018 00:45:00,33.54,33.49,1,-6.87
 06/10/2018 01:00:00,33.54,33.49,1,-6.87
 06/10/2018 01:15:00,33.54,33.49,1,-6.87
 06/10/2018 01:30:00,33.54,33.49,1,-6.87
 06/10/2018 01:45:00,33.54,33.49,1,-6.87
 06/10/2018 02:00:00,33.54,33.49,1,-6.87
 06/10/2018 02:15:00,33.54,33.49,1,-6.87
 06/10/2018 02:30:00,33.54,33.49,1,-6.87
 06/10/2018 02:45:00,33.54,33.49,1,-6.87
 06/10/2018 03:00:00,33.54,33.49,1,-6.87
 06/10/2018 03:15:00,33.54,33.49,1,-6.87
 06/10/2018 03:30:00,33.54,33.49,1,-6.87
 06/10/2018 03:45:00,33.54,33.49,1,-6.87
 06/10/2018 04:00:00,33.54,33.49,1,-6.87
 06/10/2018 04:15:00,33.54,33.49,1,-6.87
 06/10/2018 04:30:00,33.54,33.49,1,-6.87
 06/10/2018 04:45:00,33.54,33.49,1,-6.87
 06/10/2018 05:00:00,33.54,33.49,1,-6.87
 06/10/2018 05:15:00,33.54,33.49,1,-6.87
 06/10/2018 05:30:00,33.54,33.49,1,-6.87
 06/10/2018 05:45:00,33.54,33.49,1,-6.87
 06/10/2018 06:00:00,33.54,33.49,1,-6.87
 06/10/2018 06:15:00,33.54,33.49,1,-6.87
 06/10/2018 06:30:00,33.54,33.49,1,-6.87
 06/10/2018 06:45:00,33.54,33.49,1,-6.87
 06/10/2018 07:00:00,33.54,33.49,1,-6.87
 06/10/2018 07:15:00,33.54,33.49,1,-6.87
 06/10/2018 07:30:00,33.54,33.49,1,-6.87
 06/10/2018 07:45:00,33.54,33.49,1,-6.87
 06/10/2018 08:00:00,33.54,33.49,1,-6.87
 06/10/2018 08:15:00,33.54,33.49,1,-6.87
 06/10/2018 08:30:00,33.54,33.49,1,-6.87
 06/10/2018 08:45:00,33.54,33.49,1,-6.87
 06/10/2018 09:00:00,33.54,33.49,1,-6.87
 06/10/2018 09:15:00,33.54,33.49,1,-6.87
 06/10/2018 09:30:00,33.54,33.49,1,-6.87
 06/10/2018 09:45:00,33.54,33.49,1,-6.87
 06/10/2018 10:00:00,33.54,33.49,1,-6.87
 06/10/2018 10:15:00,33.54,33.49,1,-6.87
 06/10/2018 10:30:00,33.54,33.49,1,-6.87
 06/10/2018 10:45:00,33.54,33.49,1,-6.87
 06/10/2018 11:00:00,33.54,33.49,1,-6.87
 06/10/2018 11:15:00,33.54,33.49,1,-6.87
 06/10/2018 11:30:00,33.54,33.49,1,-6.87
 06/10/2018 11:45:00,33.54,33.49,1,-6.87
 06/10/2018 12:00:00,33.54,33.49,1,-6.87
 06/10/2018 12:15:00,33.54,33.49,1,-6.87
 06/10/2018 12:30:00,33.54,33.49,1,-6.87
 06/10/2018 12:45:00,33.54,33.49,1,-6.87
 06/10/2018 13:00:00,33.54,33.49,1,-6.87
 06/10/2018 13:15:00,33.54,33.49,1,-6.87
 06/10/2018 13:30:00,33.54,33.49,1,-6.87
 06/10/2018 13:45:00,33.54,33.49,1,-6.87
 06/10/2018 14:00:00,33.54,33.49,1,-6.87
 06/10/2018 14:15:00,33.54,33.49,1,-6.87
 06/10/2018 14:30:00,33.54,33.49,1,-6.87
 06/10/2018 14:45:00,33.54,33.49,1,-6.87
 06/10/2018 15:00:00,33.54,33.49,1,-6.87
 06/10/2018 15:15:00,33.54,33.49,1,-6.87
 06/10/2018 15:30:00,33.54,33.49,1,-6.87
 06/10/2018 15:45:00,33.54,33.49,1,-6.87
 06/10/2018 16:00:00,33.54,33.49,1,-6.87
 06/10/2018 16:15:00,33.54,33.49,1,-6.87
 06/10/2018 16:30:00,33.54,33.49,1,-6.87
 06/10/2018 16:45:00,33.54,33.49,1,-6.87
 06/10/2018 17:00:00,33.54,33.49,1,-6.87
 06/10/2018 17:15:00,33.54,33.49,1,-6.87
 06/10/2018 17:30:00,33.54,33.49,1,-6.87
 06/10/2018 17:45:00,33.54,33.49,1,-6.87
 06/10/2018 18:00:00,33.54,33.49,1,-6.87
 06/10/2018 18:15:00,33.54,33.49,1,-6.87
 06/10/2018 18:30:00,33.54,33.49,1,-6.87
 06/10/2018 18:45:00,33.54,33.49,1,-6.87
 06/10/2018 19:00:00,33.54,33.49,1,-6.87
 06/10/2018 19:15:00,33.54,33.49,1,-6.87
 06/10/2018 19:30:00,33.54,33.49,1,-6.87
 06/10/2018 19:45:00,33.54,33.49,1,-6.87
 06/10/2018 20:00:00,33.54,33.49,1,-6.87
 06/10/2018 20:15:00,33.54,33.49,1,-6.87
 06/10/2018 20:30:00,33.54,33.49,1,-6.87
 06/10/2018 20:45:00,33.54,33.49,1,-6.87
 06/10/2018 21:00:00,33.54,33.49,1,-6.87
 06/10/2018 21:15:00,33.54,33.49,1,-6.87
 06/10/2018 21:30:00,33.54,33.49,1,-6.87
 06/10/2018 21:45:00,33.54,33.49,1,-6.87
 06/10/2018 22:00:00,33.54,33.49,1,-6.87
 06/10/2018 22:15:00,33.54,33.49,1,-6.87
 06/10/2018 22:30:00,33.54,33.49,1,-6.87
 06/10/2018 22:45:00,33.54,33.49,1,-6.87
 06/10/2018 23:00:00,33.54,33.49,1,-6.87
 06/10/2018 23:15:00,33.54,33.49,1,-6.87
 06/10/2018 23:30:00,33.54,33.49,1,-6.87
 06/10/2018 23:45:00,33.54,33.49,1,-6.87
 07/10/2018 00:00:00,33.54,33.49,1,-6.87
 07/10/2018 00:15:00,33.54,33.49,1,-6.87
 07/10/2018 00:30:00,33.54,33.49,1,-6.87
 07/10/2018 00:45:00,33.54,33.49,1,-6.87
 07/10/2018 01:00:00,33.54,33.49,1,-6.87
 07/10/2018 01:15:00,33.54,33.49,1,-6.87
 07/10/2018 01:30:00,33.54,33.49,1,-6.87
 07/10/2018 01:45:00,33.54,33.49,1,-6.87
 07/10/2018 02:00:00,33.54,33.49,1,-6.87
 07/10/2018 02:15:00,33.54,33.49,1,-6.87
 07/10/2018 02:30:00,33.54,33.49,1,-6.87
 07/10/2018 02:45:00,33.54,33.49,1,-6.87
 07/10/2018 03:00:00,33.54,33.49,1,-6.87
 07/10/2018 03:15:00,33.54,33.49,1,-6.87
 07/10/2018 03:30:00,33.54,33.49,1,-6.87
 07/10/2018 03:45:00,33.54,33.49,1,-6.87
 07/10/2018 04:00:00,33.54,33.49,1,-6.87
 07/10/2018 04:15:00,33.54,33.49,1,-6.87
 07/10/2018 04:30:00,33.54,33.49,1,-6.87
 07/10/2018 04:45:00,33.54,33.49,1,-6.87
 07/10/2018 05:00:00,33.54,33.49,1,-6.87
 07/10/2018 05:15:00,33.54,33.49,1,-6.87
 07/10/2018 05:30:00,33.54,33.49,1,-6.87
 07/10/2018 05:45:00,33.54,33.49,1,-6.87
 07/10/2018 06:00:00,33.54,33.49,1,-6.87
 07/10/2018 06:15:00,33.54,33.49,1,-6.87
 07/10/2018 06:30:00,33.54,33.49,1,-6.87
 07/10/2018 06:45:00,33.54,33.49,1,-6.87
 07/10/2018 07:00:00,33.54,33.49,1,-6.87
 07/10/2018 07:15:00,33.54,33.49,1,-6.87
 07/10/2018 07:30:00,33.54,33.49,1,-6.87
 07/10/2018 07:45:00,33.54,33.49,1,-6.87
 07/10/2018 08:00:00,33.54,33.49,1,-6.87
 07/10/2018 08:15:00,33.54,33.49,1,-6.87
 07/10/2018 08:30:00,33.54,33.49,1,-6.87
 07/10/2018 08:45:00,33.54,33.49,1,-6.87
 07/10/2018 09:00:00,33.54,33.49,1,-6.87
 07/10/2018 09:15:00,33.54,33.49,1,-6.87
 07/10/2018 09:30:00,33.54,33.49,1,-6.87
 07/10/2018 09:45:00,33.54,33.49,1,-6.87
 07/10/2018 10:00:00,33.54,33.49,1,-6.87
 07/10/2018 10:15:00,33.54,33.49,1,-6.87
 07/10/2018 10:30:00,33.54,33.49,1,-6.87
 07/10/2018 10:45:00,33.54,33.49,1,-6.87
 07/10/2018 11:00:00,33.54,33.49,1,-6.87
 07/10/2018 11:15:00,33.54,33.49,1,-6.87
 07/10/2018 11:30:00,33.54,33.49,1,-6.87
 07/10/2018 11:45:00,33.54,33.49,1,-6.87
 07/10/2018 12:00:00,33.54,33.49,1,-6.87
 07/10/2018 12:15:00,33.54,33.49,1,-6.87
 07/10/2018 12:30:00,33.54,33.49,1,-6.87
 07/10/2018 12:45:00,33.54,33.49,1,-6.87
 07/10/2018 13:00:00,33.54,33.49,1,-6.87
 07/10/2018 13:15:00,33.54,33.49,1,-6.87
 07/10/2018 13:30:00,33.54,33.49,1,-6.87
 07/10/2018 13:45:00,33.54,33.49,1,-6.87
 07/10/2018 14:00:00,33.54,33.49,1,-6.87
 07/10/2018 14:15:00,33.54,33.49,1,-6.87
 07/10/2018 14:30:00,33.54,33.49,1,-6.87
 07/10/2018 14:45:00,33.54,33.49,1,-6.87
 07/10/2018 15:00:00,33.54,33.49,1,-6.87
 07/10/2018 15:15:00,33.54,33.49,1,-6.87
 07/10/2018 15:30:00,33.54,33.49,1,-6.87
 07/10/2018 15:45:00,33.54,33.49,1,-6.87
 07/10/2018 16:00:00,33.54,33.49,1,-6.87
 07/10/2018 16:15:00,33.54,33.49,1,-6.87
 07/10/2018 16:30:00,33.54,33.49,1,-6.87
 07/10/2018 16:45:00,33.54,33.49,1,-6.87
 07/10/2018 17:00:00,33.54,33.49,1,-6.87
 07/10/2018 17:15:00,33.54,33.49,1,-6.87
 07/10/2018 17:30:00,33.54,33.49,1,-6.87
 07/10/2018 17:45:00,33.54,33.49,1,-6.87
 07/10/2018 18:00:00,33.54,33.49,1,-6.87
 07/10/2018 18:15:00,33.54,33.49,1,-6.87
 07/10/2018 18:30:00,33.54,33.49,1,-6.87
 07/10/2018 18:45:00,33.54,33.49,1,-6.87
 07/10/2018 19:00:00,33.54,33.49,1,-6.87
 07/10/2018 19:15:00,33.54,33.49,1,-6.87
 07/10/2018 19:30:00,33.54,33.49,1,-6.87
 07/10/2018 19:45:00,33.54,33.49,1,-6.87
 07/10/2018 20:00:00,33.54,33.49,1,-6.87
 07/10/2018 20:15:00,33.54,33.49,1,-6.87
 07/10/2018 20:30:00,33.54,33.49,1,-6.87
 07/10/2018 20:45:00,33.54,33.49,1,-6.87
 07/10/2018 21:00:00,33.54,33.49,1,-6.87
 07/10/2018 21:15:00,33.54,33.49,1,-6.87
 07/10/2018 21:30:00,33.54,33.49,1,-6.87
 07/10/2018 21:45:00,33.54,33.49,1,-6.87
 07/10/2018 22:00:00,33.54,33.49,1,-6.87
 07/10/2018 22:15:00,33.54,33.49,1,-6.87
 07/10/2018 22:30:00,33.54,33.49,1,-6.87
 07/10/2018 22:45:00,33.54,33.49,1,-6.87
 07/10/2018 23:00:00,33.54,33.49,1,-6.87
 07/10/2018 23:15:00,33.54,33.49,1,-6.87
 07/10/2018 23:30:00,33.54,33.49,1,-6.87
 07/10/2018 23:45:00,33.54,33.49,1,-6.87
 08/10/2018 00:00:00,33.54,33.49,1,-6.87
 08/10/2018 00:00:00,33.54,33.49,1,-6.87
 08/10/2018 00:15:00,33.54,33.49,1,-6.87
 08/10/2018 00:30:00,33.54,33.49,1,-6.87
 08/10/2018 00:45:00,33.54,33.49,1,-6.87
 08/10/2018 01:00:00,33.54,33.49,1,-6.87
 08/10/2018 01:15:00,33.54,33.49,1,-6.87
 08/10/2018 01:30:00,33.54,33.49,1,-6.87
 08/10/2018 01:45:00,33.54,33.49,1,-6.87
 08/10/2018 02:00:00,33.54,33.49,1,-6.87
 08/10/2018 02:15:00,33.54,33.49,1,-6.87
 08/10/2018 02:30:00,33.54,33.49,1,-6.87
 08/10/2018 02:45:00,33.54,33.49,1,-6.87
 08/10/2018 03:00:00,33.54,33.49,1,-6.87
 08/10/2018 03:15:00,33.54,33.49,1,-6.87
 08/10/2018 03:30:00,33.54,33.49,1,-6.87
 08/10/2018 03:45:00,33.54,33.49,1,-6.87
 08/10/2018 04:00:00,33.54,33.49,1,-6.87
 08/10/2018 04:15:00,33.54,33.49,1,-6.87
 08/10/2018 04:30:00,33.54,33.49,1,-6.87
 08/10/2018 04:45:00,33.54,33.49,1,-6.87
 08/10/2018 05:00:00,33.54,33.49,1,-6.87
 08/10/2018 05:15:00,33.54,33.49,1,-6.87
 08/10/2018 05:30:00,33.54,33.49,1,-6.87
 08/10/2018 05:45:00,33.54,33.49,1,-6.87
 08/10/2018 06:00:00,33.54,33.49,1,-6.87
 08/10/2018 06:15:00,33.54,33.49,1,-6.87
 08/10/2018 06:30:00,33.54,33.49,1,-6.87
 08/10/2018 06:45:00,33.37,33.49,1,-7.38
 08/10/2018 07:00:00,33.25,33.49,1,-8.2
 08/10/2018 07:15:00,33.39,33.49,1,-8.53
 08/10/2018 07:30:00,33.74,33.49,1,-8.99
 08/10/2018 07:45:00,33.68,33.49,1,-9.45
 08/10/2018 08:00:00,33.66,33.49,1,-9.72
 08/10/2018 08:15:00,33.62,33.49,1,-9.56
 08/10/2018 08:30:00,33.65,33.49,1,-9.49
 08/10/2018 08:45:00,33.78,33.49,1,-9.31
 08/10/2018 09:00:00,33.8,33.49,1,-9.15
 08/10/2018 09:15:00,33.77,33.49,1,-9.08
 08/10/2018 09:30:00,33.83,33.49,1,-8.88
 08/10/2018 09:45:00,33.81,33.49,1,-8.58
 08/10/2018 10:00:00,33.66,33.49,1,-8.16
 08/10/2018 10:15:00,33.63,33.49,1,-8.24
 08/10/2018 10:30:00,33.47,33.49,1,-8.27
 08/10/2018 10:45:00,33.47,33.49,1,-8.19
 08/10/2018 11:00:00,33.46,33.49,1,-8.17
 08/10/2018 11:15:00,33.52,33.49,1,-8.11
 08/10/2018 11:30:00,33.55,33.49,1,-7.95
 08/10/2018 11:45:00,33.53,33.49,1,-7.76
 08/10/2018 12:00:00,33.55,33.49,1,-7.28
 08/10/2018 12:15:00,33.53,33.49,1,-7.02
 08/10/2018 12:30:00,33.53,33.49,1,-7.63
 08/10/2018 12:45:00,33.53,33.49,1,-7.76
 08/10/2018 13:00:00,33.53,33.49,1,-7.73
 08/10/2018 13:15:00,33.55,33.49,1,-7.91
 08/10/2018 13:30:00,33.57,33.49,1,-8.02
 08/10/2018 13:45:00,33.53,33.49,1,-7.88
 08/10/2018 14:00:00,33.46,33.49,1,-7.81
 08/10/2018 14:15:00,33.45,33.49,1,-7.54
 08/10/2018 14:30:00,33.48,33.49,1,-7.32
 08/10/2018 14:45:00,33.52,33.49,1,-7.41
 08/10/2018 15:00:00,33.51,33.49,1,-7.55
 08/10/2018 15:15:00,33.53,33.49,1,-7.34
 08/10/2018 15:30:00,33.55,33.49,1,-7.5
 08/10/2018 15:45:00,33.51,33.49,1,-7.48
 08/10/2018 16:00:00,33.46,33.49,1,-8.04
 08/10/2018 16:15:00,33.44,33.49,1,-8.46
 08/10/2018 16:30:00,33.39,33.49,1,-8.77
 08/10/2018 16:45:00,33.34,33.49,1,-9.15
 08/10/2018 17:00:00,33.3,33.49,1,-9.58
 08/10/2018 17:15:00,33.11,33.23,2,-9.78
 08/10/2018 17:30:00,32.12,32.08,2,-10.11
 08/10/2018 17:45:00,32.13,32.08,2,-10.37
 08/10/2018 18:00:00,32.09,32.08,2,-10.65
 08/10/2018 18:15:00,32.07,32.08,2,-11.0
 08/10/2018 18:30:00,32.53,32.62,2,-11.21
 08/10/2018 18:45:00,32.6,32.42,2,-11.26
