DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 08/10/2018 19:00:00,32.62,32.27,2,-11.21
 08/10/2018 19:15:00,32.57,32.27,2,-11.02
 08/10/2018 19:30:00,32.4,32.33,2,-10.94
 08/10/2018 19:45:00,32.3,32.6,2,-10.69
 08/10/2018 20:00:00,32.35,32.38,2,-10.38
 08/10/2018 20:15:00,32.41,32.09,2,-10.2
 08/10/2018 20:30:00,32.44,32.27,2,-9.87
 08/10/2018 20:45:00,32.46,32.27,2,-9.58
 08/10/2018 21:00:00,32.48,32.27,2,-9.31
 08/10/2018 21:15:00,32.54,32.27,2,-9.14
 08/10/2018 21:30:00,33.17,33.46,1,-8.83
 08/10/2018 21:45:00,33.23,33.49,1,-8.5
 08/10/2018 22:00:00,33.29,33.49,1,-8.21
 08/10/2018 22:15:00,33.29,33.49,1,-7.87
 08/10/2018 22:30:00,33.36,33.49,1,-7.63
 08/10/2018 22:45:00,33.47,33.49,1,-7.18
 08/10/2018 23:00:00,33.61,33.49,1,-6.77
 08/10/2018 23:15:00,33.33,33.49,1,-6.65
 08/10/2018 23:30:00,33.36,33.49,1,-6.34
 08/10/2018 23:45:00,33.37,33.49,1,-6.21
 09/10/2018 00:00:00,33.43,33.49,1,-6.05
 09/10/2018 00:15:00,33.46,33.49,1,-6.15
 09/10/2018 00:30:00,33.51,33.49,1,-6.02
 09/10/2018 00:45:00,33.49,33.49,1,-6.04
 09/10/2018 01:00:00,33.53,33.49,1,-6.1
 09/10/2018 01:15:00,33.5,33.49,1,-6.71
 09/10/2018 01:30:00,33.49,33.49,1,-6.86
 09/10/2018 01:45:00,33.47,33.49,1,-6.86
 09/10/2018 02:00:00,33.47,33.49,1,-6.8
 09/10/2018 02:15:00,33.49,33.49,1,-6.91
 09/10/2018 02:30:00,33.53,33.49,1,-6.82
 09/10/2018 02:45:00,33.56,33.49,1,-6.73
 09/10/2018 03:00:00,33.58,33.49,1,-6.58
 09/10/2018 03:15:00,33.6,33.49,1,-6.51
 09/10/2018 03:30:00,33.62,33.49,1,-6.34
 09/10/2018 03:45:00,33.61,33.49,1,-6.24
 09/10/2018 04:00:00,33.63,33.49,1,-6.2
 09/10/2018 04:15:00,33.61,33.49,1,-6.15
 09/10/2018 04:30:00,33.6,33.49,1,-6.04
 09/10/2018 04:45:00,33.6,33.49,1,-5.96
 09/10/2018 05:00:00,33.59,33.49,1,-6.02
 09/10/2018 05:15:00,33.54,33.49,1,-6.08
 09/10/2018 05:30:00,33.5,33.49,1,-6.09
 09/10/2018 05:45:00,33.49,33.49,1,-6.19
 09/10/2018 06:00:00,33.44,33.49,1,-6.39
 09/10/2018 06:15:00,33.28,33.49,1,-6.83
 09/10/2018 06:30:00,33.15,33.49,1,-7.16
 09/10/2018 06:45:00,33.79,33.49,1,-7.82
 09/10/2018 07:00:00,33.6,33.49,1,-8.07
 09/10/2018 07:15:00,33.3,33.49,1,-8.5
 09/10/2018 07:30:00,33.35,33.49,1,-8.98
 09/10/2018 07:45:00,33.3,33.49,1,-9.36
 09/10/2018 08:00:00,33.29,33.49,1,-9.38
 09/10/2018 08:15:00,33.34,33.49,1,-9.08
 09/10/2018 08:30:00,33.33,33.49,1,-8.99
 09/10/2018 08:45:00,33.31,33.49,1,-8.54
 09/10/2018 09:00:00,33.33,33.49,1,-8.22
 09/10/2018 09:15:00,33.32,33.49,1,-7.95
 09/10/2018 09:30:00,33.33,33.49,1,-7.26
 09/10/2018 09:45:00,33.33,33.49,1,-6.87
 09/10/2018 10:00:00,33.31,33.49,1,-6.56
 09/10/2018 10:15:00,33.3,33.49,1,-6.15
 09/10/2018 10:30:00,33.32,33.49,1,-5.78
 09/10/2018 10:45:00,33.26,33.49,1,-5.42
 09/10/2018 11:00:00,33.27,33.49,1,-5.24
 09/10/2018 11:15:00,33.21,33.49,1,-4.87
 09/10/2018 11:30:00,33.24,33.49,1,-4.7
 09/10/2018 11:45:00,33.22,33.49,1,-4.52
 09/10/2018 12:00:00,33.21,33.49,1,-4.45
 09/10/2018 12:15:00,33.23,33.49,1,-4.47
 09/10/2018 12:30:00,33.23,33.49,1,-4.35
 09/10/2018 12:45:00,33.22,33.49,1,-4.29
 09/10/2018 13:00:00,33.22,33.49,1,-4.23
 09/10/2018 13:15:00,33.29,33.49,1,-4.17
 09/10/2018 13:30:00,33.26,33.49,1,-3.9
 09/10/2018 13:45:00,33.24,33.49,1,-3.93
 09/10/2018 14:00:00,33.27,33.49,1,-4.02
 09/10/2018 14:15:00,33.34,33.49,1,-3.99
 09/10/2018 14:30:00,33.32,33.49,1,-4.1
 09/10/2018 14:45:00,33.35,33.49,1,-4.19
 09/10/2018 15:00:00,33.39,33.49,1,-4.39
 09/10/2018 15:15:00,33.54,33.49,1,-4.62
 09/10/2018 15:30:00,33.57,33.49,1,-4.8
 09/10/2018 15:45:00,33.55,33.49,1,-5.01
 09/10/2018 16:00:00,33.57,33.49,1,-5.29
 09/10/2018 16:15:00,33.6,33.49,1,-5.76
 09/10/2018 16:30:00,33.54,33.49,1,-6.45
 09/10/2018 16:45:00,33.44,33.49,1,-7.01
 09/10/2018 17:00:00,33.45,33.49,1,-7.57
 09/10/2018 17:15:00,33.5,33.49,1,-8.06
 09/10/2018 17:30:00,33.45,33.49,1,-8.53
 09/10/2018 17:45:00,33.42,33.49,1,-8.92
 09/10/2018 18:00:00,33.37,33.49,1,-9.34
 09/10/2018 18:15:00,33.3,33.49,1,-9.69
 09/10/2018 18:30:00,33.23,33.49,1,-9.97
 09/10/2018 18:45:00,33.14,33.49,1,-10.23
 09/10/2018 19:00:00,33.1,33.49,1,-10.43
 09/10/2018 19:15:00,33.12,33.49,1,-10.57
 09/10/2018 19:30:00,33.17,33.49,1,-10.57
 09/10/2018 19:45:00,33.2,33.49,1,-10.43
 09/10/2018 20:00:00,33.16,33.49,1,-10.18
 09/10/2018 20:15:00,33.1,33.49,1,-9.96
 09/10/2018 20:30:00,33.41,33.49,1,-9.67
 09/10/2018 20:45:00,33.48,33.49,1,-9.27
 09/10/2018 21:00:00,33.52,33.49,1,-8.98
 09/10/2018 21:15:00,33.58,33.49,1,-8.87
 09/10/2018 21:30:00,33.67,33.49,1,-8.52
 09/10/2018 21:45:00,33.42,33.49,1,-8.35
 09/10/2018 22:00:00,33.43,33.49,1,-8.06
 09/10/2018 22:15:00,33.53,33.49,1,-7.75
 09/10/2018 22:30:00,33.59,33.49,1,-7.45
 09/10/2018 22:45:00,33.64,33.49,1,-7.04
 09/10/2018 23:00:00,33.36,33.49,1,-6.62
 09/10/2018 23:15:00,33.42,33.49,1,-6.54
 09/10/2018 23:30:00,33.45,33.49,1,-6.35
 09/10/2018 23:45:00,33.49,33.49,1,-6.05
 10/10/2018 00:00:00,33.54,33.49,1,-5.9
 10/10/2018 00:15:00,33.5,33.49,1,-6.03
 10/10/2018 00:30:00,33.33,33.49,1,-5.88
 10/10/2018 00:45:00,33.25,33.49,1,-5.83
 10/10/2018 01:00:00,33.26,33.49,1,-5.89
 10/10/2018 01:15:00,33.23,33.49,1,-6.52
 10/10/2018 01:30:00,33.29,33.49,1,-6.66
 10/10/2018 01:45:00,33.25,33.49,1,-6.57
 10/10/2018 02:00:00,33.26,33.49,1,-6.55
 10/10/2018 02:15:00,33.26,33.49,1,-6.65
 10/10/2018 02:30:00,33.31,33.49,1,-6.52
 10/10/2018 02:45:00,33.32,33.49,1,-6.43
 10/10/2018 03:00:00,33.4,33.49,1,-6.25
 10/10/2018 03:15:00,33.39,33.49,1,-6.1
 10/10/2018 03:30:00,33.44,33.49,1,-6.03
 10/10/2018 03:45:00,33.43,33.49,1,-6.0
 10/10/2018 04:00:00,33.43,33.49,1,-5.95
 10/10/2018 04:15:00,33.45,33.49,1,-5.89
 10/10/2018 04:30:00,33.45,33.49,1,-5.86
 10/10/2018 04:45:00,33.46,33.49,1,-5.78
 10/10/2018 05:00:00,33.41,33.49,1,-5.78
 10/10/2018 05:15:00,33.4,33.49,1,-6.0
 10/10/2018 05:30:00,33.36,33.49,1,-5.9
 10/10/2018 05:45:00,33.31,33.49,1,-5.92
 10/10/2018 06:00:00,33.3,33.49,1,-6.13
 10/10/2018 06:15:00,33.49,33.49,1,-6.56
 10/10/2018 06:30:00,33.35,33.49,1,-6.9
 10/10/2018 06:45:00,33.42,33.49,1,-7.44
 10/10/2018 07:00:00,33.48,33.49,1,-7.86
 10/10/2018 07:15:00,33.39,33.49,1,-8.22
 10/10/2018 07:30:00,33.33,33.49,1,-8.7
 10/10/2018 07:45:00,33.25,33.49,1,-9.08
 10/10/2018 08:00:00,33.26,33.49,1,-9.39
 10/10/2018 08:15:00,33.22,33.49,1,-9.06
 10/10/2018 08:30:00,33.2,33.49,1,-8.81
 10/10/2018 08:45:00,33.26,33.49,1,-8.67
 10/10/2018 09:00:00,33.28,33.49,1,-8.31
 10/10/2018 09:15:00,33.26,33.49,1,-8.01
 10/10/2018 09:30:00,33.29,33.49,1,-7.82
 10/10/2018 09:45:00,33.22,33.49,1,-7.45
 10/10/2018 10:00:00,33.24,33.49,1,-7.34
 10/10/2018 10:15:00,33.31,33.49,1,-7.04
 10/10/2018 10:30:00,33.31,33.49,1,-6.71
 10/10/2018 10:45:00,33.29,33.49,1,-6.4
 10/10/2018 11:00:00,33.28,33.49,1,-6.03
 10/10/2018 11:15:00,33.03,33.09,2,-5.68
 10/10/2018 11:30:00,32.76,32.6,2,-5.02
 10/10/2018 11:45:00,32.74,32.6,2,-4.76
 10/10/2018 12:00:00,32.71,32.6,2,-4.65
 10/10/2018 12:15:00,32.68,32.69,2,-4.58
 10/10/2018 12:30:00,32.7,32.96,2,-4.57
 10/10/2018 12:45:00,32.68,33.17,2,-4.53
 10/10/2018 13:00:00,32.72,33.17,2,-4.55
 10/10/2018 13:15:00,32.77,33.07,2,-4.43
 10/10/2018 13:30:00,32.78,32.58,2,-4.31
 10/10/2018 13:45:00,32.28,32.15,2,-4.03
 10/10/2018 14:00:00,32.27,32.67,2,-4.06
 10/10/2018 14:15:00,32.21,32.52,2,-4.07
 10/10/2018 14:30:00,32.23,32.31,2,-4.08
 10/10/2018 14:45:00,32.23,32.31,2,-4.19
 10/10/2018 15:00:00,32.23,32.39,2,-4.31
 10/10/2018 15:15:00,32.29,32.35,2,-4.47
 10/10/2018 15:30:00,32.24,32.21,2,-4.72
 10/10/2018 15:45:00,32.28,32.21,2,-5.0
 10/10/2018 16:00:00,32.25,32.21,2,-5.36
 10/10/2018 16:15:00,32.36,32.4,1,-5.7
 10/10/2018 16:30:00,33.27,33.49,1,-6.19
 10/10/2018 16:45:00,33.26,33.49,1,-6.76
 10/10/2018 17:00:00,33.25,33.49,1,-7.31
 10/10/2018 17:15:00,33.27,33.49,1,-7.87
 10/10/2018 17:30:00,33.18,33.49,1,-8.36
 10/10/2018 17:45:00,33.12,33.49,1,-8.8
 10/10/2018 18:00:00,33.09,33.49,1,-9.13
 10/10/2018 18:15:00,33.09,33.49,1,-9.6
 10/10/2018 18:30:00,33.05,33.49,1,-9.74
 10/10/2018 18:45:00,33.01,33.49,1,-9.93
 10/10/2018 19:00:00,33.52,33.49,1,-10.22
 10/10/2018 19:15:00,33.6,33.49,1,-10.18
 10/10/2018 19:30:00,33.64,33.49,1,-10.12
 10/10/2018 19:45:00,33.66,33.49,1,-9.87
 10/10/2018 20:00:00,33.75,33.49,1,-9.64
 10/10/2018 20:15:00,33.69,33.49,1,-9.56
 10/10/2018 20:30:00,33.76,33.49,1,-9.29
 10/10/2018 20:45:00,33.85,33.49,1,-9.04
 10/10/2018 21:00:00,33.81,33.49,1,-8.69
 10/10/2018 21:15:00,33.52,33.49,1,-8.43
 10/10/2018 21:30:00,33.44,33.49,1,-8.21
 10/10/2018 21:45:00,33.5,33.49,1,-7.95
 10/10/2018 22:00:00,33.58,33.49,1,-7.71
 10/10/2018 22:15:00,33.54,33.49,1,-7.54
 10/10/2018 22:30:00,33.59,33.49,1,-7.24
 10/10/2018 22:45:00,33.68,33.49,1,-6.9
 10/10/2018 23:00:00,33.23,33.49,1,-6.47
 10/10/2018 23:15:00,33.29,33.49,1,-6.51
 10/10/2018 23:30:00,33.35,33.49,1,-6.15
 10/10/2018 23:45:00,33.4,33.49,1,-5.94
 11/10/2018 00:00:00,33.34,33.49,1,-5.77
 11/10/2018 00:15:00,33.24,33.49,1,-5.82
 11/10/2018 00:30:00,33.25,33.49,1,-5.61
 11/10/2018 00:45:00,33.31,33.49,1,-5.57
 11/10/2018 01:00:00,33.35,33.49,1,-5.62
 11/10/2018 01:15:00,33.3,33.49,1,-6.19
 11/10/2018 01:30:00,33.28,33.49,1,-6.36
 11/10/2018 01:45:00,33.28,33.49,1,-6.29
 11/10/2018 02:00:00,33.32,33.49,1,-6.2
 11/10/2018 02:15:00,33.33,33.49,1,-6.29
 11/10/2018 02:30:00,33.36,33.49,1,-6.2
 11/10/2018 02:45:00,33.41,33.49,1,-6.08
 11/10/2018 03:00:00,33.4,33.49,1,-5.87
 11/10/2018 03:15:00,33.43,33.49,1,-5.86
 11/10/2018 03:30:00,33.49,33.49,1,-5.77
 11/10/2018 03:45:00,33.49,33.49,1,-5.67
 11/10/2018 04:00:00,33.51,33.49,1,-5.62
 11/10/2018 04:15:00,33.49,33.49,1,-5.58
 11/10/2018 04:30:00,33.48,33.49,1,-5.53
 11/10/2018 04:45:00,33.46,33.49,1,-5.39
 11/10/2018 05:00:00,33.44,33.49,1,-5.43
 11/10/2018 05:15:00,33.38,33.49,1,-5.54
 11/10/2018 05:30:00,33.38,33.49,1,-5.52
 11/10/2018 05:45:00,33.34,33.49,1,-5.6
 11/10/2018 06:00:00,33.26,33.49,1,-5.74
 11/10/2018 06:15:00,33.53,33.49,1,-6.09
 11/10/2018 06:30:00,33.09,33.49,1,-6.47
 11/10/2018 06:45:00,33.26,33.49,1,-7.05
 11/10/2018 07:00:00,33.26,33.49,1,-7.37
 11/10/2018 07:15:00,33.41,33.49,1,-7.9
 11/10/2018 07:30:00,33.86,33.49,1,-8.17
 11/10/2018 07:45:00,33.74,33.49,1,-8.53
 11/10/2018 08:00:00,33.73,33.49,1,-8.83
 11/10/2018 08:15:00,33.76,33.49,1,-8.63
 11/10/2018 08:30:00,33.75,33.49,1,-8.6
 11/10/2018 08:45:00,33.71,33.49,1,-8.63
 11/10/2018 09:00:00,33.67,33.49,1,-8.49
 11/10/2018 09:15:00,33.65,33.49,1,-8.42
 11/10/2018 09:30:00,33.63,33.49,1,-8.38
 11/10/2018 09:45:00,33.71,33.49,1,-8.17
 11/10/2018 10:00:00,33.73,33.49,1,-7.76
 11/10/2018 10:15:00,33.73,33.49,1,-7.94
 11/10/2018 10:30:00,33.77,33.49,1,-8.11
 11/10/2018 10:45:00,33.77,33.49,1,-7.74
 11/10/2018 11:00:00,33.74,33.49,1,-7.64
 11/10/2018 11:15:00,33.69,33.49,1,-7.38
 11/10/2018 11:30:00,33.72,33.49,1,-7.47
 11/10/2018 11:45:00,33.73,33.49,1,-8.05
 11/10/2018 12:00:00,33.69,33.49,1,-7.81
 11/10/2018 12:15:00,33.68,33.49,1,-8.51
 11/10/2018 12:30:00,33.77,33.49,1,-7.86
 11/10/2018 12:45:00,33.83,33.49,1,-6.99
 11/10/2018 13:00:00,33.88,33.49,1,-7.5
 11/10/2018 13:15:00,33.75,33.49,1,-7.94
 11/10/2018 13:30:00,33.64,33.49,1,-7.37
 11/10/2018 13:45:00,33.43,33.49,1,-7.67
 11/10/2018 14:00:00,33.39,33.49,1,-7.29
 11/10/2018 14:15:00,33.3,33.49,1,-8.13
 11/10/2018 14:30:00,33.33,33.49,1,-7.75
 11/10/2018 14:45:00,33.36,33.49,1,-8.0
 11/10/2018 15:00:00,33.36,33.49,1,-8.04
 11/10/2018 15:15:00,33.43,33.49,1,-6.71
 11/10/2018 15:30:00,33.43,33.49,1,-7.44
 11/10/2018 15:45:00,33.41,33.49,1,-7.61
 11/10/2018 16:00:00,33.43,33.49,1,-7.28
 11/10/2018 16:15:00,33.43,33.49,1,-8.11
 11/10/2018 16:30:00,33.38,33.49,1,-8.44
 11/10/2018 16:45:00,33.37,33.49,1,-8.78
 11/10/2018 17:00:00,33.32,33.49,1,-9.05
 11/10/2018 17:15:00,33.33,33.49,1,-9.16
 11/10/2018 17:30:00,33.32,33.49,1,-8.9
 11/10/2018 17:45:00,33.32,33.49,1,-8.86
 11/10/2018 18:00:00,33.29,33.49,1,-9.28
 11/10/2018 18:15:00,33.26,33.49,1,-9.76
 11/10/2018 18:30:00,33.26,33.49,1,-9.93
 11/10/2018 18:45:00,33.19,33.49,1,-10.32
 11/10/2018 19:00:00,33.16,33.49,1,-10.64
 11/10/2018 19:15:00,33.18,33.49,1,-10.67
 11/10/2018 19:30:00,33.2,33.49,1,-10.58
 11/10/2018 19:45:00,33.22,33.49,1,-10.44
 11/10/2018 20:00:00,33.35,33.49,1,-10.08
 11/10/2018 20:15:00,33.42,33.49,1,-9.85
 11/10/2018 20:30:00,33.41,33.49,1,-9.5
 11/10/2018 20:45:00,33.26,33.49,1,-9.34
 11/10/2018 21:00:00,33.27,33.49,1,-9.1
 11/10/2018 21:15:00,33.39,33.49,1,-8.97
 11/10/2018 21:30:00,33.57,33.49,1,-8.64
 11/10/2018 21:45:00,33.56,33.49,1,-8.3
 11/10/2018 22:00:00,33.59,33.49,1,-8.02
 11/10/2018 22:15:00,33.61,33.49,1,-7.8
 11/10/2018 22:30:00,33.69,33.49,1,-7.46
 11/10/2018 22:45:00,33.75,33.49,1,-7.04
 11/10/2018 23:00:00,33.15,33.49,1,-6.69
 11/10/2018 23:15:00,33.23,33.49,1,-6.6
 11/10/2018 23:30:00,33.45,33.49,1,-6.32
 11/10/2018 23:45:00,33.46,33.49,1,-6.11
 12/10/2018 00:00:00,33.54,33.49,1,-5.91
 12/10/2018 00:15:00,33.36,33.49,1,-6.05
 12/10/2018 00:30:00,33.19,33.49,1,-5.99
 12/10/2018 00:45:00,33.18,33.49,1,-5.89
 12/10/2018 01:00:00,33.19,33.49,1,-5.89
 12/10/2018 01:15:00,33.18,33.49,1,-6.49
 12/10/2018 01:30:00,33.18,33.49,1,-6.58
 12/10/2018 01:45:00,33.18,33.49,1,-6.57
 12/10/2018 02:00:00,33.21,33.49,1,-6.53
 12/10/2018 02:15:00,33.22,33.49,1,-6.62
 12/10/2018 02:30:00,33.23,33.49,1,-6.55
 12/10/2018 02:45:00,33.27,33.49,1,-6.39
 12/10/2018 03:00:00,33.29,33.49,1,-6.21
 12/10/2018 03:15:00,33.29,33.49,1,-6.12
 12/10/2018 03:30:00,33.29,33.49,1,-6.07
 12/10/2018 03:45:00,33.29,33.49,1,-6.06
 12/10/2018 04:00:00,33.29,33.49,1,-6.0
 12/10/2018 04:15:00,33.27,33.49,1,-5.83
 12/10/2018 04:30:00,33.26,33.49,1,-5.78
 12/10/2018 04:45:00,33.24,33.49,1,-5.75
 12/10/2018 05:00:00,33.23,33.49,1,-5.7
 12/10/2018 05:15:00,33.19,33.49,1,-5.73
 12/10/2018 05:30:00,33.18,33.49,1,-5.76
 12/10/2018 05:45:00,33.12,33.49,1,-5.9
 12/10/2018 06:00:00,33.61,33.49,1,-6.17
 12/10/2018 06:15:00,33.63,33.49,1,-6.66
 12/10/2018 06:30:00,33.47,33.49,1,-6.86
 12/10/2018 06:45:00,33.41,33.49,1,-7.34
 12/10/2018 07:00:00,33.65,33.49,1,-7.72
 12/10/2018 07:15:00,33.42,33.49,1,-8.35
 12/10/2018 07:30:00,33.19,33.49,1,-8.77
 12/10/2018 07:45:00,33.54,33.49,1,-9.16
 12/10/2018 08:00:00,33.66,33.49,1,-9.1
 12/10/2018 08:15:00,33.61,33.49,1,-8.88
 12/10/2018 08:30:00,33.6,33.49,1,-8.92
 12/10/2018 08:45:00,33.63,33.49,1,-8.78
 12/10/2018 09:00:00,33.64,33.49,1,-8.68
 12/10/2018 09:15:00,33.62,33.49,1,-8.92
 12/10/2018 09:30:00,33.53,33.49,1,-9.07
 12/10/2018 09:45:00,33.51,33.49,1,-9.1
 12/10/2018 10:00:00,33.5,33.49,1,-9.27
 12/10/2018 10:15:00,33.55,33.49,1,-9.09
 12/10/2018 10:30:00,33.56,33.49,1,-9.02
 12/10/2018 10:45:00,33.56,33.49,1,-9.09
 12/10/2018 11:00:00,33.56,33.49,1,-8.77
 12/10/2018 11:15:00,33.57,33.49,1,-8.16
 12/10/2018 11:30:00,33.57,33.49,1,-8.45
 12/10/2018 11:45:00,33.54,33.49,1,-8.26
 12/10/2018 12:00:00,33.54,33.49,1,-8.59
 12/10/2018 12:15:00,33.56,33.49,1,-8.57
 12/10/2018 12:30:00,33.6,33.49,1,-8.32
 12/10/2018 12:45:00,33.63,33.49,1,-7.92
 12/10/2018 13:00:00,33.44,33.49,1,-6.83
 12/10/2018 13:15:00,33.48,33.49,1,-7.14
 12/10/2018 13:30:00,33.54,33.49,1,-7.37
 12/10/2018 13:45:00,33.53,33.49,1,-7.54
 12/10/2018 14:00:00,33.42,33.49,1,-6.97
 12/10/2018 14:15:00,33.39,33.49,1,-7.33
 12/10/2018 14:30:00,33.38,33.49,1,-7.45
 12/10/2018 14:45:00,33.41,33.49,1,-7.49
 12/10/2018 15:00:00,33.43,33.49,1,-7.59
 12/10/2018 15:15:00,33.45,33.49,1,-7.84
 12/10/2018 15:30:00,33.44,33.49,1,-8.02
 12/10/2018 15:45:00,33.42,33.49,1,-8.36
 12/10/2018 16:00:00,33.33,33.49,1,-8.9
 12/10/2018 16:15:00,33.32,33.49,1,-9.05
 12/10/2018 16:30:00,33.28,33.49,1,-9.43
 12/10/2018 16:45:00,33.22,33.49,1,-9.78
 12/10/2018 17:00:00,33.17,33.49,1,-9.95
 12/10/2018 17:15:00,33.17,33.49,1,-10.27
 12/10/2018 17:30:00,33.12,33.49,1,-10.56
 12/10/2018 17:45:00,33.06,33.49,1,-10.79
 12/10/2018 18:00:00,33.21,33.49,1,-10.97
 12/10/2018 18:15:00,33.5,33.49,1,-11.19
 12/10/2018 18:30:00,33.48,33.49,1,-11.19
 12/10/2018 18:45:00,33.52,33.49,1,-11.21
 12/10/2018 19:00:00,33.56,33.49,1,-11.21
 12/10/2018 19:15:00,33.58,33.49,1,-11.21
 12/10/2018 19:30:00,33.67,33.49,1,-10.96
 12/10/2018 19:45:00,33.72,33.49,1,-10.73
 12/10/2018 20:00:00,33.72,33.49,1,-10.39
 12/10/2018 20:15:00,33.79,33.49,1,-10.04
 12/10/2018 20:30:00,33.8,33.49,1,-9.65
 12/10/2018 20:45:00,33.67,33.49,1,-9.46
 12/10/2018 21:00:00,33.81,33.49,1,-9.11
 12/10/2018 21:15:00,33.8,33.49,1,-8.81
 12/10/2018 21:30:00,33.6,33.49,1,-8.4
 12/10/2018 21:45:00,33.49,33.49,1,-8.32
 12/10/2018 22:00:00,33.37,33.49,1,-8.02
 12/10/2018 22:15:00,33.37,33.49,1,-7.72
 12/10/2018 22:30:00,33.49,33.49,1,-7.41
 12/10/2018 22:45:00,33.53,33.49,1,-7.1
 12/10/2018 23:00:00,33.65,33.49,1,-6.83
 12/10/2018 23:15:00,33.72,33.49,1,-6.79
 12/10/2018 23:30:00,33.56,33.49,1,-6.54
 12/10/2018 23:45:00,32.96,33.49,1,-6.34
 13/10/2018 00:00:00,33.02,33.49,1,-6.19
 13/10/2018 00:15:00,33.07,33.49,1,-6.32
 13/10/2018 00:30:00,33.12,33.49,1,-6.16
 13/10/2018 00:45:00,33.13,33.49,1,-6.13
 13/10/2018 01:00:00,33.15,33.49,1,-6.08
 13/10/2018 01:15:00,33.17,33.49,1,-6.65
 13/10/2018 01:30:00,33.17,33.49,1,-6.73
 13/10/2018 01:45:00,33.15,33.49,1,-6.7
 13/10/2018 02:00:00,33.2,33.49,1,-6.65
 13/10/2018 02:15:00,33.37,33.49,1,-6.76
 13/10/2018 02:30:00,33.4,33.49,1,-6.64
 13/10/2018 02:45:00,33.42,33.49,1,-6.45
 13/10/2018 03:00:00,33.46,33.49,1,-6.34
 13/10/2018 03:15:00,33.52,33.49,1,-6.15
 13/10/2018 03:30:00,33.5,33.49,1,-6.02
 13/10/2018 03:45:00,33.54,33.49,1,-5.92
 13/10/2018 04:00:00,33.55,33.49,1,-5.88
 13/10/2018 04:15:00,33.55,33.49,1,-5.83
 13/10/2018 04:30:00,33.6,33.49,1,-5.63
 13/10/2018 04:45:00,33.57,33.49,1,-5.55
 13/10/2018 05:00:00,33.58,33.49,1,-5.56
 13/10/2018 05:15:00,33.58,33.49,1,-5.55
 13/10/2018 05:30:00,33.58,33.49,1,-5.53
 13/10/2018 05:45:00,33.55,33.49,1,-5.53
 13/10/2018 06:00:00,33.5,33.49,1,-5.73
 13/10/2018 06:15:00,33.39,33.49,1,-5.88
 13/10/2018 06:30:00,33.34,33.49,1,-6.09
 13/10/2018 06:45:00,33.26,33.49,1,-6.36
 13/10/2018 07:00:00,33.24,33.49,1,-6.66
 13/10/2018 07:15:00,33.17,33.49,1,-6.85
 13/10/2018 07:30:00,33.11,33.49,1,-7.19
 13/10/2018 07:45:00,33.34,33.49,1,-7.69
 13/10/2018 08:00:00,33.35,33.49,1,-8.07
 13/10/2018 08:15:00,33.26,33.49,1,-8.25
 13/10/2018 08:30:00,33.16,33.49,1,-8.32
 13/10/2018 08:45:00,33.31,33.49,1,-8.58
 13/10/2018 09:00:00,33.3,33.49,1,-8.77
 13/10/2018 09:15:00,33.26,33.49,1,-8.77
 13/10/2018 09:30:00,33.27,33.49,1,-8.95
 13/10/2018 09:45:00,33.25,33.49,1,-9.02
 13/10/2018 10:00:00,33.25,33.49,1,-9.03
 13/10/2018 10:15:00,33.23,33.49,1,-9.18
 13/10/2018 10:30:00,33.25,33.49,1,-9.14
 13/10/2018 10:45:00,33.26,33.49,1,-8.98
 13/10/2018 11:00:00,33.32,33.49,1,-8.67
 13/10/2018 11:15:00,33.35,33.49,1,-8.77
 13/10/2018 11:30:00,33.37,33.49,1,-8.64
 13/10/2018 11:45:00,33.37,33.49,1,-8.11
 13/10/2018 12:00:00,33.42,33.49,1,-8.08
 13/10/2018 12:15:00,33.44,33.49,1,-7.47
 13/10/2018 12:30:00,33.51,33.49,1,-6.51
 13/10/2018 12:45:00,33.48,33.49,1,-6.29
 13/10/2018 13:00:00,33.49,33.49,1,-6.24
 13/10/2018 13:15:00,33.52,33.49,1,-6.34
 13/10/2018 13:30:00,33.61,33.49,1,-6.67
 13/10/2018 13:45:00,33.61,33.49,1,-6.82
 13/10/2018 14:00:00,33.66,33.49,1,-7.43
 13/10/2018 14:15:00,33.72,33.49,1,-6.7
 13/10/2018 14:30:00,33.71,33.49,1,-7.3
 13/10/2018 14:45:00,33.7,33.49,1,-8.19
 13/10/2018 15:00:00,33.66,33.49,1,-8.04
 13/10/2018 15:15:00,33.7,33.49,1,-8.4
 13/10/2018 15:30:00,33.73,33.49,1,-8.45
 13/10/2018 15:45:00,33.69,33.49,1,-8.6
 13/10/2018 16:00:00,33.68,33.49,1,-8.42
 13/10/2018 16:15:00,33.63,33.49,1,-8.26
 13/10/2018 16:30:00,33.61,33.49,1,-8.46
 13/10/2018 16:45:00,33.48,33.49,1,-8.79
 13/10/2018 17:00:00,33.4,33.49,1,-9.0
 13/10/2018 17:15:00,33.28,33.49,1,-9.42
 13/10/2018 17:30:00,33.18,33.49,1,-9.64
 13/10/2018 17:45:00,33.11,33.49,1,-9.92
 13/10/2018 18:00:00,33.18,33.49,1,-10.19
 13/10/2018 18:15:00,33.66,33.49,1,-10.34
 13/10/2018 18:30:00,33.74,33.49,1,-10.5
 13/10/2018 18:45:00,33.74,33.49,1,-10.73
 13/10/2018 19:00:00,33.79,33.49,1,-10.74
 13/10/2018 19:15:00,33.86,33.49,1,-10.61
 13/10/2018 19:30:00,33.72,33.49,1,-10.1
 13/10/2018 19:45:00,33.49,33.49,1,-9.97
 13/10/2018 20:00:00,33.53,33.49,1,-9.83
 13/10/2018 20:15:00,33.59,33.49,1,-9.51
 13/10/2018 20:30:00,33.58,33.49,1,-9.14
 13/10/2018 20:45:00,33.64,33.49,1,-9.14
 13/10/2018 21:00:00,33.1,33.49,1,-8.77
 13/10/2018 21:15:00,33.22,33.49,1,-8.5
 13/10/2018 21:30:00,33.4,33.49,1,-8.34
 13/10/2018 21:45:00,33.4,33.49,1,-7.96
 13/10/2018 22:00:00,33.11,33.49,1,-7.69
 13/10/2018 22:15:00,33.15,33.49,1,-7.45
 13/10/2018 22:30:00,33.19,33.49,1,-7.19
 13/10/2018 22:45:00,33.31,33.49,1,-6.97
 13/10/2018 23:00:00,33.38,33.49,1,-6.72
 13/10/2018 23:15:00,33.37,33.49,1,-6.62
 13/10/2018 23:30:00,33.34,33.49,1,-6.38
 13/10/2018 23:45:00,33.44,33.49,1,-6.26
 14/10/2018 00:00:00,33.51,33.49,1,-6.01
 14/10/2018 00:15:00,33.52,33.49,1,-6.2
 14/10/2018 00:30:00,33.57,33.49,1,-6.08
 14/10/2018 00:45:00,33.54,33.49,1,-6.0
 14/10/2018 01:00:00,33.56,33.49,1,-5.94
 14/10/2018 01:15:00,33.55,33.49,1,-6.5
 14/10/2018 01:30:00,33.56,33.49,1,-6.69
 14/10/2018 01:45:00,33.53,33.49,1,-6.65
 14/10/2018 02:00:00,33.56,33.49,1,-6.6
 14/10/2018 02:15:00,33.59,33.49,1,-6.7
 14/10/2018 02:30:00,33.65,33.49,1,-6.56
 14/10/2018 02:45:00,33.64,33.49,1,-6.32
 14/10/2018 03:00:00,33.64,33.49,1,-6.17
 14/10/2018 03:15:00,33.67,33.49,1,-6.14
 14/10/2018 03:30:00,33.69,33.49,1,-6.04
 14/10/2018 03:45:00,33.73,33.49,1,-5.95
 14/10/2018 04:00:00,33.76,33.49,1,-5.96
 14/10/2018 04:15:00,33.78,33.49,1,-5.84
 14/10/2018 04:30:00,33.8,33.49,1,-5.77
 14/10/2018 04:45:00,33.8,33.49,1,-5.76
 14/10/2018 05:00:00,33.81,33.49,1,-5.61
 14/10/2018 05:15:00,33.77,33.49,1,-5.6
 14/10/2018 05:30:00,33.78,33.49,1,-5.66
 14/10/2018 05:45:00,33.75,33.49,1,-5.62
 14/10/2018 06:00:00,33.74,33.49,1,-5.66
 14/10/2018 06:15:00,33.65,33.49,1,-5.9
 14/10/2018 06:30:00,33.62,33.49,1,-6.03
 14/10/2018 06:45:00,33.56,33.49,1,-6.2
 14/10/2018 07:00:00,33.46,33.49,1,-6.36
 14/10/2018 07:15:00,33.4,33.49,1,-6.74
 14/10/2018 07:30:00,33.35,33.49,1,-6.95
 14/10/2018 07:45:00,33.31,33.49,1,-7.23
 14/10/2018 08:00:00,33.25,33.49,1,-7.57
 14/10/2018 08:15:00,33.22,33.49,1,-7.88
 14/10/2018 08:30:00,33.22,33.49,1,-8.23
 14/10/2018 08:45:00,33.17,33.49,1,-8.56
 14/10/2018 09:00:00,33.1,33.49,1,-8.91
 14/10/2018 09:15:00,33.48,33.49,1,-9.09
 14/10/2018 09:30:00,33.79,33.49,1,-9.31
 14/10/2018 09:45:00,33.75,33.49,1,-9.5
 14/10/2018 10:00:00,33.65,33.49,1,-9.59
 14/10/2018 10:15:00,33.45,33.49,1,-9.7
 14/10/2018 10:30:00,33.54,33.49,1,-9.82
 14/10/2018 10:45:00,33.51,33.49,1,-9.83
 14/10/2018 11:00:00,33.5,33.49,1,-9.99
 14/10/2018 11:15:00,33.43,33.49,1,-10.11
 14/10/2018 11:30:00,33.4,33.49,1,-10.23
 14/10/2018 11:45:00,33.38,33.49,1,-10.04
 14/10/2018 12:00:00,33.4,33.49,1,-9.9
 14/10/2018 12:15:00,33.38,33.49,1,-9.83
 14/10/2018 12:30:00,33.38,33.49,1,-9.61
 14/10/2018 12:45:00,33.32,33.49,1,-9.73
 14/10/2018 13:00:00,33.38,33.49,1,-9.48
 14/10/2018 13:15:00,33.45,33.49,1,-9.24
 14/10/2018 13:30:00,33.5,33.49,1,-8.55
 14/10/2018 13:45:00,33.54,33.49,1,-8.36
 14/10/2018 14:00:00,33.56,33.49,1,-8.28
 14/10/2018 14:15:00,33.56,33.49,1,-7.91
 14/10/2018 14:30:00,33.65,33.49,1,-7.8
 14/10/2018 14:45:00,33.65,33.49,1,-8.32
 14/10/2018 15:00:00,33.63,33.49,1,-8.89
 14/10/2018 15:15:00,33.68,33.49,1,-8.86
 14/10/2018 15:30:00,33.34,33.49,1,-8.81
 14/10/2018 15:45:00,32.94,33.49,1,-8.51
 14/10/2018 16:00:00,32.97,33.49,1,-8.56
 14/10/2018 16:15:00,33.17,33.49,1,-8.7
 14/10/2018 16:30:00,33.38,33.49,1,-8.95
 14/10/2018 16:45:00,33.34,33.49,1,-9.43
 14/10/2018 17:00:00,33.25,33.49,1,-9.58
 14/10/2018 17:15:00,33.16,33.49,1,-9.98
 14/10/2018 17:30:00,33.09,33.49,1,-10.18
 14/10/2018 17:45:00,33.22,33.49,1,-10.39
 14/10/2018 18:00:00,33.76,33.49,1,-10.44
 14/10/2018 18:15:00,33.69,33.49,1,-10.72
 14/10/2018 18:30:00,33.69,33.49,1,-10.87
 14/10/2018 18:45:00,33.64,33.49,1,-11.2
 14/10/2018 19:00:00,33.66,33.49,1,-11.33
 14/10/2018 19:15:00,33.66,33.49,1,-11.18
 14/10/2018 19:30:00,33.75,33.49,1,-10.83
 14/10/2018 19:45:00,33.83,33.49,1,-10.59
 14/10/2018 20:00:00,33.72,33.49,1,-10.19
 14/10/2018 20:15:00,33.6,33.49,1,-9.83
 14/10/2018 20:30:00,33.42,33.49,1,-9.85
 14/10/2018 20:45:00,33.47,33.49,1,-9.66
 14/10/2018 21:00:00,33.55,33.49,1,-9.35
 14/10/2018 21:15:00,33.39,33.49,1,-8.97
 14/10/2018 21:30:00,33.41,33.49,1,-8.75
 14/10/2018 21:45:00,33.19,33.49,1,-8.44
 14/10/2018 22:00:00,33.25,33.49,1,-8.18
 14/10/2018 22:15:00,33.29,33.49,1,-7.88
 14/10/2018 22:30:00,33.35,33.49,1,-7.5
 14/10/2018 22:45:00,33.39,33.49,1,-7.28
 14/10/2018 23:00:00,33.48,33.49,1,-6.96
 14/10/2018 23:15:00,33.16,33.49,1,-6.82
 14/10/2018 23:30:00,33.02,33.49,1,-6.57
 14/10/2018 23:45:00,33.08,33.49,1,-6.39
 15/10/2018 00:00:00,33.14,33.49,1,-6.2
 15/10/2018 00:00:00,33.14,33.49,1,-6.2
 15/10/2018 00:15:00,33.09,33.49,1,-6.34
 15/10/2018 00:30:00,33.15,33.49,1,-6.22
 15/10/2018 00:45:00,33.12,33.49,1,-6.14
 15/10/2018 01:00:00,33.2,33.49,1,-6.21
 15/10/2018 01:15:00,33.16,33.49,1,-6.85
 15/10/2018 01:30:00,33.17,33.49,1,-7.04
 15/10/2018 01:45:00,33.15,33.49,1,-7.04
 15/10/2018 02:00:00,33.15,33.49,1,-7.04
 15/10/2018 02:15:00,33.16,33.49,1,-7.23
 15/10/2018 02:30:00,33.18,33.49,1,-7.1
 15/10/2018 02:45:00,33.23,33.49,1,-7.02
 15/10/2018 03:00:00,33.25,33.49,1,-6.85
 15/10/2018 03:15:00,33.24,33.49,1,-6.73
 15/10/2018 03:30:00,33.24,33.49,1,-6.61
 15/10/2018 03:45:00,33.27,33.49,1,-6.56
 15/10/2018 04:00:00,33.29,33.49,1,-6.5
 15/10/2018 04:15:00,33.27,33.49,1,-6.32
 15/10/2018 04:30:00,33.26,33.49,1,-6.22
 15/10/2018 04:45:00,33.24,33.49,1,-6.2
 15/10/2018 05:00:00,33.24,33.49,1,-6.16
 15/10/2018 05:15:00,33.2,33.49,1,-6.19
 15/10/2018 05:30:00,33.2,33.49,1,-6.27
 15/10/2018 05:45:00,33.14,33.49,1,-6.3
 15/10/2018 06:00:00,33.08,33.49,1,-6.47
 15/10/2018 06:15:00,32.95,33.49,1,-6.92
 15/10/2018 06:30:00,33.32,33.49,1,-7.14
 15/10/2018 06:45:00,33.62,33.49,1,-7.65
 15/10/2018 07:00:00,33.49,33.49,1,-8.03
 15/10/2018 07:15:00,33.25,33.49,1,-8.63
 15/10/2018 07:30:00,33.26,33.49,1,-9.09
 15/10/2018 07:45:00,33.55,33.49,1,-9.51
 15/10/2018 08:00:00,33.4,33.49,1,-9.8
 15/10/2018 08:15:00,33.36,33.49,1,-9.75
 15/10/2018 08:30:00,33.39,33.49,1,-9.86
 15/10/2018 08:45:00,33.39,33.49,1,-9.9
 15/10/2018 09:00:00,33.34,33.49,1,-9.82
 15/10/2018 09:15:00,33.31,33.49,1,-9.85
 15/10/2018 09:30:00,33.24,33.49,1,-9.84
 15/10/2018 09:45:00,33.24,33.49,1,-9.66
 15/10/2018 10:00:00,33.26,33.49,1,-9.45
 15/10/2018 10:15:00,33.3,33.49,1,-9.47
 15/10/2018 10:30:00,33.28,33.49,1,-9.51
 15/10/2018 10:45:00,33.29,33.49,1,-9.49
 15/10/2018 11:00:00,33.32,33.49,1,-9.43
 15/10/2018 11:15:00,33.33,33.32,1,-9.4
 15/10/2018 11:30:00,33.37,33.49,1,-9.17
 15/10/2018 11:45:00,33.41,33.49,1,-9.1
 15/10/2018 12:00:00,33.47,33.49,1,-9.12
 15/10/2018 12:15:00,33.47,33.49,1,-9.19
 15/10/2018 12:30:00,33.46,33.49,1,-9.1
 15/10/2018 12:45:00,33.49,33.49,1,-9.08
 15/10/2018 13:00:00,33.51,33.49,1,-8.9
 15/10/2018 13:15:00,33.56,33.49,1,-8.93
 15/10/2018 13:30:00,33.65,33.49,1,-8.69
 15/10/2018 13:45:00,33.66,33.49,1,-8.3
 15/10/2018 14:00:00,33.63,33.49,1,-8.44
 15/10/2018 14:15:00,33.65,33.49,1,-8.63
 15/10/2018 14:30:00,33.66,33.49,1,-8.63
 15/10/2018 14:45:00,33.69,33.49,1,-8.67
 15/10/2018 15:00:00,33.7,33.49,1,-8.74
 15/10/2018 15:15:00,33.67,33.49,1,-8.85
 15/10/2018 15:30:00,33.65,33.49,1,-9.06
 15/10/2018 15:45:00,33.6,33.49,1,-9.26
 15/10/2018 16:00:00,33.52,33.49,1,-9.58
 15/10/2018 16:15:00,33.49,33.49,1,-9.79
 15/10/2018 16:30:00,33.45,33.49,1,-10.21
 15/10/2018 16:45:00,33.44,33.49,1,-10.72
 15/10/2018 17:00:00,33.4,33.49,1,-11.07
 15/10/2018 17:15:00,33.43,33.49,1,-11.29
 15/10/2018 17:30:00,33.37,33.49,1,-11.38
 15/10/2018 17:45:00,33.36,33.49,1,-11.66
 15/10/2018 18:00:00,33.33,33.49,1,-11.92
 15/10/2018 18:15:00,33.32,33.49,1,-12.06
 15/10/2018 18:30:00,33.22,33.49,1,-12.11
 15/10/2018 18:45:00,33.24,33.49,1,-12.16
 15/10/2018 19:00:00,33.28,33.49,1,-12.05
 15/10/2018 19:15:00,33.27,33.49,1,-11.91
 15/10/2018 19:30:00,33.35,33.49,1,-11.64
 15/10/2018 19:45:00,33.4,33.49,1,-11.33
 15/10/2018 20:00:00,33.55,33.49,1,-11.08
 15/10/2018 20:15:00,33.59,33.49,1,-10.78
 15/10/2018 20:30:00,33.73,33.49,1,-10.47
 15/10/2018 20:45:00,33.77,33.49,1,-10.16
 15/10/2018 21:00:00,33.8,33.49,1,-9.81
 15/10/2018 21:15:00,33.53,33.49,1,-9.43
 15/10/2018 21:30:00,33.44,33.49,1,-9.17
 15/10/2018 21:45:00,33.37,33.49,1,-8.94
 15/10/2018 22:00:00,33.44,33.49,1,-8.65
 15/10/2018 22:15:00,33.47,33.49,1,-8.32
 15/10/2018 22:30:00,33.49,33.49,1,-7.85
 15/10/2018 22:45:00,33.45,33.49,1,-7.43
 15/10/2018 23:00:00,33.33,33.49,1,-7.13
 15/10/2018 23:15:00,33.35,33.49,1,-7.09
 15/10/2018 23:30:00,33.41,33.49,1,-6.76
 15/10/2018 23:45:00,33.49,33.49,1,-6.55
 16/10/2018 00:00:00,33.35,33.49,1,-6.25
 16/10/2018 00:15:00,33.3,33.49,1,-6.47
 16/10/2018 00:30:00,33.34,33.49,1,-6.37
 16/10/2018 00:45:00,33.34,33.49,1,-6.27
 16/10/2018 01:00:00,33.35,33.49,1,-6.41
 16/10/2018 01:15:00,33.27,33.49,1,-7.06
 16/10/2018 01:30:00,33.24,33.49,1,-7.19
 16/10/2018 01:45:00,33.17,33.49,1,-7.19
 16/10/2018 02:00:00,33.21,33.49,1,-7.19
 16/10/2018 02:15:00,33.2,33.49,1,-7.33
 16/10/2018 02:30:00,33.24,33.49,1,-7.2
 16/10/2018 02:45:00,33.27,33.49,1,-7.1
 16/10/2018 03:00:00,33.34,33.49,1,-7.03
 16/10/2018 03:15:00,33.37,33.49,1,-6.9
 16/10/2018 03:30:00,33.39,33.49,1,-6.77
 16/10/2018 03:45:00,33.39,33.49,1,-6.71
 16/10/2018 04:00:00,33.39,33.49,1,-6.66
 16/10/2018 04:15:00,33.37,33.49,1,-6.48
 16/10/2018 04:30:00,33.4,33.49,1,-6.33
 16/10/2018 04:45:00,33.39,33.49,1,-6.27
 16/10/2018 05:00:00,33.4,33.49,1,-6.23
 16/10/2018 05:15:00,33.29,33.49,1,-6.21
 16/10/2018 05:30:00,33.27,33.49,1,-6.22
 16/10/2018 05:45:00,33.32,33.49,1,-6.36
 16/10/2018 06:00:00,33.46,33.49,1,-6.54
 16/10/2018 06:15:00,33.22,33.49,1,-6.97
 16/10/2018 06:30:00,33.15,33.49,1,-7.27
 16/10/2018 06:45:00,33.22,33.49,1,-7.78
 16/10/2018 07:00:00,33.15,33.49,1,-8.21
 16/10/2018 07:15:00,33.09,33.49,1,-8.57
 16/10/2018 07:30:00,33.25,33.49,1,-8.79
 16/10/2018 07:45:00,33.38,33.49,1,-9.34
 16/10/2018 08:00:00,33.49,33.49,1,-9.71
 16/10/2018 08:15:00,33.48,33.49,1,-9.68
 16/10/2018 08:30:00,33.56,33.49,1,-9.54
 16/10/2018 08:45:00,33.6,33.49,1,-9.39
 16/10/2018 09:00:00,33.61,33.49,1,-9.35
 16/10/2018 09:15:00,33.59,33.49,1,-9.12
 16/10/2018 09:30:00,33.57,33.49,1,-9.12
 16/10/2018 09:45:00,33.57,33.49,1,-9.23
 16/10/2018 10:00:00,33.54,33.49,1,-9.04
 16/10/2018 10:15:00,33.51,33.49,1,-9.37
 16/10/2018 10:30:00,33.55,33.49,1,-9.43
 16/10/2018 10:45:00,33.58,33.49,1,-9.11
 16/10/2018 11:00:00,33.58,33.49,1,-8.97
 16/10/2018 11:15:00,33.6,33.49,1,-8.61
 16/10/2018 11:30:00,33.6,33.49,1,-8.72
 16/10/2018 11:45:00,33.6,33.49,1,-8.59
 16/10/2018 12:00:00,33.63,33.49,1,-8.57
 16/10/2018 12:15:00,33.71,33.49,1,-8.08
 16/10/2018 12:30:00,33.75,33.49,1,-7.47
 16/10/2018 12:45:00,33.79,33.49,1,-6.11
 16/10/2018 13:00:00,33.84,33.49,1,-6.32
 16/10/2018 13:15:00,33.86,33.49,1,-7.26
 16/10/2018 13:30:00,33.65,33.49,1,-7.1
 16/10/2018 13:45:00,33.6,33.49,1,-7.45
 16/10/2018 14:00:00,33.6,33.49,1,-7.6
 16/10/2018 14:15:00,33.56,33.49,1,-7.76
 16/10/2018 14:30:00,33.46,33.49,1,-7.99
 16/10/2018 14:45:00,33.39,33.49,1,-8.18
 16/10/2018 15:00:00,33.42,33.49,1,-8.22
 16/10/2018 15:15:00,33.5,33.49,1,-8.35
 16/10/2018 15:30:00,33.45,33.49,1,-8.29
 16/10/2018 15:45:00,33.4,33.49,1,-8.42
 16/10/2018 16:00:00,33.33,33.49,1,-8.51
 16/10/2018 16:15:00,33.34,33.49,1,-8.68
 16/10/2018 16:30:00,33.34,33.49,1,-8.85
 16/10/2018 16:45:00,33.27,33.49,1,-9.25
 16/10/2018 17:00:00,33.19,33.49,1,-9.54
 16/10/2018 17:15:00,33.2,33.49,1,-9.75
 16/10/2018 17:30:00,33.31,33.49,1,-10.15
 16/10/2018 17:45:00,33.38,33.49,1,-10.27
 16/10/2018 18:00:00,33.37,33.49,1,-10.42
 16/10/2018 18:15:00,33.33,33.49,1,-10.8
 16/10/2018 18:30:00,33.28,33.49,1,-10.95
 16/10/2018 18:45:00,33.25,33.49,1,-11.22
 16/10/2018 19:00:00,33.27,33.49,1,-11.44
 16/10/2018 19:15:00,33.39,33.49,1,-11.5
 16/10/2018 19:30:00,33.46,33.49,1,-11.22
 16/10/2018 19:45:00,33.4,33.49,1,-11.11
 16/10/2018 20:00:00,33.45,33.49,1,-10.72
 16/10/2018 20:15:00,33.48,33.49,1,-10.45
 16/10/2018 20:30:00,33.61,33.49,1,-10.18
 16/10/2018 20:45:00,33.7,33.49,1,-9.79
 16/10/2018 21:00:00,33.72,33.49,1,-9.55
 16/10/2018 21:15:00,33.3,33.49,1,-9.4
 16/10/2018 21:30:00,33.4,33.49,1,-9.06
 16/10/2018 21:45:00,33.45,33.49,1,-8.8
 16/10/2018 22:00:00,33.53,33.49,1,-8.44
 16/10/2018 22:15:00,33.52,33.49,1,-8.06
 16/10/2018 22:30:00,33.56,33.49,1,-7.61
 16/10/2018 22:45:00,33.54,33.49,1,-7.31
 16/10/2018 23:00:00,33.49,33.49,1,-6.97
 16/10/2018 23:15:00,33.6,33.49,1,-6.78
 16/10/2018 23:30:00,33.34,33.49,1,-6.46
 16/10/2018 23:45:00,33.22,33.49,1,-6.32
 17/10/2018 00:00:00,33.29,33.49,1,-6.05
 17/10/2018 00:15:00,33.29,33.49,1,-6.28
 17/10/2018 00:30:00,33.31,33.49,1,-6.18
 17/10/2018 00:45:00,33.32,33.49,1,-6.06
 17/10/2018 01:00:00,33.34,33.49,1,-6.08
 17/10/2018 01:15:00,33.26,33.49,1,-6.83
 17/10/2018 01:30:00,33.25,33.49,1,-7.04
 17/10/2018 01:45:00,33.21,33.49,1,-7.0
 17/10/2018 02:00:00,33.26,33.49,1,-6.96
 17/10/2018 02:15:00,33.3,33.49,1,-7.2
 17/10/2018 02:30:00,33.3,33.49,1,-7.05
 17/10/2018 02:45:00,33.36,33.49,1,-6.87
 17/10/2018 03:00:00,33.4,33.49,1,-6.73
 17/10/2018 03:15:00,33.43,33.49,1,-6.59
 17/10/2018 03:30:00,33.37,33.49,1,-6.52
 17/10/2018 03:45:00,33.38,33.49,1,-6.37
 17/10/2018 04:00:00,33.37,33.49,1,-6.28
 17/10/2018 04:15:00,33.37,33.49,1,-6.18
 17/10/2018 04:30:00,33.37,33.49,1,-6.06
 17/10/2018 04:45:00,33.36,33.49,1,-5.95
 17/10/2018 05:00:00,33.36,33.49,1,-5.87
 17/10/2018 05:15:00,33.31,33.49,1,-6.02
 17/10/2018 05:30:00,33.29,33.49,1,-6.02
 17/10/2018 05:45:00,33.27,33.49,1,-6.14
 17/10/2018 06:00:00,33.2,33.49,1,-6.36
 17/10/2018 06:15:00,33.23,33.49,1,-6.8
 17/10/2018 06:30:00,33.31,33.49,1,-7.1
 17/10/2018 06:45:00,33.41,33.49,1,-7.59
 17/10/2018 07:00:00,33.49,33.49,1,-7.97
 17/10/2018 07:15:00,33.26,33.49,1,-8.37
 17/10/2018 07:30:00,33.06,33.49,1,-8.78
 17/10/2018 07:45:00,33.24,33.49,1,-8.99
 17/10/2018 08:00:00,33.23,33.49,1,-9.03
 17/10/2018 08:15:00,33.23,33.49,1,-9.04
 17/10/2018 08:30:00,33.25,33.49,1,-8.95
 17/10/2018 08:45:00,33.3,33.49,1,-8.94
 17/10/2018 09:00:00,33.28,33.49,1,-8.96
 17/10/2018 09:15:00,33.29,33.49,1,-8.88
 17/10/2018 09:30:00,33.28,33.49,1,-8.82
 17/10/2018 09:45:00,33.31,33.49,1,-8.86
 17/10/2018 10:00:00,33.31,33.49,1,-8.76
 17/10/2018 10:15:00,33.32,33.49,1,-8.74
 17/10/2018 10:30:00,33.32,33.49,1,-8.55
 17/10/2018 10:45:00,33.38,33.49,1,-8.34
 17/10/2018 11:00:00,33.39,33.49,1,-8.16
 17/10/2018 11:15:00,33.32,33.49,1,-7.85
 17/10/2018 11:30:00,33.31,33.49,1,-7.82
 17/10/2018 11:45:00,33.3,33.49,1,-7.88
 17/10/2018 12:00:00,33.31,33.49,1,-7.71
 17/10/2018 12:15:00,33.3,33.49,1,-8.03
 17/10/2018 12:30:00,33.33,33.49,1,-7.91
 17/10/2018 12:45:00,33.36,33.49,1,-7.55
 17/10/2018 13:00:00,33.4,33.49,1,-7.75
 17/10/2018 13:15:00,33.48,33.49,1,-7.44
 17/10/2018 13:30:00,33.54,33.49,1,-7.17
 17/10/2018 13:45:00,33.54,33.49,1,-7.18
 17/10/2018 14:00:00,33.59,33.49,1,-7.28
 17/10/2018 14:15:00,33.55,33.49,1,-7.37
 17/10/2018 14:30:00,33.57,33.49,1,-7.46
 17/10/2018 14:45:00,33.63,33.49,1,-7.6
 17/10/2018 15:00:00,33.39,33.49,1,-7.83
 17/10/2018 15:15:00,33.37,33.49,1,-7.83
 17/10/2018 15:30:00,33.37,33.49,1,-7.98
 17/10/2018 15:45:00,33.34,33.49,1,-8.03
 17/10/2018 16:00:00,33.27,33.49,1,-8.28
 17/10/2018 16:15:00,33.22,33.49,1,-8.62
 17/10/2018 16:30:00,33.22,33.49,1,-8.96
 17/10/2018 16:45:00,33.11,33.49,1,-9.47
 17/10/2018 17:00:00,33.03,33.49,1,-9.85
 17/10/2018 17:15:00,33.08,33.49,1,-10.06
 17/10/2018 17:30:00,33.05,33.49,1,-10.3
 17/10/2018 17:45:00,33.03,33.49,1,-10.51
 17/10/2018 18:00:00,32.99,33.49,1,-10.74
 17/10/2018 18:15:00,33.01,33.49,1,-11.13
 17/10/2018 18:30:00,32.97,33.49,1,-11.22
 17/10/2018 18:45:00,33.0,33.49,1,-11.41
 17/10/2018 19:00:00,33.07,33.49,1,-11.39
 17/10/2018 19:15:00,33.11,33.49,1,-11.2
 17/10/2018 19:30:00,33.18,33.49,1,-11.01
 17/10/2018 19:45:00,33.21,33.49,1,-10.81
 17/10/2018 20:00:00,33.25,33.49,1,-10.5
 17/10/2018 20:15:00,33.22,33.49,1,-10.4
 17/10/2018 20:30:00,33.24,33.49,1,-9.99
 17/10/2018 20:45:00,33.32,33.49,1,-9.73
 17/10/2018 21:00:00,33.33,33.49,1,-9.41
 17/10/2018 21:15:00,33.36,33.49,1,-9.28
 17/10/2018 21:30:00,33.39,33.49,1,-9.01
 17/10/2018 21:45:00,33.5,33.49,1,-8.61
 17/10/2018 22:00:00,33.6,33.49,1,-8.3
 17/10/2018 22:15:00,33.59,33.49,1,-8.03
 17/10/2018 22:30:00,32.98,33.49,1,-7.66
 17/10/2018 22:45:00,33.49,33.49,1,-7.27
 17/10/2018 23:00:00,33.69,33.49,1,-6.96
 17/10/2018 23:15:00,33.8,33.49,1,-6.9
 17/10/2018 23:30:00,33.85,33.49,1,-6.55
 17/10/2018 23:45:00,33.54,33.49,1,-6.08
 18/10/2018 00:00:00,33.29,33.49,1,-5.91
 18/10/2018 00:15:00,33.3,33.49,1,-6.03
 18/10/2018 00:30:00,33.33,33.49,1,-6.03
 18/10/2018 00:45:00,33.36,33.49,1,-5.92
 18/10/2018 01:00:00,33.33,33.49,1,-5.92
 18/10/2018 01:15:00,33.24,33.49,1,-6.56
 18/10/2018 01:30:00,33.26,33.49,1,-6.75
 18/10/2018 01:45:00,33.22,33.49,1,-6.82
 18/10/2018 02:00:00,33.26,33.49,1,-6.75
 18/10/2018 02:15:00,33.27,33.49,1,-6.98
 18/10/2018 02:30:00,33.32,33.49,1,-6.88
 18/10/2018 02:45:00,33.33,33.49,1,-6.73
 18/10/2018 03:00:00,33.32,33.49,1,-6.57
 18/10/2018 03:15:00,33.37,33.49,1,-6.49
 18/10/2018 03:30:00,33.36,33.49,1,-6.42
 18/10/2018 03:45:00,33.32,33.49,1,-6.25
 18/10/2018 04:00:00,33.32,33.49,1,-6.13
 18/10/2018 04:15:00,33.34,33.49,1,-6.04
 18/10/2018 04:30:00,33.37,33.49,1,-5.94
 18/10/2018 04:45:00,33.33,33.49,1,-5.87
 18/10/2018 05:00:00,33.34,33.49,1,-5.87
 18/10/2018 05:15:00,33.34,33.49,1,-5.96
 18/10/2018 05:30:00,33.36,33.49,1,-5.99
 18/10/2018 05:45:00,33.3,33.49,1,-6.03
 18/10/2018 06:00:00,33.26,33.49,1,-6.25
 18/10/2018 06:15:00,33.34,33.49,1,-7.0
 18/10/2018 06:30:00,33.14,33.49,1,-7.27
 18/10/2018 06:45:00,33.77,33.49,1,-7.75
 18/10/2018 07:00:00,33.67,33.49,1,-8.16
 18/10/2018 07:15:00,33.37,33.49,1,-8.74
 18/10/2018 07:30:00,33.19,33.49,1,-9.14
 18/10/2018 07:45:00,33.15,33.49,1,-9.56
 18/10/2018 08:00:00,33.05,33.49,1,-9.74
 18/10/2018 08:15:00,33.08,33.49,1,-9.49
 18/10/2018 08:30:00,33.11,33.49,1,-9.27
 18/10/2018 08:45:00,33.11,33.49,1,-9.37
 18/10/2018 09:00:00,33.08,33.49,1,-9.25
 18/10/2018 09:15:00,33.06,33.49,1,-9.06
 18/10/2018 09:30:00,33.17,33.49,1,-9.0
 18/10/2018 09:45:00,33.22,33.49,1,-8.46
 18/10/2018 10:00:00,33.28,33.49,1,-8.22
 18/10/2018 10:15:00,33.37,33.49,1,-7.95
 18/10/2018 10:30:00,33.45,33.49,1,-7.66
 18/10/2018 10:45:00,33.26,33.13,2,-6.42
 18/10/2018 11:00:00,33.2,33.45,1,-6.05
 18/10/2018 11:15:00,33.33,33.49,1,-5.93
 18/10/2018 11:30:00,33.4,33.49,1,-5.71
 18/10/2018 11:45:00,33.43,33.49,1,-5.8
 18/10/2018 12:00:00,33.45,33.49,1,-5.65
 18/10/2018 12:15:00,33.38,33.49,1,-6.0
 18/10/2018 12:30:00,33.39,33.49,1,-5.7
 18/10/2018 12:45:00,33.46,33.49,1,-5.4
 18/10/2018 13:00:00,33.36,33.19,2,-5.14
 18/10/2018 13:15:00,33.22,33.33,1,-5.19
 18/10/2018 13:30:00,33.28,33.49,1,-4.77
 18/10/2018 13:45:00,33.28,33.49,1,-4.72
 18/10/2018 14:00:00,33.27,33.49,1,-4.7
 18/10/2018 14:15:00,33.27,33.49,1,-5.02
 18/10/2018 14:30:00,33.26,33.49,1,-5.26
 18/10/2018 14:45:00,33.3,33.49,1,-5.6
 18/10/2018 15:00:00,33.27,33.49,1,-6.28
 18/10/2018 15:15:00,33.28,33.49,1,-6.77
 18/10/2018 15:30:00,33.26,33.49,1,-6.87
 18/10/2018 15:45:00,33.26,33.49,1,-7.36
 18/10/2018 16:00:00,33.26,33.49,1,-7.59
 18/10/2018 16:15:00,33.46,33.49,1,-7.72
 18/10/2018 16:30:00,33.47,33.49,1,-8.17
 18/10/2018 16:45:00,33.41,33.49,1,-8.48
 18/10/2018 17:00:00,33.33,33.49,1,-8.84
 18/10/2018 17:15:00,33.24,33.49,1,-9.32
 18/10/2018 17:30:00,33.21,33.49,1,-9.72
 18/10/2018 17:45:00,33.21,33.49,1,-10.21
 18/10/2018 18:00:00,33.14,33.49,1,-10.6
 18/10/2018 18:15:00,33.05,33.49,1,-11.0
 18/10/2018 18:30:00,33.02,33.49,1,-11.22
 18/10/2018 18:45:00,32.98,33.49,1,-11.51
 18/10/2018 19:00:00,33.0,33.49,1,-11.62
 18/10/2018 19:15:00,33.02,33.49,1,-11.58
 18/10/2018 19:30:00,33.07,33.49,1,-11.37
 18/10/2018 19:45:00,33.15,33.49,1,-11.16
 18/10/2018 20:00:00,33.2,33.49,1,-10.85
 18/10/2018 20:15:00,33.27,33.49,1,-10.59
 18/10/2018 20:30:00,33.35,33.49,1,-10.31
 18/10/2018 20:45:00,33.33,33.49,1,-10.15
 18/10/2018 21:00:00,33.44,33.49,1,-9.88
 18/10/2018 21:15:00,33.53,33.49,1,-9.63
 18/10/2018 21:30:00,33.54,33.49,1,-9.29
 18/10/2018 21:45:00,33.61,33.49,1,-8.93
 18/10/2018 22:00:00,33.47,33.49,1,-8.68
 18/10/2018 22:15:00,33.4,33.49,1,-8.48
 18/10/2018 22:30:00,33.48,33.49,1,-8.09
 18/10/2018 22:45:00,33.58,33.49,1,-7.63
 18/10/2018 23:00:00,33.41,33.49,1,-7.24
 18/10/2018 23:15:00,33.25,33.49,1,-7.14
 18/10/2018 23:30:00,33.34,33.49,1,-6.87
 18/10/2018 23:45:00,33.42,33.49,1,-6.68
 19/10/2018 00:00:00,33.45,33.49,1,-6.36
 19/10/2018 00:15:00,33.5,33.49,1,-6.56
 19/10/2018 00:30:00,33.57,33.49,1,-6.54
 19/10/2018 00:45:00,33.55,33.49,1,-6.43
 19/10/2018 01:00:00,33.6,33.49,1,-6.46
 19/10/2018 01:15:00,33.54,33.49,1,-7.24
 19/10/2018 01:30:00,33.51,33.49,1,-7.46
 19/10/2018 01:45:00,33.47,33.49,1,-7.39
 19/10/2018 02:00:00,33.48,33.49,1,-7.37
 19/10/2018 02:15:00,33.48,33.49,1,-7.64
 19/10/2018 02:30:00,33.51,33.49,1,-7.52
 19/10/2018 02:45:00,33.57,33.49,1,-7.45
 19/10/2018 03:00:00,33.64,33.49,1,-7.22
 19/10/2018 03:15:00,33.56,33.49,1,-7.16
 19/10/2018 03:30:00,33.84,33.49,1,-7.14
 19/10/2018 03:45:00,33.83,33.49,1,-7.05
 19/10/2018 04:00:00,33.82,33.49,1,-6.88
 19/10/2018 04:15:00,33.82,33.49,1,-6.78
 19/10/2018 04:30:00,33.85,33.49,1,-6.7
 19/10/2018 04:45:00,33.86,33.49,1,-6.59
 19/10/2018 05:00:00,33.83,33.49,1,-6.56
 19/10/2018 05:15:00,33.77,33.49,1,-6.63
 19/10/2018 05:30:00,33.74,33.49,1,-6.63
 19/10/2018 05:45:00,33.66,33.49,1,-6.69
 19/10/2018 06:00:00,33.6,33.49,1,-6.85
 19/10/2018 06:15:00,33.57,33.49,1,-7.37
 19/10/2018 06:30:00,33.64,33.49,1,-7.69
 19/10/2018 06:45:00,33.71,33.49,1,-8.25
 19/10/2018 07:00:00,33.58,33.49,1,-8.65
 19/10/2018 07:15:00,33.34,33.49,1,-9.27
 19/10/2018 07:30:00,33.23,33.49,1,-9.77
 19/10/2018 07:45:00,33.14,33.49,1,-10.23
 19/10/2018 08:00:00,33.15,33.49,1,-10.52
 19/10/2018 08:15:00,33.2,33.49,1,-10.31
 19/10/2018 08:30:00,33.19,33.49,1,-10.22
 19/10/2018 08:45:00,33.13,33.29,2,-9.78
 19/10/2018 09:00:00,32.19,32.01,2,-9.31
 19/10/2018 09:15:00,32.27,32.54,2,-9.24
 19/10/2018 09:30:00,32.35,32.54,2,-8.43
 19/10/2018 09:45:00,32.42,32.54,2,-8.05
 19/10/2018 10:00:00,32.44,32.54,2,-7.38
 19/10/2018 10:15:00,32.89,32.94,1,-7.23
 19/10/2018 10:30:00,33.59,33.49,1,-6.82
 19/10/2018 10:45:00,33.57,33.49,1,-6.49
 19/10/2018 11:00:00,33.58,33.49,1,-6.17
 19/10/2018 11:15:00,33.43,33.49,1,-5.88
 19/10/2018 11:30:00,33.49,33.49,1,-5.67
 19/10/2018 11:45:00,33.5,33.49,1,-5.53
 19/10/2018 12:00:00,33.49,33.49,1,-5.35
 19/10/2018 12:15:00,33.51,33.49,1,-5.31
 19/10/2018 12:30:00,33.53,33.49,1,-5.36
 19/10/2018 12:45:00,33.58,33.49,1,-5.26
 19/10/2018 13:00:00,33.49,33.49,1,-5.21
 19/10/2018 13:15:00,33.52,33.49,1,-5.15
 19/10/2018 13:30:00,33.56,33.49,1,-5.05
 19/10/2018 13:45:00,33.56,33.49,1,-5.15
 19/10/2018 14:00:00,33.55,33.49,1,-5.64
 19/10/2018 14:15:00,33.52,33.49,1,-5.72
 19/10/2018 14:30:00,33.23,32.96,2,-4.92
 19/10/2018 14:45:00,32.79,32.25,1,-4.62
 19/10/2018 15:00:00,33.25,33.47,1,-5.45
 19/10/2018 15:15:00,33.26,32.86,2,-5.55
 19/10/2018 15:30:00,32.32,32.21,2,-5.57
 19/10/2018 15:45:00,32.31,32.21,2,-6.0
 19/10/2018 16:00:00,32.25,32.21,2,-6.57
 19/10/2018 16:15:00,32.22,32.29,2,-7.63
 19/10/2018 16:30:00,32.18,32.57,2,-7.74
 19/10/2018 16:45:00,32.22,32.61,2,-8.07
 19/10/2018 17:00:00,32.59,32.83,2,-8.51
 19/10/2018 17:15:00,32.63,32.79,2,-9.19
 19/10/2018 17:30:00,32.6,32.41,2,-9.98
 19/10/2018 17:45:00,32.55,32.41,2,-10.44
 19/10/2018 18:00:00,32.48,32.41,2,-10.76
 19/10/2018 18:15:00,32.47,32.41,2,-11.1
 19/10/2018 18:30:00,33.22,33.16,1,-11.32
 19/10/2018 18:45:00,33.63,33.49,1,-11.54
 19/10/2018 19:00:00,33.66,33.49,1,-11.56
 19/10/2018 19:15:00,33.72,33.49,1,-11.47
 19/10/2018 19:30:00,33.82,33.49,1,-11.36
 19/10/2018 19:45:00,33.84,33.49,1,-11.04
 19/10/2018 20:00:00,33.63,33.49,1,-10.62
 19/10/2018 20:15:00,33.39,33.49,1,-10.65
 19/10/2018 20:30:00,33.44,33.49,1,-10.44
 19/10/2018 20:45:00,33.41,33.49,1,-10.13
 19/10/2018 21:00:00,33.5,33.49,1,-9.91
 19/10/2018 21:15:00,33.18,33.08,2,-9.71
 19/10/2018 21:30:00,32.23,32.36,2,-9.52
 19/10/2018 21:45:00,32.27,32.54,2,-9.19
 19/10/2018 22:00:00,32.35,32.54,2,-8.87
 19/10/2018 22:15:00,32.44,32.54,2,-8.7
 19/10/2018 22:30:00,32.43,32.54,2,-8.36
 19/10/2018 22:45:00,32.25,32.54,2,-7.57
 19/10/2018 23:00:00,32.3,32.54,2,-7.59
 19/10/2018 23:15:00,32.38,32.58,1,-7.52
 19/10/2018 23:30:00,33.6,33.49,1,-7.3
 19/10/2018 23:45:00,33.66,33.49,1,-7.12
 20/10/2018 00:00:00,33.75,33.49,1,-6.86
 20/10/2018 00:15:00,33.72,33.49,1,-7.1
 20/10/2018 00:30:00,33.31,33.49,1,-6.91
 20/10/2018 00:45:00,33.3,33.49,1,-6.74
 20/10/2018 01:00:00,33.32,33.49,1,-6.75
 20/10/2018 01:15:00,33.26,33.49,1,-7.42
 20/10/2018 01:30:00,33.22,33.49,1,-7.52
 20/10/2018 01:45:00,33.21,33.49,1,-7.51
 20/10/2018 02:00:00,33.21,33.49,1,-7.44
 20/10/2018 02:15:00,33.23,33.49,1,-7.69
 20/10/2018 02:30:00,33.26,33.49,1,-7.61
 20/10/2018 02:45:00,33.29,33.49,1,-7.44
 20/10/2018 03:00:00,33.32,33.49,1,-7.29
 20/10/2018 03:15:00,33.34,33.49,1,-7.2
 20/10/2018 03:30:00,33.34,33.49,1,-7.07
 20/10/2018 03:45:00,33.37,33.49,1,-7.03
 20/10/2018 04:00:00,33.39,33.49,1,-6.84
 20/10/2018 04:15:00,33.38,33.49,1,-6.7
 20/10/2018 04:30:00,33.4,33.49,1,-6.6
 20/10/2018 04:45:00,33.43,33.49,1,-6.47
 20/10/2018 05:00:00,33.41,33.49,1,-6.42
 20/10/2018 05:15:00,33.4,33.49,1,-6.49
 20/10/2018 05:30:00,33.4,33.49,1,-6.52
 20/10/2018 05:45:00,33.37,33.49,1,-6.54
 20/10/2018 06:00:00,33.35,33.49,1,-6.67
 20/10/2018 06:15:00,33.31,33.49,1,-7.01
 20/10/2018 06:30:00,33.4,33.49,1,-7.19
 20/10/2018 06:45:00,33.32,33.49,1,-7.4
 20/10/2018 07:00:00,33.23,33.49,1,-7.74
 20/10/2018 07:15:00,33.07,33.49,1,-8.19
 20/10/2018 07:30:00,33.7,33.49,1,-8.68
 20/10/2018 07:45:00,33.73,33.49,1,-9.14
 20/10/2018 08:00:00,33.7,33.49,1,-9.56
 20/10/2018 08:15:00,33.68,33.49,1,-9.67
 20/10/2018 08:30:00,33.61,33.49,1,-9.84
 20/10/2018 08:45:00,33.6,33.49,1,-9.72
 20/10/2018 09:00:00,33.55,33.49,1,-9.66
 20/10/2018 09:15:00,33.58,33.49,1,-9.23
 20/10/2018 09:30:00,33.64,33.49,1,-8.77
 20/10/2018 09:45:00,33.35,33.49,1,-8.31
 20/10/2018 10:00:00,33.0,33.49,1,-7.76
 20/10/2018 10:15:00,33.03,33.49,1,-7.36
 20/10/2018 10:30:00,33.06,33.49,1,-6.88
 20/10/2018 10:45:00,33.06,33.49,1,-6.34
 20/10/2018 11:00:00,33.01,33.49,1,-5.99
 20/10/2018 11:15:00,33.03,33.49,1,-5.81
 20/10/2018 11:30:00,33.02,33.49,1,-5.56
 20/10/2018 11:45:00,33.04,33.49,1,-5.45
 20/10/2018 12:00:00,33.04,33.49,1,-5.21
 20/10/2018 12:15:00,33.05,33.49,1,-5.16
 20/10/2018 12:30:00,33.04,33.49,1,-5.13
 20/10/2018 12:45:00,33.03,33.49,1,-5.05
 20/10/2018 13:00:00,33.02,33.49,1,-5.06
 20/10/2018 13:15:00,33.06,33.49,1,-5.04
 20/10/2018 13:30:00,33.11,33.49,1,-4.92
 20/10/2018 13:45:00,33.15,33.49,1,-4.96
 20/10/2018 14:00:00,33.18,33.49,1,-4.9
 20/10/2018 14:15:00,33.18,33.49,1,-4.89
 20/10/2018 14:30:00,33.22,33.49,1,-5.0
 20/10/2018 14:45:00,33.19,33.49,1,-5.12
 20/10/2018 15:00:00,33.23,33.49,1,-5.18
 20/10/2018 15:15:00,33.22,33.49,1,-5.37
 20/10/2018 15:30:00,33.27,33.49,1,-5.69
 20/10/2018 15:45:00,33.25,33.49,1,-6.14
 20/10/2018 16:00:00,33.27,33.49,1,-6.5
 20/10/2018 16:15:00,33.19,33.49,1,-7.32
 20/10/2018 16:30:00,33.13,33.49,1,-7.81
 20/10/2018 16:45:00,33.04,33.49,1,-8.28
