DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 20/10/2018 17:00:00,33.13,33.49,1,-8.72
 20/10/2018 17:15:00,33.32,33.49,1,-9.37
 20/10/2018 17:30:00,33.19,33.49,1,-9.65
 20/10/2018 17:45:00,33.07,33.49,1,-10.15
 20/10/2018 18:00:00,33.06,33.49,1,-10.61
 20/10/2018 18:15:00,32.99,33.49,1,-10.88
 20/10/2018 18:30:00,33.58,33.49,1,-11.09
 20/10/2018 18:45:00,33.57,33.49,1,-11.62
 20/10/2018 19:00:00,33.59,33.49,1,-11.53
 20/10/2018 19:15:00,33.62,33.49,1,-11.31
 20/10/2018 19:30:00,33.75,33.49,1,-11.03
 20/10/2018 19:45:00,33.83,33.49,1,-10.79
 20/10/2018 20:00:00,33.74,33.49,1,-10.36
 20/10/2018 20:15:00,33.4,33.49,1,-10.16
 20/10/2018 20:30:00,33.46,33.49,1,-9.87
 20/10/2018 20:45:00,33.49,33.49,1,-9.72
 20/10/2018 21:00:00,33.49,33.49,1,-9.75
 20/10/2018 21:15:00,33.6,33.49,1,-9.44
 20/10/2018 21:30:00,33.68,33.49,1,-9.19
 20/10/2018 21:45:00,33.04,33.49,1,-8.87
 20/10/2018 22:00:00,33.1,33.49,1,-8.63
 20/10/2018 22:15:00,33.17,33.49,1,-8.43
 20/10/2018 22:30:00,33.21,33.49,1,-8.13
 20/10/2018 22:45:00,33.28,33.49,1,-7.81
 20/10/2018 23:00:00,33.38,33.49,1,-7.46
 20/10/2018 23:15:00,33.5,33.49,1,-7.34
 20/10/2018 23:30:00,33.46,33.49,1,-7.01
 20/10/2018 23:45:00,33.54,33.49,1,-6.79
 21/10/2018 00:00:00,33.6,33.49,1,-6.59
 21/10/2018 00:15:00,33.64,33.49,1,-6.83
 21/10/2018 00:30:00,33.4,33.49,1,-6.64
 21/10/2018 00:45:00,33.38,33.49,1,-6.49
 21/10/2018 01:00:00,33.51,33.49,1,-6.57
 21/10/2018 01:15:00,33.55,33.49,1,-7.34
 21/10/2018 01:30:00,33.56,33.49,1,-7.51
 21/10/2018 01:45:00,33.55,33.49,1,-7.46
 21/10/2018 02:00:00,33.57,33.49,1,-7.43
 21/10/2018 02:15:00,33.6,33.49,1,-7.57
 21/10/2018 02:30:00,33.43,33.49,1,-7.46
 21/10/2018 02:45:00,33.47,33.49,1,-7.34
 21/10/2018 03:00:00,33.49,33.49,1,-7.12
 21/10/2018 03:15:00,33.52,33.49,1,-7.05
 21/10/2018 03:30:00,33.57,33.49,1,-7.0
 21/10/2018 03:45:00,33.6,33.49,1,-6.87
 21/10/2018 04:00:00,33.62,33.49,1,-6.48
 21/10/2018 04:15:00,33.63,33.49,1,-6.62
 21/10/2018 04:30:00,33.69,33.49,1,-6.51
 21/10/2018 04:45:00,33.74,33.49,1,-6.37
 21/10/2018 05:00:00,33.73,33.49,1,-6.31
 21/10/2018 05:15:00,33.69,33.49,1,-6.34
 21/10/2018 05:30:00,33.73,33.49,1,-6.42
 21/10/2018 05:45:00,33.68,33.49,1,-6.47
 21/10/2018 06:00:00,33.64,33.49,1,-6.54
 21/10/2018 06:15:00,33.56,33.49,1,-6.75
 21/10/2018 06:30:00,33.49,33.49,1,-6.88
 21/10/2018 06:45:00,33.39,33.49,1,-7.14
 21/10/2018 07:00:00,33.33,33.49,1,-7.41
 21/10/2018 07:15:00,33.19,33.49,1,-7.45
 21/10/2018 07:30:00,33.14,33.49,1,-7.62
 21/10/2018 07:45:00,33.16,33.49,1,-8.03
 21/10/2018 08:00:00,33.05,33.49,1,-8.47
 21/10/2018 08:15:00,33.43,33.49,1,-9.01
 21/10/2018 08:30:00,33.78,33.49,1,-9.22
 21/10/2018 08:45:00,33.77,33.49,1,-9.16
 21/10/2018 09:00:00,33.74,33.49,1,-9.1
 21/10/2018 09:15:00,33.73,33.49,1,-8.86
 21/10/2018 09:30:00,33.02,33.49,1,-8.52
 21/10/2018 09:45:00,33.02,33.49,1,-8.33
 21/10/2018 10:00:00,32.99,33.49,1,-8.17
 21/10/2018 10:15:00,33.4,33.49,1,-8.04
 21/10/2018 10:30:00,33.47,33.49,1,-7.47
 21/10/2018 10:45:00,33.46,33.49,1,-7.08
 21/10/2018 11:00:00,33.48,33.49,1,-6.99
 21/10/2018 11:15:00,33.5,33.49,1,-6.67
 21/10/2018 11:30:00,33.51,33.49,1,-6.43
 21/10/2018 11:45:00,33.52,33.49,1,-6.16
 21/10/2018 12:00:00,33.49,33.49,1,-6.14
 21/10/2018 12:15:00,33.49,33.49,1,-6.15
 21/10/2018 12:30:00,33.5,33.49,1,-5.73
 21/10/2018 12:45:00,33.53,33.49,1,-5.54
 21/10/2018 13:00:00,33.49,33.49,1,-5.52
 21/10/2018 13:15:00,33.53,33.49,1,-5.46
 21/10/2018 13:30:00,33.52,33.49,1,-5.23
 21/10/2018 13:45:00,33.58,33.49,1,-5.16
 21/10/2018 14:00:00,33.57,33.49,1,-5.1
 21/10/2018 14:15:00,33.59,33.49,1,-5.13
 21/10/2018 14:30:00,33.6,33.49,1,-5.16
 21/10/2018 14:45:00,33.59,33.49,1,-5.61
 21/10/2018 15:00:00,33.59,33.49,1,-5.42
 21/10/2018 15:15:00,33.59,33.49,1,-5.7
 21/10/2018 15:30:00,33.6,33.49,1,-6.07
 21/10/2018 15:45:00,33.59,33.49,1,-6.48
 21/10/2018 16:00:00,33.57,33.49,1,-6.94
 21/10/2018 16:15:00,33.5,33.49,1,-7.92
 21/10/2018 16:30:00,33.4,33.49,1,-8.93
 21/10/2018 16:45:00,33.31,33.49,1,-9.53
 21/10/2018 17:00:00,33.16,33.49,1,-10.1
 21/10/2018 17:15:00,33.03,33.49,1,-10.4
 21/10/2018 17:30:00,33.05,33.49,1,-10.74
 21/10/2018 17:45:00,33.57,33.49,1,-11.28
 21/10/2018 18:00:00,33.56,33.49,1,-11.7
 21/10/2018 18:15:00,33.5,33.49,1,-11.81
 21/10/2018 18:30:00,33.45,33.49,1,-11.97
 21/10/2018 18:45:00,33.45,33.49,1,-11.98
 21/10/2018 19:00:00,33.5,33.49,1,-11.93
 21/10/2018 19:15:00,33.58,33.49,1,-11.61
 21/10/2018 19:30:00,33.64,33.49,1,-11.26
 21/10/2018 19:45:00,33.7,33.49,1,-10.97
 21/10/2018 20:00:00,33.77,33.49,1,-10.67
 21/10/2018 20:15:00,33.51,33.49,1,-10.07
 21/10/2018 20:30:00,33.37,33.49,1,-9.95
 21/10/2018 20:45:00,33.4,33.49,1,-9.76
 21/10/2018 21:00:00,33.45,33.49,1,-9.56
 21/10/2018 21:15:00,33.46,33.49,1,-9.3
 21/10/2018 21:30:00,33.52,33.49,1,-8.97
 21/10/2018 21:45:00,33.5,33.49,1,-8.64
 21/10/2018 22:00:00,33.14,33.49,1,-8.22
 21/10/2018 22:15:00,33.2,33.49,1,-8.04
 21/10/2018 22:30:00,33.2,33.49,1,-7.76
 21/10/2018 22:45:00,33.32,33.49,1,-7.36
 21/10/2018 23:00:00,33.32,33.49,1,-7.02
 21/10/2018 23:15:00,33.39,33.49,1,-6.96
 21/10/2018 23:30:00,33.55,33.49,1,-6.71
 21/10/2018 23:45:00,33.59,33.49,1,-6.43
 22/10/2018 00:00:00,33.71,33.49,1,-6.17
 22/10/2018 00:00:00,33.71,33.49,1,-6.17
 22/10/2018 00:15:00,33.16,33.49,1,-6.44
 22/10/2018 00:30:00,33.25,33.49,1,-6.26
 22/10/2018 00:45:00,33.26,33.49,1,-6.22
 22/10/2018 01:00:00,33.3,33.49,1,-6.31
 22/10/2018 01:15:00,33.26,33.49,1,-7.1
 22/10/2018 01:30:00,33.22,33.49,1,-7.29
 22/10/2018 01:45:00,33.12,33.49,1,-7.26
 22/10/2018 02:00:00,33.16,33.49,1,-7.21
 22/10/2018 02:15:00,33.2,33.49,1,-7.48
 22/10/2018 02:30:00,33.21,33.49,1,-7.27
 22/10/2018 02:45:00,33.2,33.49,1,-7.14
 22/10/2018 03:00:00,33.26,33.49,1,-7.0
 22/10/2018 03:15:00,33.26,33.49,1,-6.9
 22/10/2018 03:30:00,33.29,33.49,1,-6.78
 22/10/2018 03:45:00,33.28,33.49,1,-6.71
 22/10/2018 04:00:00,33.34,33.49,1,-6.58
 22/10/2018 04:15:00,33.31,33.49,1,-6.49
 22/10/2018 04:30:00,33.36,33.49,1,-6.46
 22/10/2018 04:45:00,33.32,33.49,1,-6.43
 22/10/2018 05:00:00,33.3,33.49,1,-6.38
 22/10/2018 05:15:00,33.25,33.49,1,-6.55
 22/10/2018 05:30:00,33.25,33.49,1,-6.59
 22/10/2018 05:45:00,33.11,33.49,1,-6.62
 22/10/2018 06:00:00,33.18,33.49,1,-6.93
 22/10/2018 06:15:00,33.75,33.49,1,-7.39
 22/10/2018 06:30:00,33.77,33.49,1,-7.61
 22/10/2018 06:45:00,33.62,33.49,1,-7.97
 22/10/2018 07:00:00,33.51,33.49,1,-8.54
 22/10/2018 07:15:00,33.59,33.49,1,-9.22
 22/10/2018 07:30:00,33.58,33.49,1,-9.7
 22/10/2018 07:45:00,33.5,33.49,1,-10.12
 22/10/2018 08:00:00,33.71,33.49,1,-10.47
 22/10/2018 08:15:00,33.64,33.49,1,-10.41
 22/10/2018 08:30:00,33.72,33.49,1,-10.24
 22/10/2018 08:45:00,33.73,33.49,1,-9.86
 22/10/2018 09:00:00,33.87,33.49,1,-9.48
 22/10/2018 09:15:00,33.67,33.49,1,-9.05
 22/10/2018 09:30:00,33.25,33.49,1,-8.6
 22/10/2018 09:45:00,33.31,33.49,1,-8.08
 22/10/2018 10:00:00,33.33,33.49,1,-7.81
 22/10/2018 10:15:00,33.4,33.49,1,-7.39
 22/10/2018 10:30:00,33.36,33.49,1,-7.05
 22/10/2018 10:45:00,33.36,33.49,1,-6.57
 22/10/2018 11:00:00,33.36,33.49,1,-6.34
 22/10/2018 11:15:00,33.43,33.49,1,-6.09
 22/10/2018 11:30:00,33.48,33.49,1,-5.84
 22/10/2018 11:45:00,33.42,33.49,1,-5.61
 22/10/2018 12:00:00,33.38,33.49,1,-5.52
 22/10/2018 12:15:00,33.32,33.49,1,-5.45
 22/10/2018 12:30:00,33.32,33.49,1,-5.37
 22/10/2018 12:45:00,33.27,33.49,1,-5.25
 22/10/2018 13:00:00,33.3,33.49,1,-5.19
 22/10/2018 13:15:00,33.3,33.49,1,-5.11
 22/10/2018 13:30:00,33.36,33.49,1,-4.97
 22/10/2018 13:45:00,33.35,33.49,1,-4.89
 22/10/2018 14:00:00,33.41,33.49,1,-4.85
 22/10/2018 14:15:00,33.43,33.49,1,-4.44
 22/10/2018 14:30:00,33.43,33.49,1,-4.47
 22/10/2018 14:45:00,33.39,33.49,1,-4.56
 22/10/2018 15:00:00,33.41,33.49,1,-4.78
 22/10/2018 15:15:00,33.41,33.49,1,-5.28
 22/10/2018 15:30:00,33.39,33.49,1,-5.73
 22/10/2018 15:45:00,33.34,33.49,1,-6.15
 22/10/2018 16:00:00,33.33,33.49,1,-6.72
 22/10/2018 16:15:00,33.25,33.49,1,-7.36
 22/10/2018 16:30:00,33.24,33.49,1,-7.9
 22/10/2018 16:45:00,33.16,33.49,1,-8.62
 22/10/2018 17:00:00,33.15,33.49,1,-9.23
 22/10/2018 17:15:00,33.33,33.49,1,-9.84
 22/10/2018 17:30:00,33.53,33.49,1,-10.37
 22/10/2018 17:45:00,33.5,33.49,1,-10.73
 22/10/2018 18:00:00,33.38,33.49,1,-11.13
 22/10/2018 18:15:00,33.32,33.49,1,-11.57
 22/10/2018 18:30:00,33.36,33.49,1,-11.93
 22/10/2018 18:45:00,33.33,33.49,1,-12.07
 22/10/2018 19:00:00,33.37,33.49,1,-12.19
 22/10/2018 19:15:00,33.26,33.49,1,-12.11
 22/10/2018 19:30:00,33.37,33.49,1,-11.97
 22/10/2018 19:45:00,33.43,33.49,1,-11.71
 22/10/2018 20:00:00,33.62,33.49,1,-11.46
 22/10/2018 20:15:00,33.53,33.49,1,-11.17
 22/10/2018 20:30:00,33.6,33.49,1,-10.87
 22/10/2018 20:45:00,33.71,33.49,1,-10.59
 22/10/2018 21:00:00,33.74,33.49,1,-10.24
 22/10/2018 21:15:00,33.78,33.49,1,-9.99
 22/10/2018 21:30:00,33.64,33.49,1,-9.39
 22/10/2018 21:45:00,33.58,33.49,1,-9.16
 22/10/2018 22:00:00,33.47,33.49,1,-9.03
 22/10/2018 22:15:00,33.46,33.49,1,-8.84
 22/10/2018 22:30:00,33.55,33.49,1,-8.44
 22/10/2018 22:45:00,33.48,33.49,1,-7.98
 22/10/2018 23:00:00,33.43,33.49,1,-7.59
 22/10/2018 23:15:00,33.37,33.49,1,-7.5
 22/10/2018 23:30:00,33.49,33.49,1,-7.13
 22/10/2018 23:45:00,33.53,33.49,1,-6.93
 23/10/2018 00:00:00,33.58,33.49,1,-6.77
 23/10/2018 00:15:00,33.64,33.49,1,-6.93
 23/10/2018 00:30:00,33.54,33.49,1,-6.79
 23/10/2018 00:45:00,33.25,33.49,1,-6.78
 23/10/2018 01:00:00,33.32,33.49,1,-6.83
 23/10/2018 01:15:00,33.18,33.49,1,-7.52
 23/10/2018 01:30:00,33.12,33.49,1,-7.71
 23/10/2018 01:45:00,33.1,33.49,1,-7.73
 23/10/2018 02:00:00,33.11,33.49,1,-7.7
 23/10/2018 02:15:00,33.14,33.49,1,-7.95
 23/10/2018 02:30:00,33.18,33.49,1,-7.83
 23/10/2018 02:45:00,33.19,33.49,1,-7.7
 23/10/2018 03:00:00,33.25,33.49,1,-7.57
 23/10/2018 03:15:00,33.25,33.49,1,-7.4
 23/10/2018 03:30:00,33.25,33.49,1,-7.31
 23/10/2018 03:45:00,33.26,33.49,1,-7.24
 23/10/2018 04:00:00,33.27,33.49,1,-7.2
 23/10/2018 04:15:00,33.3,33.49,1,-6.96
 23/10/2018 04:30:00,33.31,33.49,1,-6.81
 23/10/2018 04:45:00,33.28,33.49,1,-6.61
 23/10/2018 05:00:00,33.23,33.49,1,-6.63
 23/10/2018 05:15:00,33.24,33.49,1,-6.75
 23/10/2018 05:30:00,33.42,33.49,1,-6.86
 23/10/2018 05:45:00,33.53,33.49,1,-6.92
 23/10/2018 06:00:00,33.45,33.49,1,-7.11
 23/10/2018 06:15:00,33.3,33.49,1,-7.62
 23/10/2018 06:30:00,33.3,33.49,1,-7.89
 23/10/2018 06:45:00,33.17,33.49,1,-8.28
 23/10/2018 07:00:00,33.15,33.49,1,-8.89
 23/10/2018 07:15:00,33.32,33.49,1,-9.46
 23/10/2018 07:30:00,33.58,33.49,1,-9.91
 23/10/2018 07:45:00,33.55,33.49,1,-10.42
 23/10/2018 08:00:00,33.44,33.49,1,-10.76
 23/10/2018 08:15:00,33.39,33.49,1,-10.74
 23/10/2018 08:30:00,33.43,33.49,1,-10.59
 23/10/2018 08:45:00,33.45,33.49,1,-10.51
 23/10/2018 09:00:00,33.45,33.49,1,-10.3
 23/10/2018 09:15:00,33.51,33.49,1,-10.16
 23/10/2018 09:30:00,33.51,33.49,1,-9.48
 23/10/2018 09:45:00,33.63,33.49,1,-8.38
 23/10/2018 10:00:00,33.79,33.49,1,-8.11
 23/10/2018 10:15:00,33.82,33.49,1,-8.8
 23/10/2018 10:30:00,33.84,33.49,1,-9.07
 23/10/2018 10:45:00,33.84,33.49,1,-8.92
 23/10/2018 11:00:00,33.8,33.49,1,-8.65
 23/10/2018 11:15:00,33.55,33.49,1,-8.4
 23/10/2018 11:30:00,33.57,33.49,1,-8.23
 23/10/2018 11:45:00,33.59,33.49,1,-8.19
 23/10/2018 12:00:00,33.58,33.49,1,-7.85
 23/10/2018 12:15:00,33.6,33.49,1,-7.69
 23/10/2018 12:30:00,33.61,33.49,1,-7.58
 23/10/2018 12:45:00,33.49,33.49,1,-7.56
 23/10/2018 13:00:00,33.51,33.49,1,-7.29
 23/10/2018 13:15:00,33.5,33.49,1,-7.44
 23/10/2018 13:30:00,33.42,33.49,1,-7.28
 23/10/2018 13:45:00,33.4,33.49,1,-7.38
 23/10/2018 14:00:00,33.4,33.49,1,-7.5
 23/10/2018 14:15:00,33.35,33.49,1,-7.86
 23/10/2018 14:30:00,33.38,33.49,1,-7.99
 23/10/2018 14:45:00,33.36,33.49,1,-8.03
 23/10/2018 15:00:00,33.37,33.49,1,-8.1
 23/10/2018 15:15:00,33.41,33.49,1,-8.33
 23/10/2018 15:30:00,33.37,33.49,1,-8.2
 23/10/2018 15:45:00,33.32,33.49,1,-8.37
 23/10/2018 16:00:00,33.28,33.49,1,-8.58
 23/10/2018 16:15:00,33.17,33.49,1,-8.87
 23/10/2018 16:30:00,33.08,33.49,1,-9.25
 23/10/2018 16:45:00,32.99,33.49,1,-9.87
 23/10/2018 17:00:00,33.21,33.49,1,-10.23
 23/10/2018 17:15:00,33.3,33.49,1,-10.59
 23/10/2018 17:30:00,33.21,33.49,1,-10.94
 23/10/2018 17:45:00,33.27,33.49,1,-11.45
 23/10/2018 18:00:00,33.34,33.49,1,-11.97
 23/10/2018 18:15:00,33.22,33.49,1,-12.41
 23/10/2018 18:30:00,33.16,33.49,1,-12.68
 23/10/2018 18:45:00,33.11,33.49,1,-12.66
 23/10/2018 19:00:00,33.31,33.49,1,-12.71
 23/10/2018 19:15:00,33.31,33.49,1,-12.52
 23/10/2018 19:30:00,33.46,33.49,1,-12.17
 23/10/2018 19:45:00,33.48,33.49,1,-11.85
 23/10/2018 20:00:00,33.55,33.49,1,-11.54
 23/10/2018 20:15:00,33.45,33.49,1,-11.23
 23/10/2018 20:30:00,33.61,33.49,1,-10.91
 23/10/2018 20:45:00,33.59,33.49,1,-10.48
 23/10/2018 21:00:00,33.68,33.49,1,-10.27
 23/10/2018 21:15:00,33.78,33.49,1,-10.12
 23/10/2018 21:30:00,33.77,33.49,1,-9.84
 23/10/2018 21:45:00,33.83,33.49,1,-9.42
 23/10/2018 22:00:00,33.81,33.49,1,-9.12
 23/10/2018 22:15:00,33.57,33.49,1,-8.64
 23/10/2018 22:30:00,33.34,33.49,1,-8.39
 23/10/2018 22:45:00,33.15,33.49,1,-7.88
 23/10/2018 23:00:00,33.21,33.49,1,-7.54
 23/10/2018 23:15:00,33.31,33.49,1,-7.42
 23/10/2018 23:30:00,33.4,33.49,1,-7.09
 23/10/2018 23:45:00,33.38,33.49,1,-6.87
 24/10/2018 00:00:00,33.27,33.49,1,-6.7
 24/10/2018 00:15:00,33.2,33.49,1,-6.76
 24/10/2018 00:30:00,33.21,33.49,1,-6.71
 24/10/2018 00:45:00,33.2,33.49,1,-6.67
 24/10/2018 01:00:00,33.22,33.49,1,-6.73
 24/10/2018 01:15:00,33.14,33.49,1,-7.47
 24/10/2018 01:30:00,33.09,33.49,1,-7.73
 24/10/2018 01:45:00,33.08,33.49,1,-7.74
 24/10/2018 02:00:00,33.13,33.49,1,-7.78
 24/10/2018 02:15:00,33.09,33.49,1,-7.96
 24/10/2018 02:30:00,33.28,33.49,1,-7.87
 24/10/2018 02:45:00,33.47,33.49,1,-7.76
 24/10/2018 03:00:00,33.47,33.49,1,-7.59
 24/10/2018 03:15:00,33.52,33.49,1,-7.51
 24/10/2018 03:30:00,33.6,33.49,1,-7.31
 24/10/2018 03:45:00,33.61,33.49,1,-7.23
 24/10/2018 04:00:00,33.62,33.49,1,-7.04
 24/10/2018 04:15:00,33.6,33.49,1,-6.93
 24/10/2018 04:30:00,33.63,33.49,1,-6.86
 24/10/2018 04:45:00,33.59,33.49,1,-6.71
 24/10/2018 05:00:00,33.59,33.49,1,-6.7
 24/10/2018 05:15:00,33.59,33.49,1,-6.83
 24/10/2018 05:30:00,33.53,33.49,1,-6.83
 24/10/2018 05:45:00,33.47,33.49,1,-6.84
 24/10/2018 06:00:00,33.42,33.49,1,-7.05
 24/10/2018 06:15:00,33.27,33.49,1,-7.47
 24/10/2018 06:30:00,33.31,33.49,1,-7.82
 24/10/2018 06:45:00,33.29,33.49,1,-8.28
 24/10/2018 07:00:00,33.2,33.49,1,-8.77
 24/10/2018 07:15:00,33.04,33.49,1,-9.32
 24/10/2018 07:30:00,33.14,33.49,1,-9.82
 24/10/2018 07:45:00,33.36,33.49,1,-10.09
 24/10/2018 08:00:00,33.29,33.49,1,-10.41
 24/10/2018 08:15:00,33.26,33.49,1,-10.32
 24/10/2018 08:30:00,33.2,33.49,1,-10.28
 24/10/2018 08:45:00,33.23,33.49,1,-9.93
 24/10/2018 09:00:00,33.26,33.49,1,-9.48
 24/10/2018 09:15:00,33.28,33.49,1,-9.16
 24/10/2018 09:30:00,33.35,33.49,1,-8.86
 24/10/2018 09:45:00,33.45,33.49,1,-8.41
 24/10/2018 10:00:00,33.52,33.49,1,-8.03
 24/10/2018 10:15:00,33.56,33.49,1,-7.53
 24/10/2018 10:30:00,33.6,33.49,1,-7.05
 24/10/2018 10:45:00,33.37,33.49,1,-6.89
 24/10/2018 11:00:00,33.3,33.49,1,-6.64
 24/10/2018 11:15:00,33.3,33.49,1,-6.19
 24/10/2018 11:30:00,33.33,33.49,1,-6.05
 24/10/2018 11:45:00,33.31,33.49,1,-5.64
 24/10/2018 12:00:00,33.3,33.49,1,-5.38
 24/10/2018 12:15:00,33.29,33.49,1,-6.09
 24/10/2018 12:30:00,33.3,33.49,1,-6.3
 24/10/2018 12:45:00,33.33,33.49,1,-6.58
 24/10/2018 13:00:00,33.34,33.49,1,-6.11
 24/10/2018 13:15:00,33.35,33.49,1,-5.96
 24/10/2018 13:30:00,33.36,33.49,1,-5.29
 24/10/2018 13:45:00,33.36,33.49,1,-4.95
 24/10/2018 14:00:00,33.33,33.49,1,-4.92
 24/10/2018 14:15:00,33.32,33.49,1,-5.02
 24/10/2018 14:30:00,33.32,33.49,1,-5.01
 24/10/2018 14:45:00,33.34,33.49,1,-5.01
 24/10/2018 15:00:00,33.38,33.49,1,-5.35
 24/10/2018 15:15:00,33.46,33.49,1,-5.68
 24/10/2018 15:30:00,33.47,33.49,1,-6.18
 24/10/2018 15:45:00,33.44,33.49,1,-6.45
 24/10/2018 16:00:00,33.42,33.49,1,-7.02
 24/10/2018 16:15:00,33.4,33.49,1,-7.72
 24/10/2018 16:30:00,33.33,33.49,1,-8.44
 24/10/2018 16:45:00,33.27,33.49,1,-8.95
 24/10/2018 17:00:00,33.16,33.49,1,-9.59
 24/10/2018 17:15:00,33.14,33.49,1,-10.07
 24/10/2018 17:30:00,33.03,33.49,1,-10.71
 24/10/2018 17:45:00,32.99,33.49,1,-11.1
 24/10/2018 18:00:00,33.24,33.49,1,-11.31
 24/10/2018 18:15:00,33.37,33.49,1,-11.85
 24/10/2018 18:30:00,33.3,33.49,1,-12.06
 24/10/2018 18:45:00,33.28,33.49,1,-12.29
 24/10/2018 19:00:00,33.32,33.49,1,-12.27
 24/10/2018 19:15:00,33.37,33.49,1,-12.19
 24/10/2018 19:30:00,33.48,33.49,1,-11.85
 24/10/2018 19:45:00,33.49,33.49,1,-11.66
 24/10/2018 20:00:00,33.59,33.49,1,-11.3
 24/10/2018 20:15:00,33.68,33.49,1,-11.02
 24/10/2018 20:30:00,33.71,33.49,1,-10.9
 24/10/2018 20:45:00,33.75,33.49,1,-10.58
 24/10/2018 21:00:00,33.72,33.49,1,-10.37
 24/10/2018 21:15:00,33.73,33.49,1,-10.16
 24/10/2018 21:30:00,33.8,33.49,1,-9.78
 24/10/2018 21:45:00,33.79,33.49,1,-9.32
 24/10/2018 22:00:00,33.66,33.49,1,-8.87
 24/10/2018 22:15:00,33.49,33.49,1,-8.8
 24/10/2018 22:30:00,33.56,33.49,1,-8.4
 24/10/2018 22:45:00,33.55,33.49,1,-7.84
 24/10/2018 23:00:00,33.64,33.49,1,-7.48
 24/10/2018 23:15:00,33.4,33.49,1,-7.4
 24/10/2018 23:30:00,33.29,33.49,1,-7.05
 24/10/2018 23:45:00,33.46,33.49,1,-6.89
 25/10/2018 00:00:00,33.5,33.49,1,-6.72
 25/10/2018 00:15:00,33.53,33.49,1,-6.94
 25/10/2018 00:30:00,33.61,33.49,1,-6.83
 25/10/2018 00:45:00,33.6,33.49,1,-6.74
 25/10/2018 01:00:00,33.56,33.49,1,-6.83
 25/10/2018 01:15:00,33.47,33.49,1,-7.67
 25/10/2018 01:30:00,33.47,33.49,1,-7.88
 25/10/2018 01:45:00,33.43,33.49,1,-7.9
 25/10/2018 02:00:00,33.41,33.49,1,-7.92
 25/10/2018 02:15:00,33.42,33.49,1,-8.21
 25/10/2018 02:30:00,33.49,33.49,1,-8.09
 25/10/2018 02:45:00,33.53,33.49,1,-7.91
 25/10/2018 03:00:00,33.56,33.49,1,-7.7
 25/10/2018 03:15:00,33.56,33.49,1,-7.56
 25/10/2018 03:30:00,33.61,33.49,1,-7.53
 25/10/2018 03:45:00,33.6,33.49,1,-7.45
 25/10/2018 04:00:00,33.67,33.49,1,-7.26
 25/10/2018 04:15:00,33.69,33.49,1,-7.14
 25/10/2018 04:30:00,33.66,33.49,1,-6.98
 25/10/2018 04:45:00,33.62,33.49,1,-6.92
 25/10/2018 05:00:00,33.61,33.49,1,-6.88
 25/10/2018 05:15:00,33.5,33.49,1,-6.95
 25/10/2018 05:30:00,33.4,33.49,1,-7.01
 25/10/2018 05:45:00,33.38,33.49,1,-6.99
 25/10/2018 06:00:00,33.33,33.49,1,-7.23
 25/10/2018 06:15:00,33.25,33.49,1,-7.75
 25/10/2018 06:30:00,33.49,33.49,1,-8.04
 25/10/2018 06:45:00,33.42,33.49,1,-8.46
 25/10/2018 07:00:00,33.25,33.49,1,-8.86
 25/10/2018 07:15:00,33.57,33.49,1,-9.4
 25/10/2018 07:30:00,33.81,33.49,1,-9.9
 25/10/2018 07:45:00,33.71,33.49,1,-10.42
 25/10/2018 08:00:00,33.68,33.49,1,-10.7
 25/10/2018 08:15:00,33.69,33.49,1,-10.84
 25/10/2018 08:30:00,33.69,33.49,1,-10.78
 25/10/2018 08:45:00,33.69,33.49,1,-10.75
 25/10/2018 09:00:00,33.66,33.49,1,-10.61
 25/10/2018 09:15:00,33.07,32.96,2,-10.56
 25/10/2018 09:30:00,32.54,32.57,2,-10.11
 25/10/2018 09:45:00,32.54,32.57,2,-10.0
 25/10/2018 10:00:00,32.56,32.8,2,-9.7
 25/10/2018 10:15:00,32.64,33.07,2,-8.9
 25/10/2018 10:30:00,32.66,33.07,2,-9.12
 25/10/2018 10:45:00,32.67,33.07,2,-8.58
 25/10/2018 11:00:00,32.68,32.89,2,-8.17
 25/10/2018 11:15:00,32.68,32.54,2,-7.69
 25/10/2018 11:30:00,32.69,32.54,2,-7.56
 25/10/2018 11:45:00,32.69,32.54,2,-7.63
 25/10/2018 12:00:00,32.69,32.54,2,-7.97
 25/10/2018 12:15:00,32.74,32.62,2,-7.97
 25/10/2018 12:30:00,32.35,32.31,2,-8.73
 25/10/2018 12:45:00,32.24,32.42,2,-8.69
 25/10/2018 13:00:00,32.23,32.64,2,-8.59
 25/10/2018 13:15:00,32.22,32.64,2,-8.83
 25/10/2018 13:30:00,32.26,32.64,2,-8.79
 25/10/2018 13:45:00,32.56,32.83,2,-8.68
 25/10/2018 14:00:00,32.61,32.59,2,-8.26
 25/10/2018 14:15:00,32.49,32.37,2,-7.96
 25/10/2018 14:30:00,32.5,32.37,2,-8.07
 25/10/2018 14:45:00,32.46,32.37,2,-8.43
 25/10/2018 15:00:00,32.41,32.37,2,-8.65
 25/10/2018 15:15:00,32.39,32.37,2,-8.84
 25/10/2018 15:30:00,32.67,32.78,1,-9.15
 25/10/2018 15:45:00,33.17,33.49,1,-9.51
 25/10/2018 16:00:00,33.15,33.49,1,-9.9
 25/10/2018 16:15:00,33.21,33.49,1,-10.44
 25/10/2018 16:30:00,33.17,33.49,1,-10.58
 25/10/2018 16:45:00,33.07,33.49,1,-10.85
 25/10/2018 17:00:00,33.02,33.49,1,-11.42
 25/10/2018 17:15:00,33.06,33.49,1,-11.66
 25/10/2018 17:30:00,33.0,33.49,1,-11.87
 25/10/2018 17:45:00,32.97,33.49,1,-12.33
 25/10/2018 18:00:00,33.17,33.49,1,-12.29
 25/10/2018 18:15:00,33.18,33.49,1,-12.68
 25/10/2018 18:30:00,33.16,33.49,1,-12.71
 25/10/2018 18:45:00,33.33,33.49,1,-12.92
 25/10/2018 19:00:00,33.51,33.49,1,-12.88
 25/10/2018 19:15:00,33.57,33.49,1,-12.81
 25/10/2018 19:30:00,33.61,33.49,1,-12.41
 25/10/2018 19:45:00,33.61,33.49,1,-12.25
 25/10/2018 20:00:00,33.58,33.49,1,-11.92
 25/10/2018 20:15:00,33.57,33.49,1,-11.5
 25/10/2018 20:30:00,33.61,33.49,1,-11.39
 25/10/2018 20:45:00,33.63,33.49,1,-11.07
 25/10/2018 21:00:00,33.75,33.49,1,-10.7
 25/10/2018 21:15:00,33.61,33.49,1,-10.19
 25/10/2018 21:30:00,33.33,33.49,1,-9.99
 25/10/2018 21:45:00,33.47,33.49,1,-9.64
 25/10/2018 22:00:00,33.59,33.49,1,-9.43
 25/10/2018 22:15:00,33.51,33.49,1,-9.08
 25/10/2018 22:30:00,33.57,33.49,1,-8.55
 25/10/2018 22:45:00,33.59,33.49,1,-8.18
 25/10/2018 23:00:00,33.43,33.49,1,-7.79
 25/10/2018 23:15:00,33.57,33.49,1,-7.74
 25/10/2018 23:30:00,33.62,33.49,1,-7.29
 25/10/2018 23:45:00,33.63,33.49,1,-7.08
 26/10/2018 00:00:00,33.64,33.49,1,-6.75
 26/10/2018 00:15:00,33.71,33.49,1,-6.92
 26/10/2018 00:30:00,33.62,33.49,1,-6.9
 26/10/2018 00:45:00,32.99,33.49,1,-6.84
 26/10/2018 01:00:00,32.98,33.49,1,-6.81
 26/10/2018 01:15:00,32.99,33.49,1,-7.73
 26/10/2018 01:30:00,33.16,33.49,1,-7.87
 26/10/2018 01:45:00,33.21,33.49,1,-7.84
 26/10/2018 02:00:00,33.24,33.49,1,-7.81
 26/10/2018 02:15:00,33.29,33.49,1,-7.97
 26/10/2018 02:30:00,33.34,33.49,1,-7.88
 26/10/2018 02:45:00,33.38,33.49,1,-7.82
 26/10/2018 03:00:00,33.43,33.49,1,-7.63
 26/10/2018 03:15:00,33.45,33.49,1,-7.37
 26/10/2018 03:30:00,33.49,33.49,1,-7.25
 26/10/2018 03:45:00,33.53,33.49,1,-7.24
 26/10/2018 04:00:00,33.51,33.49,1,-7.05
 26/10/2018 04:15:00,33.43,33.49,1,-6.82
 26/10/2018 04:30:00,33.41,33.49,1,-6.7
 26/10/2018 04:45:00,33.42,33.49,1,-6.62
 26/10/2018 05:00:00,33.39,33.49,1,-6.61
 26/10/2018 05:15:00,33.36,33.49,1,-6.69
 26/10/2018 05:30:00,33.52,33.49,1,-6.67
 26/10/2018 05:45:00,33.51,33.49,1,-6.68
 26/10/2018 06:00:00,33.46,33.49,1,-6.93
 26/10/2018 06:15:00,33.33,33.49,1,-7.24
 26/10/2018 06:30:00,33.25,33.49,1,-7.58
 26/10/2018 06:45:00,33.27,33.49,1,-8.31
 26/10/2018 07:00:00,33.15,33.49,1,-8.98
 26/10/2018 07:15:00,33.33,33.49,1,-9.5
 26/10/2018 07:30:00,33.6,33.49,1,-10.02
 26/10/2018 07:45:00,33.66,33.49,1,-10.47
 26/10/2018 08:00:00,33.6,33.49,1,-10.98
 26/10/2018 08:15:00,33.5,33.49,1,-10.99
 26/10/2018 08:30:00,33.4,33.49,1,-11.03
 26/10/2018 08:45:00,33.52,33.49,1,-10.94
 26/10/2018 09:00:00,33.53,33.49,1,-10.87
 26/10/2018 09:15:00,33.53,33.49,1,-10.04
 26/10/2018 09:30:00,33.63,33.49,1,-9.7
 26/10/2018 09:45:00,33.71,33.49,1,-9.68
 26/10/2018 10:00:00,33.83,33.49,1,-9.64
 26/10/2018 10:15:00,33.86,33.49,1,-9.42
 26/10/2018 10:30:00,33.8,33.49,1,-9.33
 26/10/2018 10:45:00,33.72,33.49,1,-9.09
 26/10/2018 11:00:00,33.71,33.49,1,-8.41
 26/10/2018 11:15:00,33.66,33.49,1,-7.56
 26/10/2018 11:30:00,33.71,33.49,1,-8.66
 26/10/2018 11:45:00,33.73,33.49,1,-8.62
 26/10/2018 12:00:00,33.75,33.49,1,-8.64
 26/10/2018 12:15:00,33.75,33.49,1,-7.73
 26/10/2018 12:30:00,33.77,33.49,1,-8.18
 26/10/2018 12:45:00,33.81,33.49,1,-7.17
 26/10/2018 13:00:00,33.8,33.49,1,-6.89
 26/10/2018 13:15:00,33.87,33.49,1,-8.08
 26/10/2018 13:30:00,33.74,33.49,1,-8.59
 26/10/2018 13:45:00,33.64,33.49,1,-8.17
 26/10/2018 14:00:00,33.61,33.49,1,-7.62
 26/10/2018 14:15:00,33.6,33.49,1,-7.44
 26/10/2018 14:30:00,33.55,33.49,1,-7.26
 26/10/2018 14:45:00,33.45,33.49,1,-7.82
 26/10/2018 15:00:00,33.37,33.49,1,-8.76
 26/10/2018 15:15:00,33.32,33.49,1,-8.75
 26/10/2018 15:30:00,33.37,33.49,1,-9.35
 26/10/2018 15:45:00,33.31,33.49,1,-8.73
 26/10/2018 16:00:00,33.34,33.49,1,-8.57
 26/10/2018 16:15:00,33.37,33.49,1,-9.34
 26/10/2018 16:30:00,33.35,33.49,1,-9.79
 26/10/2018 16:45:00,33.19,33.49,1,-10.59
 26/10/2018 17:00:00,33.03,33.49,1,-11.24
 26/10/2018 17:15:00,33.27,33.49,1,-11.34
 26/10/2018 17:30:00,33.23,33.49,1,-11.6
 26/10/2018 17:45:00,33.28,33.49,1,-12.02
 26/10/2018 18:00:00,33.3,33.49,1,-12.53
 26/10/2018 18:15:00,33.21,33.49,1,-12.95
 26/10/2018 18:30:00,33.15,33.49,1,-13.29
 26/10/2018 18:45:00,33.19,33.49,1,-13.42
 26/10/2018 19:00:00,33.27,33.49,1,-13.41
 26/10/2018 19:15:00,33.34,33.49,1,-13.17
 26/10/2018 19:30:00,33.51,33.49,1,-12.96
 26/10/2018 19:45:00,33.55,33.49,1,-12.73
 26/10/2018 20:00:00,33.7,33.49,1,-12.32
 26/10/2018 20:15:00,33.73,33.49,1,-12.22
 26/10/2018 20:30:00,33.76,33.49,1,-11.98
 26/10/2018 20:45:00,33.82,33.49,1,-11.65
 26/10/2018 21:00:00,33.8,33.49,1,-11.32
 26/10/2018 21:15:00,33.49,33.49,1,-11.02
 26/10/2018 21:30:00,33.2,33.49,1,-10.86
 26/10/2018 21:45:00,33.19,33.49,1,-10.7
 26/10/2018 22:00:00,33.23,33.49,1,-10.2
 26/10/2018 22:15:00,33.26,33.49,1,-9.8
 26/10/2018 22:30:00,33.39,33.49,1,-9.36
 26/10/2018 22:45:00,33.49,33.49,1,-8.96
 26/10/2018 23:00:00,33.59,33.49,1,-8.6
 26/10/2018 23:15:00,33.44,33.49,1,-8.81
 26/10/2018 23:30:00,33.44,33.49,1,-8.5
 26/10/2018 23:45:00,33.47,33.49,1,-8.26
 27/10/2018 00:00:00,33.57,33.49,1,-8.04
 27/10/2018 00:15:00,33.5,33.49,1,-8.18
 27/10/2018 00:30:00,33.6,33.49,1,-8.09
 27/10/2018 00:45:00,33.59,33.49,1,-7.97
 27/10/2018 01:00:00,33.65,33.49,1,-7.93
 27/10/2018 01:15:00,33.53,33.49,1,-8.82
 27/10/2018 01:30:00,33.51,33.49,1,-9.07
 27/10/2018 01:45:00,33.47,33.49,1,-9.1
 27/10/2018 02:00:00,33.46,33.49,1,-9.14
 27/10/2018 02:15:00,33.47,33.49,1,-9.47
 27/10/2018 02:30:00,33.54,33.49,1,-9.36
 27/10/2018 02:45:00,33.56,33.49,1,-9.29
 27/10/2018 03:00:00,33.6,33.49,1,-9.04
 27/10/2018 03:15:00,33.66,33.49,1,-8.95
 27/10/2018 03:30:00,33.68,33.49,1,-8.75
 27/10/2018 03:45:00,33.7,33.49,1,-8.71
 27/10/2018 04:00:00,33.12,33.49,1,-8.36
 27/10/2018 04:15:00,32.97,33.49,1,-8.21
 27/10/2018 04:30:00,33.0,33.49,1,-8.12
 27/10/2018 04:45:00,33.01,33.49,1,-8.04
 27/10/2018 05:00:00,32.99,33.49,1,-7.89
 27/10/2018 05:15:00,33.29,33.49,1,-7.84
 27/10/2018 05:30:00,33.43,33.49,1,-7.9
 27/10/2018 05:45:00,33.44,33.49,1,-7.87
 27/10/2018 06:00:00,33.38,33.49,1,-7.98
 27/10/2018 06:15:00,33.23,33.49,1,-8.25
 27/10/2018 06:30:00,33.38,33.49,1,-8.52
 27/10/2018 06:45:00,33.33,33.49,1,-8.82
 27/10/2018 07:00:00,33.28,33.49,1,-9.01
 27/10/2018 07:15:00,33.17,33.49,1,-9.41
 27/10/2018 07:30:00,33.29,33.49,1,-9.91
 27/10/2018 07:45:00,33.67,33.49,1,-10.55
 27/10/2018 08:00:00,33.63,33.49,1,-10.89
 27/10/2018 08:15:00,33.42,33.49,1,-11.06
 27/10/2018 08:30:00,33.68,33.49,1,-11.28
 27/10/2018 08:45:00,33.76,33.49,1,-11.06
 27/10/2018 09:00:00,33.73,33.49,1,-10.9
 27/10/2018 09:15:00,33.74,33.49,1,-10.85
 27/10/2018 09:30:00,33.75,33.49,1,-10.77
 27/10/2018 09:45:00,33.79,33.49,1,-10.85
 27/10/2018 10:00:00,33.78,33.49,1,-10.02
 27/10/2018 10:15:00,33.55,33.49,1,-10.04
 27/10/2018 10:30:00,33.61,33.49,1,-9.79
 27/10/2018 10:45:00,33.36,33.49,1,-10.06
 27/10/2018 11:00:00,33.44,33.49,1,-8.99
 27/10/2018 11:15:00,33.45,33.49,1,-9.62
 27/10/2018 11:30:00,33.46,33.49,1,-8.05
 27/10/2018 11:45:00,33.47,33.49,1,-8.62
 27/10/2018 12:00:00,33.46,33.49,1,-8.52
 27/10/2018 12:15:00,33.49,33.49,1,-9.26
 27/10/2018 12:30:00,33.49,33.49,1,-9.57
 27/10/2018 12:45:00,33.49,33.49,1,-10.26
 27/10/2018 13:00:00,33.5,33.49,1,-10.25
 27/10/2018 13:15:00,33.39,33.49,1,-10.38
 27/10/2018 13:30:00,33.43,33.49,1,-10.55
 27/10/2018 13:45:00,33.38,33.49,1,-10.38
 27/10/2018 14:00:00,33.43,33.49,1,-10.43
 27/10/2018 14:15:00,33.41,33.49,1,-9.77
 27/10/2018 14:30:00,33.39,33.49,1,-10.18
 27/10/2018 14:45:00,33.4,33.49,1,-9.8
 27/10/2018 15:00:00,33.42,33.49,1,-9.66
 27/10/2018 15:15:00,33.46,33.49,1,-10.27
 27/10/2018 15:30:00,33.49,33.49,1,-10.79
 27/10/2018 15:45:00,33.45,33.49,1,-10.92
 27/10/2018 16:00:00,33.4,33.49,1,-11.16
 27/10/2018 16:15:00,33.3,33.49,1,-11.49
 27/10/2018 16:30:00,33.21,33.49,1,-12.0
 27/10/2018 16:45:00,33.05,33.49,1,-12.36
 27/10/2018 17:00:00,33.24,33.49,1,-12.63
 27/10/2018 17:15:00,33.35,33.49,1,-13.28
 27/10/2018 17:30:00,33.26,33.49,1,-13.65
 27/10/2018 17:45:00,33.17,33.49,1,-14.03
 27/10/2018 18:00:00,33.2,33.49,1,-14.31
 27/10/2018 18:15:00,33.38,33.49,1,-14.67
 27/10/2018 18:30:00,33.59,33.49,1,-14.69
 27/10/2018 18:45:00,33.55,33.49,1,-14.26
 27/10/2018 19:00:00,33.17,33.49,1,-14.21
 27/10/2018 19:15:00,33.3,33.49,1,-13.76
 27/10/2018 19:30:00,33.44,33.49,1,-13.37
 27/10/2018 19:45:00,33.26,33.49,1,-13.04
 27/10/2018 20:00:00,33.34,33.49,1,-12.61
 27/10/2018 20:15:00,33.48,33.49,1,-12.4
 27/10/2018 20:30:00,33.53,33.49,1,-12.25
 27/10/2018 20:45:00,33.55,33.49,1,-12.11
 27/10/2018 21:00:00,33.62,33.49,1,-11.87
 27/10/2018 21:15:00,33.67,33.49,1,-11.55
 27/10/2018 21:30:00,33.74,33.49,1,-11.36
 27/10/2018 21:45:00,33.77,33.49,1,-11.03
 27/10/2018 22:00:00,33.31,33.49,1,-10.66
 27/10/2018 22:15:00,33.37,33.49,1,-10.36
 27/10/2018 22:30:00,33.47,33.49,1,-10.15
 27/10/2018 22:45:00,33.52,33.49,1,-9.75
 27/10/2018 23:00:00,33.38,33.49,1,-9.27
 27/10/2018 23:15:00,33.5,33.49,1,-8.85
 27/10/2018 23:30:00,33.6,33.49,1,-8.51
 27/10/2018 23:45:00,33.72,33.49,1,-8.19
 28/10/2018 00:00:00,33.76,33.49,1,-7.94
 28/10/2018 00:15:00,33.77,33.49,1,-8.33
 28/10/2018 00:30:00,33.8,33.49,1,-8.19
 28/10/2018 00:45:00,33.59,33.49,1,-7.82
 28/10/2018 01:00:00,33.6,33.49,1,-7.85
 28/10/2018 01:00:00,33.26,33.49,1,-9.7
 28/10/2018 01:15:00,33.45,33.49,1,-9.19
 28/10/2018 01:15:00,33.28,33.49,1,-9.6
 28/10/2018 01:30:00,33.44,33.49,1,-9.54
 28/10/2018 01:30:00,33.32,33.49,1,-9.46
 28/10/2018 01:45:00,33.34,33.49,1,-9.56
 28/10/2018 01:45:00,33.37,33.49,1,-9.33
 28/10/2018 02:00:00,33.34,33.49,1,-9.23
 28/10/2018 02:15:00,33.3,33.49,1,-9.57
 28/10/2018 02:30:00,33.35,33.49,1,-9.42
 28/10/2018 02:45:00,33.35,33.49,1,-9.38
 28/10/2018 03:00:00,33.35,33.49,1,-9.19
 28/10/2018 03:15:00,33.4,33.49,1,-9.05
 28/10/2018 03:30:00,33.46,33.49,1,-8.93
 28/10/2018 03:45:00,33.46,33.49,1,-8.62
 28/10/2018 04:00:00,33.43,33.49,1,-8.45
 28/10/2018 04:15:00,33.46,33.49,1,-8.42
 28/10/2018 04:30:00,33.48,33.49,1,-8.3
 28/10/2018 04:45:00,33.44,33.49,1,-8.2
 28/10/2018 05:00:00,33.44,33.49,1,-8.18
 28/10/2018 05:15:00,33.43,33.49,1,-8.26
 28/10/2018 05:30:00,33.44,33.49,1,-8.3
 28/10/2018 05:45:00,33.41,33.49,1,-8.27
 28/10/2018 06:00:00,33.38,33.49,1,-8.38
 28/10/2018 06:15:00,33.29,33.49,1,-8.72
 28/10/2018 06:30:00,33.58,33.49,1,-9.02
 28/10/2018 06:45:00,33.51,33.49,1,-9.21
 28/10/2018 07:00:00,33.48,33.49,1,-9.52
 28/10/2018 07:15:00,33.47,33.49,1,-9.69
 28/10/2018 07:30:00,33.42,33.49,1,-9.95
 28/10/2018 07:45:00,33.39,33.49,1,-10.39
 28/10/2018 08:00:00,33.33,33.49,1,-10.89
 28/10/2018 08:15:00,33.34,33.49,1,-11.35
 28/10/2018 08:30:00,33.22,33.49,1,-11.69
 28/10/2018 08:45:00,33.18,33.49,1,-11.9
 28/10/2018 09:00:00,33.12,33.49,1,-12.07
 28/10/2018 09:15:00,33.11,33.49,1,-12.28
 28/10/2018 09:30:00,33.11,33.49,1,-12.02
 28/10/2018 09:45:00,33.15,33.49,1,-11.58
 28/10/2018 10:00:00,33.58,33.49,1,-11.91
 28/10/2018 10:15:00,33.65,33.49,1,-11.84
 28/10/2018 10:30:00,33.66,33.49,1,-11.78
 28/10/2018 10:45:00,33.68,33.49,1,-11.51
 28/10/2018 11:00:00,33.68,33.49,1,-10.92
 28/10/2018 11:15:00,33.67,33.49,1,-10.5
 28/10/2018 11:30:00,33.71,33.49,1,-10.42
 28/10/2018 11:45:00,33.7,33.49,1,-10.8
 28/10/2018 12:00:00,33.74,33.49,1,-11.0
 28/10/2018 12:15:00,33.69,33.49,1,-9.98
 28/10/2018 12:30:00,33.67,33.49,1,-10.1
 28/10/2018 12:45:00,33.71,33.49,1,-9.4
 28/10/2018 13:00:00,33.79,33.49,1,-8.84
 28/10/2018 13:15:00,33.78,33.49,1,-8.75
 28/10/2018 13:30:00,33.82,33.49,1,-8.77
 28/10/2018 13:45:00,33.74,33.49,1,-8.2
 28/10/2018 14:00:00,33.42,33.49,1,-8.39
 28/10/2018 14:15:00,33.38,33.49,1,-8.69
 28/10/2018 14:30:00,33.38,33.49,1,-9.65
 28/10/2018 14:45:00,33.43,33.49,1,-9.11
 28/10/2018 15:00:00,33.42,33.49,1,-9.6
 28/10/2018 15:15:00,33.36,33.49,1,-9.39
 28/10/2018 15:30:00,33.36,33.49,1,-10.06
 28/10/2018 15:45:00,33.24,33.49,1,-10.59
 28/10/2018 16:00:00,33.13,33.49,1,-11.01
 28/10/2018 16:15:00,33.08,33.49,1,-11.34
 28/10/2018 16:30:00,33.29,33.49,1,-11.69
 28/10/2018 16:45:00,33.29,33.49,1,-12.35
 28/10/2018 17:00:00,33.19,33.49,1,-12.84
 28/10/2018 17:15:00,33.2,33.49,1,-13.49
 28/10/2018 17:30:00,33.13,33.49,1,-13.9
 28/10/2018 17:45:00,33.08,33.49,1,-13.97
 28/10/2018 18:00:00,33.1,33.49,1,-13.97
 28/10/2018 18:15:00,33.46,33.49,1,-14.0
 28/10/2018 18:30:00,33.79,33.49,1,-13.71
 28/10/2018 18:45:00,33.76,33.49,1,-13.39
 28/10/2018 19:00:00,33.79,33.49,1,-13.04
 28/10/2018 19:15:00,33.8,33.49,1,-12.69
 28/10/2018 19:30:00,33.59,33.49,1,-12.24
 28/10/2018 19:45:00,33.43,33.49,1,-12.25
 28/10/2018 20:00:00,33.38,33.49,1,-11.55
 28/10/2018 20:15:00,33.45,33.49,1,-11.22
 28/10/2018 20:30:00,33.5,33.49,1,-10.91
 28/10/2018 20:45:00,33.46,33.49,1,-10.88
 28/10/2018 21:00:00,33.27,33.49,1,-10.82
 28/10/2018 21:15:00,33.28,33.49,1,-10.6
 28/10/2018 21:30:00,33.35,33.49,1,-10.38
 28/10/2018 21:45:00,33.44,33.49,1,-10.09
 28/10/2018 22:00:00,33.51,33.49,1,-9.79
 28/10/2018 22:15:00,33.65,33.49,1,-9.45
 28/10/2018 22:30:00,33.24,33.49,1,-9.08
 28/10/2018 22:45:00,33.21,33.49,1,-8.6
 28/10/2018 23:00:00,33.3,33.49,1,-8.22
 28/10/2018 23:15:00,33.22,33.49,1,-8.46
 28/10/2018 23:30:00,33.21,33.49,1,-8.21
 28/10/2018 23:45:00,33.22,33.49,1,-8.14
 29/10/2018 00:00:00,33.25,33.49,1,-8.2
 29/10/2018 00:00:00,33.25,33.49,1,-8.2
 29/10/2018 00:15:00,33.33,33.49,1,-9.76
 29/10/2018 00:30:00,33.76,33.49,1,-10.14
 29/10/2018 00:45:00,33.74,33.49,1,-10.21
 29/10/2018 01:00:00,33.71,33.49,1,-10.16
 29/10/2018 01:15:00,33.75,33.49,1,-9.84
 29/10/2018 01:30:00,33.81,33.49,1,-9.72
 29/10/2018 01:45:00,33.83,33.49,1,-9.53
 29/10/2018 02:00:00,33.76,33.49,1,-9.27
 29/10/2018 02:15:00,33.31,33.49,1,-9.64
 29/10/2018 02:30:00,33.39,33.49,1,-9.58
 29/10/2018 02:45:00,33.27,33.49,1,-9.57
 29/10/2018 03:00:00,33.41,33.49,1,-9.31
 29/10/2018 03:15:00,33.41,33.49,1,-9.15
 29/10/2018 03:30:00,33.45,33.49,1,-8.98
 29/10/2018 03:45:00,33.48,33.49,1,-8.87
 29/10/2018 04:00:00,33.55,33.49,1,-8.55
 29/10/2018 04:15:00,33.51,33.49,1,-8.45
 29/10/2018 04:30:00,33.54,33.49,1,-8.36
 29/10/2018 04:45:00,33.52,33.49,1,-8.33
 29/10/2018 05:00:00,33.53,33.49,1,-8.26
 29/10/2018 05:15:00,33.46,33.49,1,-8.37
 29/10/2018 05:30:00,33.35,33.49,1,-8.37
 29/10/2018 05:45:00,33.42,33.49,1,-8.49
 29/10/2018 06:00:00,33.38,33.49,1,-8.77
 29/10/2018 06:15:00,33.16,33.49,1,-9.19
 29/10/2018 06:30:00,33.12,33.49,1,-9.57
 29/10/2018 06:45:00,33.22,33.49,1,-10.03
 29/10/2018 07:00:00,33.17,33.49,1,-10.46
 29/10/2018 07:15:00,33.1,33.49,1,-10.27
 29/10/2018 07:30:00,33.4,33.49,1,-10.25
 29/10/2018 07:45:00,33.56,33.49,1,-10.52
 29/10/2018 08:00:00,33.52,33.49,1,-10.83
 29/10/2018 08:15:00,33.44,33.49,1,-10.96
 29/10/2018 08:30:00,33.41,33.49,1,-11.18
 29/10/2018 08:45:00,33.35,33.49,1,-10.82
 29/10/2018 09:00:00,33.37,33.49,1,-10.57
 29/10/2018 09:15:00,33.41,33.49,1,-10.0
 29/10/2018 09:30:00,33.42,33.49,1,-10.01
 29/10/2018 09:45:00,33.54,33.49,1,-9.64
 29/10/2018 10:00:00,33.56,33.49,1,-9.39
 29/10/2018 10:15:00,33.61,33.49,1,-9.43
 29/10/2018 10:30:00,33.66,33.49,1,-9.24
 29/10/2018 10:45:00,33.68,33.49,1,-8.89
 29/10/2018 11:00:00,33.69,33.49,1,-8.55
 29/10/2018 11:15:00,33.69,33.49,1,-8.55
 29/10/2018 11:30:00,33.69,33.49,1,-8.55
 29/10/2018 11:45:00,33.69,33.49,1,-8.55
 29/10/2018 12:00:00,33.69,33.49,1,-8.55
 29/10/2018 12:15:00,33.69,33.49,1,-8.55
 29/10/2018 12:30:00,33.69,33.49,1,-8.55
 29/10/2018 12:45:00,33.69,33.49,1,-8.55
 29/10/2018 13:00:00,33.69,33.49,1,-8.55
 29/10/2018 13:15:00,33.69,33.49,1,-8.55
 29/10/2018 13:30:00,33.69,33.49,1,-8.55
 29/10/2018 13:45:00,33.69,33.49,1,-8.55
 29/10/2018 14:00:00,33.69,33.49,1,-8.55
 29/10/2018 14:15:00,33.69,33.49,1,-8.55
 29/10/2018 14:30:00,33.69,33.49,1,-8.55
 29/10/2018 14:45:00,33.69,33.49,1,-8.55
 29/10/2018 15:00:00,33.58,33.49,1,-8.54
 29/10/2018 15:15:00,33.54,33.49,1,-9.01
 29/10/2018 15:30:00,33.45,33.49,1,-9.44
 29/10/2018 15:45:00,33.49,33.49,1,-9.91
 29/10/2018 16:00:00,33.29,33.49,1,-10.31
 29/10/2018 16:15:00,33.28,33.49,1,-10.92
 29/10/2018 16:30:00,33.24,33.49,1,-11.63
 29/10/2018 16:45:00,33.09,33.49,1,-12.29
 29/10/2018 17:00:00,33.26,33.49,1,-13.01
 29/10/2018 17:15:00,33.28,33.49,1,-13.59
 29/10/2018 17:30:00,33.2,33.49,1,-14.14
 29/10/2018 17:45:00,33.13,33.49,1,-14.46
 29/10/2018 18:00:00,33.14,33.49,1,-14.59
 29/10/2018 18:15:00,33.17,33.49,1,-14.52
 29/10/2018 18:30:00,33.42,33.49,1,-14.46
 29/10/2018 18:45:00,33.41,33.49,1,-14.39
 29/10/2018 19:00:00,33.48,33.49,1,-13.99
 29/10/2018 19:15:00,33.65,33.49,1,-13.81
 29/10/2018 19:30:00,33.83,33.49,1,-13.38
 29/10/2018 19:45:00,33.82,33.49,1,-13.06
 29/10/2018 20:00:00,33.57,33.49,1,-12.62
 29/10/2018 20:15:00,33.51,33.49,1,-12.58
 29/10/2018 20:30:00,33.59,33.49,1,-12.23
 29/10/2018 20:45:00,33.57,33.49,1,-11.9
 29/10/2018 21:00:00,33.56,33.49,1,-11.67
 29/10/2018 21:15:00,33.48,33.49,1,-11.51
 29/10/2018 21:30:00,33.54,33.49,1,-11.07
 29/10/2018 21:45:00,33.67,33.49,1,-10.82
 29/10/2018 22:00:00,33.56,33.49,1,-10.5
 29/10/2018 22:15:00,33.64,33.49,1,-10.15
 29/10/2018 22:30:00,33.08,33.49,1,-9.53
 29/10/2018 22:45:00,33.27,33.49,1,-9.24
 29/10/2018 23:00:00,33.48,33.49,1,-8.76
 29/10/2018 23:15:00,33.53,33.49,1,-8.77
 29/10/2018 23:30:00,33.57,33.49,1,-8.53
 29/10/2018 23:45:00,33.58,33.49,1,-8.51
 30/10/2018 00:00:00,33.59,33.49,1,-8.52
 30/10/2018 00:15:00,33.34,33.49,1,-10.1
 30/10/2018 00:30:00,33.29,33.49,1,-10.35
 30/10/2018 00:45:00,33.28,33.49,1,-10.47
 30/10/2018 01:00:00,33.26,33.49,1,-10.42
 30/10/2018 01:15:00,33.3,33.49,1,-10.1
 30/10/2018 01:30:00,33.32,33.49,1,-9.93
 30/10/2018 01:45:00,33.42,33.49,1,-9.88
 30/10/2018 02:00:00,33.65,33.49,1,-9.75
 30/10/2018 02:15:00,33.62,33.49,1,-10.08
 30/10/2018 02:30:00,33.69,33.49,1,-10.03
 30/10/2018 02:45:00,33.72,33.49,1,-10.03
 30/10/2018 03:00:00,33.74,33.49,1,-9.72
 30/10/2018 03:15:00,33.77,33.49,1,-9.61
 30/10/2018 03:30:00,33.8,33.49,1,-9.41
 30/10/2018 03:45:00,33.86,33.49,1,-9.2
 30/10/2018 04:00:00,33.74,33.49,1,-8.92
 30/10/2018 04:15:00,33.41,33.49,1,-8.82
 30/10/2018 04:30:00,33.36,33.49,1,-8.73
 30/10/2018 04:45:00,33.31,33.49,1,-8.71
 30/10/2018 05:00:00,33.3,33.49,1,-8.7
 30/10/2018 05:15:00,33.25,33.49,1,-8.83
 30/10/2018 05:30:00,33.23,33.49,1,-8.88
 30/10/2018 05:45:00,33.17,33.49,1,-8.97
 30/10/2018 06:00:00,33.08,33.49,1,-9.21
 30/10/2018 06:15:00,33.27,33.49,1,-9.64
 30/10/2018 06:30:00,33.34,33.49,1,-10.11
 30/10/2018 06:45:00,33.26,33.49,1,-10.63
 30/10/2018 07:00:00,33.14,33.49,1,-11.04
 30/10/2018 07:15:00,33.04,33.49,1,-11.0
 30/10/2018 07:30:00,33.0,33.49,1,-11.14
 30/10/2018 07:45:00,32.97,33.49,1,-11.3
 30/10/2018 08:00:00,33.02,33.49,1,-11.27
 30/10/2018 08:15:00,33.08,33.49,1,-11.09
 30/10/2018 08:30:00,33.08,33.49,1,-11.0
 30/10/2018 08:45:00,33.09,33.49,1,-10.97
 30/10/2018 09:00:00,33.11,33.49,1,-10.43
 30/10/2018 09:15:00,33.11,33.49,1,-9.75
 30/10/2018 09:30:00,33.09,33.49,1,-9.32
 30/10/2018 09:45:00,33.1,33.49,1,-8.88
 30/10/2018 10:00:00,33.11,33.49,1,-8.62
 30/10/2018 10:15:00,33.15,33.49,1,-8.35
 30/10/2018 10:30:00,33.16,33.49,1,-7.89
 30/10/2018 10:45:00,33.16,33.49,1,-7.54
 30/10/2018 11:00:00,33.17,33.49,1,-7.24
 30/10/2018 11:15:00,33.18,33.49,1,-7.08
 30/10/2018 11:30:00,33.18,33.49,1,-7.38
 30/10/2018 11:45:00,33.17,33.49,1,-7.45
 30/10/2018 12:00:00,33.18,33.49,1,-7.33
 30/10/2018 12:15:00,33.22,33.49,1,-7.16
 30/10/2018 12:30:00,33.24,33.49,1,-7.14
 30/10/2018 12:45:00,33.22,33.49,1,-7.14
 30/10/2018 13:00:00,33.28,33.49,1,-7.16
 30/10/2018 13:15:00,33.27,33.49,1,-7.2
 30/10/2018 13:30:00,33.31,33.49,1,-7.17
 30/10/2018 13:45:00,33.34,33.49,1,-7.14
 30/10/2018 14:00:00,33.36,33.49,1,-6.96
 30/10/2018 14:15:00,33.38,33.49,1,-7.08
 30/10/2018 14:30:00,33.34,33.49,1,-7.69
 30/10/2018 14:45:00,33.3,33.49,1,-8.25
 30/10/2018 15:00:00,33.29,33.49,1,-8.57
 30/10/2018 15:15:00,33.31,33.49,1,-8.97
 30/10/2018 15:30:00,33.27,33.49,1,-9.41
 30/10/2018 15:45:00,33.2,33.49,1,-9.92
 30/10/2018 16:00:00,33.07,33.49,1,-10.47
 30/10/2018 16:15:00,33.11,33.49,1,-11.16
 30/10/2018 16:30:00,33.61,33.49,1,-11.78
 30/10/2018 16:45:00,33.5,33.49,1,-12.39
 30/10/2018 17:00:00,33.21,33.49,1,-12.97
 30/10/2018 17:15:00,33.18,33.49,1,-13.47
 30/10/2018 17:30:00,33.16,33.49,1,-14.1
 30/10/2018 17:45:00,33.19,33.49,1,-14.33
 30/10/2018 18:00:00,33.18,33.49,1,-14.52
 30/10/2018 18:15:00,33.25,33.49,1,-14.73
 30/10/2018 18:30:00,33.26,33.49,1,-14.56
 30/10/2018 18:45:00,33.19,33.49,1,-14.31
 30/10/2018 19:00:00,33.1,33.49,1,-13.91
 30/10/2018 19:15:00,33.16,33.49,1,-13.79
 30/10/2018 19:30:00,33.27,33.49,1,-13.52
 30/10/2018 19:45:00,33.32,33.49,1,-13.09
 30/10/2018 20:00:00,33.39,33.49,1,-12.85
 30/10/2018 20:15:00,33.4,33.49,1,-12.59
 30/10/2018 20:30:00,33.48,33.49,1,-12.27
 30/10/2018 20:45:00,33.64,33.49,1,-11.93
 30/10/2018 21:00:00,33.63,33.49,1,-11.71
 30/10/2018 21:15:00,33.73,33.49,1,-11.46
 30/10/2018 21:30:00,33.73,33.49,1,-11.11
 30/10/2018 21:45:00,33.78,33.49,1,-10.66
 30/10/2018 22:00:00,33.62,33.49,1,-10.14
 30/10/2018 22:15:00,33.53,33.49,1,-10.03
 30/10/2018 22:30:00,33.49,33.49,1,-9.63
 30/10/2018 22:45:00,33.57,33.49,1,-9.27
 30/10/2018 23:00:00,33.64,33.49,1,-8.93
 30/10/2018 23:15:00,33.7,33.49,1,-8.92
 30/10/2018 23:30:00,33.7,33.49,1,-8.74
 30/10/2018 23:45:00,33.18,33.49,1,-8.45
 31/10/2018 00:00:00,33.24,33.49,1,-8.39
 31/10/2018 00:15:00,33.29,33.49,1,-10.23
 31/10/2018 00:30:00,33.25,33.49,1,-10.6
 31/10/2018 00:45:00,33.22,33.49,1,-10.72
 31/10/2018 01:00:00,33.25,33.49,1,-10.71
 31/10/2018 01:15:00,33.23,33.49,1,-10.31
 31/10/2018 01:30:00,33.28,33.49,1,-10.22
 31/10/2018 01:45:00,33.3,33.49,1,-10.1
 31/10/2018 02:00:00,33.36,33.49,1,-9.98
 31/10/2018 02:15:00,33.33,33.49,1,-10.39
 31/10/2018 02:30:00,33.37,33.49,1,-10.28
 31/10/2018 02:45:00,33.39,33.49,1,-10.17
 31/10/2018 03:00:00,33.45,33.49,1,-9.95
 31/10/2018 03:15:00,33.49,33.49,1,-9.87
 31/10/2018 03:30:00,33.57,33.49,1,-9.6
 31/10/2018 03:45:00,33.61,33.49,1,-9.48
 31/10/2018 04:00:00,33.66,33.49,1,-9.26
 31/10/2018 04:15:00,33.65,33.49,1,-9.17
 31/10/2018 04:30:00,33.68,33.49,1,-9.0
 31/10/2018 04:45:00,33.65,33.49,1,-8.87
 31/10/2018 05:00:00,33.7,33.49,1,-8.76
 31/10/2018 05:15:00,33.59,33.49,1,-8.86
 31/10/2018 05:30:00,33.57,33.49,1,-8.81
 31/10/2018 05:45:00,33.53,33.49,1,-8.89
 31/10/2018 06:00:00,33.47,33.49,1,-9.07
 31/10/2018 06:15:00,33.43,33.49,1,-9.51
 31/10/2018 06:30:00,33.32,33.49,1,-9.87
 31/10/2018 06:45:00,33.18,33.49,1,-10.32
 31/10/2018 07:00:00,33.13,33.49,1,-10.74
 31/10/2018 07:15:00,33.45,33.49,1,-10.72
 31/10/2018 07:30:00,33.75,33.49,1,-10.78
 31/10/2018 07:45:00,33.69,33.49,1,-10.77
 31/10/2018 08:00:00,33.68,33.49,1,-10.84
 31/10/2018 08:15:00,33.71,33.49,1,-10.61
 31/10/2018 08:30:00,33.73,33.49,1,-9.33
 31/10/2018 08:45:00,33.74,33.49,1,-9.02
 31/10/2018 09:00:00,33.71,33.49,1,-8.79
 31/10/2018 09:15:00,33.73,33.48,2,-8.6
 31/10/2018 09:30:00,33.75,33.46,2,-8.26
 31/10/2018 09:45:00,33.82,33.46,2,-7.78
 31/10/2018 10:00:00,33.84,33.46,2,-7.69
 31/10/2018 10:15:00,33.84,33.46,2,-7.65
 31/10/2018 10:30:00,33.84,33.46,2,-7.23
 31/10/2018 10:45:00,33.59,33.46,2,-6.63
 31/10/2018 11:00:00,33.54,33.46,2,-6.41
 31/10/2018 11:15:00,33.49,33.46,2,-6.31
 31/10/2018 11:30:00,33.49,33.46,2,-6.32
 31/10/2018 11:45:00,33.47,33.46,2,-6.4
 31/10/2018 12:00:00,33.41,33.46,2,-7.06
 31/10/2018 12:15:00,33.37,33.46,2,-7.59
 31/10/2018 12:30:00,33.38,33.46,2,-8.24
 31/10/2018 12:45:00,33.39,33.46,2,-7.94
 31/10/2018 13:00:00,33.4,33.46,2,-8.74
 31/10/2018 13:15:00,33.36,33.46,2,-9.08
 31/10/2018 13:30:00,33.4,33.46,2,-9.2
 31/10/2018 13:45:00,33.39,33.46,2,-9.14
 31/10/2018 14:00:00,33.13,33.17,2,-9.88
 31/10/2018 14:15:00,32.88,33.29,1,-10.91
 31/10/2018 14:30:00,33.04,33.49,1,-10.74
 31/10/2018 14:45:00,33.02,33.49,1,-10.72
 31/10/2018 15:00:00,33.07,33.49,1,-11.1
 31/10/2018 15:15:00,33.1,33.49,1,-11.24
 31/10/2018 15:30:00,33.01,33.49,1,-11.36
 31/10/2018 15:45:00,33.13,33.49,1,-11.25
 31/10/2018 16:00:00,33.23,33.49,1,-11.35
 31/10/2018 16:15:00,33.25,33.49,1,-11.62
 31/10/2018 16:30:00,33.34,33.49,1,-12.11
 31/10/2018 16:45:00,33.36,33.49,1,-12.68
 31/10/2018 17:00:00,33.2,33.49,1,-13.02
 31/10/2018 17:15:00,33.17,33.49,1,-13.32
 31/10/2018 17:30:00,33.28,33.49,1,-13.61
 31/10/2018 17:45:00,33.3,33.49,1,-13.78
 31/10/2018 18:00:00,33.41,33.49,1,-13.65
 31/10/2018 18:15:00,33.47,33.49,1,-13.53
 31/10/2018 18:30:00,33.53,33.49,1,-13.33
 31/10/2018 18:45:00,33.49,33.49,1,-13.09
 31/10/2018 19:00:00,33.55,33.49,1,-12.86
 31/10/2018 19:15:00,33.52,33.49,1,-12.68
 31/10/2018 19:30:00,33.59,33.49,1,-12.37
 31/10/2018 19:45:00,33.68,33.49,1,-12.16
 31/10/2018 20:00:00,33.71,33.49,1,-11.92
 31/10/2018 20:15:00,33.76,33.49,1,-11.73
 31/10/2018 20:30:00,33.83,33.49,1,-11.45
 31/10/2018 20:45:00,33.84,33.49,1,-11.24
 31/10/2018 21:00:00,33.67,33.49,1,-10.69
 31/10/2018 21:15:00,33.44,33.49,1,-10.63
 31/10/2018 21:30:00,33.45,33.49,1,-10.28
 31/10/2018 21:45:00,33.56,33.49,1,-10.0
 31/10/2018 22:00:00,33.65,33.49,1,-9.79
 31/10/2018 22:15:00,33.68,33.49,1,-9.39
 31/10/2018 22:30:00,33.2,33.49,1,-8.86
 31/10/2018 22:45:00,33.04,33.49,1,-8.5
 31/10/2018 23:00:00,33.11,33.49,1,-8.2
 31/10/2018 23:15:00,33.15,33.49,1,-8.2
 31/10/2018 23:30:00,33.16,33.49,1,-8.03
 31/10/2018 23:45:00,33.15,33.49,1,-8.02
 01/11/2018 00:00:00,33.19,33.49,1,-8.0
 01/11/2018 00:15:00,33.03,33.49,1,-9.56
 01/11/2018 00:30:00,33.38,33.49,1,-10.05
 01/11/2018 00:45:00,33.4,33.49,1,-10.15
 01/11/2018 01:00:00,33.43,33.49,1,-10.06
 01/11/2018 01:15:00,33.48,33.49,1,-9.72
 01/11/2018 01:30:00,33.52,33.49,1,-9.56
 01/11/2018 01:45:00,33.55,33.49,1,-9.38
 01/11/2018 02:00:00,33.59,33.49,1,-9.21
 01/11/2018 02:15:00,33.58,33.49,1,-9.53
 01/11/2018 02:30:00,33.61,33.49,1,-9.49
 01/11/2018 02:45:00,33.65,33.49,1,-9.35
 01/11/2018 03:00:00,33.76,33.49,1,-9.02
 01/11/2018 03:15:00,33.68,33.49,1,-8.85
 01/11/2018 03:30:00,33.7,33.49,1,-8.59
 01/11/2018 03:45:00,33.75,33.49,1,-8.48
 01/11/2018 04:00:00,33.77,33.49,1,-8.24
 01/11/2018 04:15:00,33.76,33.49,1,-8.09
 01/11/2018 04:30:00,33.79,33.49,1,-7.99
 01/11/2018 04:45:00,33.8,33.49,1,-7.88
 01/11/2018 05:00:00,33.77,33.49,1,-7.88
 01/11/2018 05:15:00,33.7,33.49,1,-8.04
 01/11/2018 05:30:00,33.71,33.49,1,-8.05
 01/11/2018 05:45:00,33.75,33.49,1,-8.08
 01/11/2018 06:00:00,33.77,33.49,1,-8.23
 01/11/2018 06:15:00,33.58,33.49,1,-8.73
 01/11/2018 06:30:00,33.48,33.49,1,-8.85
 01/11/2018 06:45:00,33.39,33.49,1,-9.25
 01/11/2018 07:00:00,33.32,33.49,1,-9.75
 01/11/2018 07:15:00,33.19,33.49,1,-9.75
 01/11/2018 07:30:00,33.11,33.49,1,-9.93
 01/11/2018 07:45:00,33.11,33.49,1,-10.07
 01/11/2018 08:00:00,33.07,33.49,1,-10.38
 01/11/2018 08:15:00,33.7,33.49,1,-10.55
 01/11/2018 08:30:00,33.69,33.49,1,-10.64
 01/11/2018 08:45:00,33.68,33.49,1,-10.7
 01/11/2018 09:00:00,33.7,33.49,1,-10.55
 01/11/2018 09:15:00,33.68,33.49,1,-10.49
 01/11/2018 09:30:00,33.73,33.49,1,-10.44
 01/11/2018 09:45:00,33.74,33.49,1,-10.61
 01/11/2018 10:00:00,33.75,33.49,1,-10.69
 01/11/2018 10:15:00,33.78,33.49,1,-9.94
 01/11/2018 10:30:00,33.78,33.49,1,-9.64
 01/11/2018 10:45:00,33.75,33.49,1,-9.67
 01/11/2018 11:00:00,33.76,33.49,1,-9.98
 01/11/2018 11:15:00,33.73,33.49,1,-9.25
 01/11/2018 11:30:00,33.77,33.49,1,-9.31
 01/11/2018 11:45:00,33.75,33.49,1,-10.3
 01/11/2018 12:00:00,33.74,33.49,1,-10.23
