DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 01/11/2018 12:15:00,33.79,33.49,1,-10.18
 01/11/2018 12:30:00,33.8,33.49,1,-9.45
 01/11/2018 12:45:00,33.82,33.49,1,-9.38
 01/11/2018 13:00:00,33.71,33.48,2,-9.13
 01/11/2018 13:15:00,33.13,33.15,1,-8.72
 01/11/2018 13:30:00,33.41,33.49,1,-7.71
 01/11/2018 13:45:00,33.39,33.49,1,-7.77
 01/11/2018 14:00:00,33.38,33.49,1,-7.7
 01/11/2018 14:15:00,33.08,33.16,2,-7.75
 01/11/2018 14:30:00,32.81,32.87,2,-8.46
 01/11/2018 14:45:00,32.81,32.87,2,-8.75
 01/11/2018 15:00:00,32.83,32.87,2,-8.9
 01/11/2018 15:15:00,32.8,32.87,2,-8.93
 01/11/2018 15:30:00,32.85,32.87,2,-9.41
 01/11/2018 15:45:00,32.98,33.01,1,-10.33
 01/11/2018 16:00:00,33.31,33.49,1,-10.74
 01/11/2018 16:15:00,33.28,33.49,1,-11.16
 01/11/2018 16:30:00,33.2,33.49,1,-11.43
 01/11/2018 16:45:00,33.13,33.41,2,-12.04
 01/11/2018 17:00:00,33.05,33.07,2,-12.61
 01/11/2018 17:15:00,33.02,33.13,2,-13.12
 01/11/2018 17:30:00,33.41,33.51,2,-13.56
 01/11/2018 17:45:00,33.18,33.03,2,-13.3
 01/11/2018 18:00:00,33.08,33.03,2,-13.52
 01/11/2018 18:15:00,32.88,33.03,2,-13.71
 01/11/2018 18:30:00,32.95,33.03,2,-13.69
 01/11/2018 18:45:00,32.99,33.03,2,-13.35
 01/11/2018 19:00:00,33.01,33.03,2,-13.34
 01/11/2018 19:15:00,33.05,33.03,2,-13.13
 01/11/2018 19:30:00,33.1,33.03,2,-12.77
 01/11/2018 19:45:00,33.1,32.96,2,-12.57
 01/11/2018 20:00:00,32.7,32.6,2,-12.36
 01/11/2018 20:15:00,32.78,32.66,2,-12.14
 01/11/2018 20:30:00,32.89,32.54,2,-11.79
 01/11/2018 20:45:00,32.81,32.54,2,-11.36
 01/11/2018 21:00:00,32.65,32.54,2,-10.87
 01/11/2018 21:15:00,32.62,32.54,2,-10.58
 01/11/2018 21:30:00,32.65,32.54,2,-10.24
 01/11/2018 21:45:00,32.64,32.54,2,-10.04
 01/11/2018 22:00:00,32.54,32.54,2,-9.84
 01/11/2018 22:15:00,32.39,32.54,2,-9.48
 01/11/2018 22:30:00,32.56,32.54,2,-9.12
 01/11/2018 22:45:00,32.57,32.54,2,-8.73
 01/11/2018 23:00:00,32.65,32.54,2,-8.41
 01/11/2018 23:15:00,32.58,32.63,1,-8.38
 01/11/2018 23:30:00,33.07,33.49,1,-8.26
 01/11/2018 23:45:00,33.07,33.49,1,-8.22
 02/11/2018 00:00:00,33.12,33.49,1,-8.25
 02/11/2018 00:15:00,33.07,33.42,2,-9.77
 02/11/2018 00:30:00,32.65,32.51,2,-10.05
 02/11/2018 00:45:00,32.6,32.51,2,-10.1
 02/11/2018 01:00:00,32.59,32.51,2,-10.1
 02/11/2018 01:15:00,32.63,32.51,2,-9.83
 02/11/2018 01:30:00,33.46,33.44,1,-10.0
 02/11/2018 01:45:00,33.55,33.49,1,-9.81
 02/11/2018 02:00:00,33.55,33.49,1,-9.72
 02/11/2018 02:15:00,33.53,33.49,1,-10.06
 02/11/2018 02:30:00,32.62,32.46,2,-9.87
 02/11/2018 02:45:00,32.54,32.37,2,-9.86
 02/11/2018 03:00:00,32.54,32.37,2,-9.65
 02/11/2018 03:15:00,32.58,32.37,2,-9.46
 02/11/2018 03:30:00,32.64,32.37,2,-9.28
 02/11/2018 03:45:00,32.7,32.37,2,-9.09
 02/11/2018 04:00:00,32.71,32.37,2,-8.85
 02/11/2018 04:15:00,32.48,32.37,2,-8.4
 02/11/2018 04:30:00,32.45,32.37,2,-8.22
 02/11/2018 04:45:00,32.49,32.37,2,-8.22
 02/11/2018 05:00:00,32.94,33.01,1,-8.43
 02/11/2018 05:15:00,33.22,33.49,1,-8.65
 02/11/2018 05:30:00,33.23,33.49,1,-8.58
 02/11/2018 05:45:00,33.18,33.49,1,-8.67
 02/11/2018 06:00:00,33.0,33.3,2,-8.82
 02/11/2018 06:15:00,32.54,32.57,2,-9.28
 02/11/2018 06:30:00,32.46,32.57,2,-9.58
 02/11/2018 06:45:00,32.35,32.57,2,-10.01
 02/11/2018 07:00:00,32.26,32.57,2,-10.44
 02/11/2018 07:15:00,32.73,33.08,1,-10.46
 02/11/2018 07:30:00,33.19,33.49,1,-10.68
 02/11/2018 07:45:00,33.1,33.49,1,-10.88
 02/11/2018 08:00:00,33.04,33.49,1,-10.89
 02/11/2018 08:15:00,33.01,33.48,2,-10.71
 02/11/2018 08:30:00,33.02,33.46,2,-10.53
 02/11/2018 08:45:00,33.06,33.46,2,-10.21
 02/11/2018 09:00:00,33.06,33.46,2,-9.84
 02/11/2018 09:15:00,33.02,33.41,2,-9.3
 02/11/2018 09:30:00,32.5,32.54,2,-9.03
 02/11/2018 09:45:00,32.53,32.54,2,-8.71
 02/11/2018 10:00:00,32.53,32.54,2,-8.19
 02/11/2018 10:15:00,32.49,32.44,2,-7.86
 02/11/2018 10:30:00,32.08,32.17,2,-7.43
 02/11/2018 10:45:00,32.09,32.17,2,-7.13
 02/11/2018 11:00:00,32.06,32.17,2,-7.52
 02/11/2018 11:15:00,32.06,32.17,2,-6.84
 02/11/2018 11:30:00,32.1,32.17,2,-7.22
 02/11/2018 11:45:00,32.1,32.17,2,-6.98
 02/11/2018 12:00:00,32.13,32.17,2,-6.88
 02/11/2018 12:15:00,32.15,32.17,2,-6.95
 02/11/2018 12:30:00,32.15,32.17,2,-7.32
 02/11/2018 12:45:00,32.17,32.17,2,-8.01
 02/11/2018 13:00:00,32.18,32.17,2,-7.03
 02/11/2018 13:15:00,32.23,32.17,2,-7.2
 02/11/2018 13:30:00,32.59,32.55,1,-6.71
 02/11/2018 13:45:00,33.37,33.49,1,-6.99
 02/11/2018 14:00:00,33.37,33.49,1,-6.98
 02/11/2018 14:15:00,33.39,33.49,1,-7.42
 02/11/2018 14:30:00,33.44,33.49,2,-7.57
 02/11/2018 14:45:00,33.41,33.46,2,-7.72
 02/11/2018 15:00:00,33.27,33.1,1,-7.79
 02/11/2018 15:15:00,33.37,33.49,1,-8.77
 02/11/2018 15:30:00,33.31,33.49,1,-8.91
 02/11/2018 15:45:00,33.25,33.49,1,-9.23
 02/11/2018 16:00:00,33.15,33.49,2,-9.66
 02/11/2018 16:15:00,32.98,33.03,1,-10.16
 02/11/2018 16:30:00,33.12,33.49,1,-10.86
 02/11/2018 16:45:00,33.6,33.49,1,-11.49
 02/11/2018 17:00:00,33.47,33.49,1,-12.14
 02/11/2018 17:15:00,33.39,33.49,2,-12.76
 02/11/2018 17:30:00,33.33,33.46,2,-13.2
 02/11/2018 17:45:00,33.34,33.46,2,-13.4
 02/11/2018 18:00:00,33.29,33.37,2,-13.43
 02/11/2018 18:15:00,32.77,32.9,2,-13.61
 02/11/2018 18:30:00,32.84,32.9,2,-13.57
 02/11/2018 18:45:00,32.89,32.9,2,-13.54
 02/11/2018 19:00:00,32.98,32.9,2,-13.27
 02/11/2018 19:15:00,32.97,32.9,2,-13.16
 02/11/2018 19:30:00,33.09,33.43,1,-12.82
 02/11/2018 19:45:00,33.21,33.49,1,-12.51
 02/11/2018 20:00:00,33.28,33.49,1,-12.27
 02/11/2018 20:15:00,33.34,33.49,1,-12.02
 02/11/2018 20:30:00,33.01,32.74,2,-11.66
 02/11/2018 20:45:00,32.93,32.57,2,-11.45
 02/11/2018 21:00:00,32.79,32.61,2,-10.99
 02/11/2018 21:15:00,32.66,32.67,2,-10.57
 02/11/2018 21:30:00,32.71,32.67,2,-10.24
 02/11/2018 21:45:00,32.76,32.67,2,-9.99
 02/11/2018 22:00:00,32.85,32.92,1,-9.82
 02/11/2018 22:15:00,33.58,33.49,1,-9.7
 02/11/2018 22:30:00,33.77,33.49,1,-9.05
 02/11/2018 22:45:00,33.63,33.49,1,-8.62
 02/11/2018 23:00:00,33.52,33.49,2,-8.59
 02/11/2018 23:15:00,33.29,33.13,2,-8.57
 02/11/2018 23:30:00,32.23,32.11,2,-8.3
 02/11/2018 23:45:00,32.22,32.11,2,-8.21
 03/11/2018 00:00:00,32.43,32.55,2,-8.51
 03/11/2018 00:15:00,32.29,32.64,2,-10.25
 03/11/2018 00:30:00,32.23,32.64,2,-10.59
 03/11/2018 00:45:00,32.2,32.64,2,-10.65
 03/11/2018 01:00:00,32.21,32.64,2,-10.56
 03/11/2018 01:15:00,32.74,33.0,1,-10.34
 03/11/2018 01:30:00,33.49,33.49,1,-10.11
 03/11/2018 01:45:00,33.65,33.49,1,-9.83
 03/11/2018 02:00:00,33.83,33.49,1,-9.69
 03/11/2018 02:15:00,33.79,33.48,2,-10.02
 03/11/2018 02:30:00,33.76,33.42,2,-9.64
 03/11/2018 02:45:00,32.51,32.44,2,-9.3
 03/11/2018 03:00:00,32.52,32.44,2,-9.09
 03/11/2018 03:15:00,32.55,32.44,2,-8.89
 03/11/2018 03:30:00,32.57,32.44,2,-8.67
 03/11/2018 03:45:00,32.53,32.44,2,-8.52
 03/11/2018 04:00:00,32.29,32.44,2,-8.52
 03/11/2018 04:15:00,32.28,32.44,2,-8.38
 03/11/2018 04:30:00,32.32,32.44,2,-8.2
 03/11/2018 04:45:00,32.32,32.62,2,-8.08
 03/11/2018 05:00:00,32.34,32.74,2,-7.92
 03/11/2018 05:15:00,32.29,32.74,2,-7.92
 03/11/2018 05:30:00,32.3,32.74,2,-7.9
 03/11/2018 05:45:00,32.24,32.74,2,-7.91
 03/11/2018 06:00:00,32.34,32.74,2,-7.89
 03/11/2018 06:15:00,32.71,32.74,2,-8.33
 03/11/2018 06:30:00,32.79,32.49,2,-8.52
 03/11/2018 06:45:00,32.41,32.27,2,-8.66
 03/11/2018 07:00:00,32.37,32.27,2,-8.86
 03/11/2018 07:15:00,32.27,32.27,2,-8.81
 03/11/2018 07:30:00,32.21,32.27,2,-9.01
 03/11/2018 07:45:00,32.21,32.27,2,-9.24
 03/11/2018 08:00:00,32.17,32.27,2,-9.5
 03/11/2018 08:15:00,32.16,32.27,2,-9.82
 03/11/2018 08:30:00,32.12,32.39,1,-9.88
 03/11/2018 08:45:00,33.02,33.49,1,-10.17
 03/11/2018 09:00:00,33.27,33.49,1,-10.03
 03/11/2018 09:15:00,33.36,33.49,1,-10.11
 03/11/2018 09:30:00,33.35,33.44,2,-10.1
 03/11/2018 09:45:00,32.52,32.54,2,-10.07
 03/11/2018 10:00:00,32.49,32.54,2,-10.07
 03/11/2018 10:15:00,32.5,32.54,2,-10.56
 03/11/2018 10:30:00,32.5,32.54,2,-10.33
 03/11/2018 10:45:00,32.55,32.54,2,-9.89
 03/11/2018 11:00:00,32.6,32.54,2,-10.32
 03/11/2018 11:15:00,32.62,32.54,2,-9.94
 03/11/2018 11:30:00,32.7,32.54,2,-9.6
 03/11/2018 11:45:00,32.72,32.54,2,-9.74
 03/11/2018 12:00:00,32.71,32.54,2,-10.01
 03/11/2018 12:15:00,32.68,32.54,2,-10.16
 03/11/2018 12:30:00,32.73,32.54,2,-10.01
 03/11/2018 12:45:00,32.77,32.54,2,-10.0
 03/11/2018 13:00:00,32.76,32.54,2,-10.27
 03/11/2018 13:15:00,32.72,32.54,2,-10.43
 03/11/2018 13:30:00,32.74,32.54,2,-10.48
 03/11/2018 13:45:00,32.73,32.54,2,-10.35
 03/11/2018 14:00:00,32.74,32.54,2,-10.16
 03/11/2018 14:15:00,32.78,32.54,2,-10.08
 03/11/2018 14:30:00,32.74,32.54,2,-10.08
 03/11/2018 14:45:00,32.8,32.54,2,-9.87
 03/11/2018 15:00:00,32.78,32.54,2,-10.12
 03/11/2018 15:15:00,32.72,32.54,2,-10.31
 03/11/2018 15:30:00,33.17,33.33,1,-10.52
 03/11/2018 15:45:00,33.18,33.49,1,-10.63
 03/11/2018 16:00:00,33.06,33.49,1,-10.81
 03/11/2018 16:15:00,33.04,33.49,1,-11.05
 03/11/2018 16:30:00,33.0,33.47,2,-11.34
 03/11/2018 16:45:00,33.0,33.1,2,-11.63
 03/11/2018 17:00:00,32.68,32.94,2,-12.31
 03/11/2018 17:15:00,32.61,33.07,2,-12.78
 03/11/2018 17:30:00,32.57,33.07,2,-13.05
 03/11/2018 17:45:00,32.58,33.07,2,-13.17
 03/11/2018 18:00:00,32.57,33.07,2,-13.14
 03/11/2018 18:15:00,33.06,33.39,1,-13.29
 03/11/2018 18:30:00,33.2,33.49,1,-13.04
 03/11/2018 18:45:00,33.34,33.49,1,-12.95
 03/11/2018 19:00:00,33.39,33.49,1,-12.67
 03/11/2018 19:15:00,33.15,33.1,2,-12.24
 03/11/2018 19:30:00,32.69,32.6,2,-11.86
 03/11/2018 19:45:00,32.73,32.6,2,-11.8
 03/11/2018 20:00:00,32.69,32.6,2,-11.37
 03/11/2018 20:15:00,32.65,32.6,2,-11.07
 03/11/2018 20:30:00,33.09,33.22,1,-10.82
 03/11/2018 20:45:00,33.24,33.49,1,-10.59
 03/11/2018 21:00:00,33.23,33.49,1,-10.33
 03/11/2018 21:15:00,33.31,33.49,1,-10.06
 03/11/2018 21:30:00,33.01,32.9,2,-9.63
 03/11/2018 21:45:00,32.89,32.6,2,-9.36
 03/11/2018 22:00:00,32.96,32.6,2,-9.15
 03/11/2018 22:15:00,32.79,32.6,2,-8.52
 03/11/2018 22:30:00,32.96,33.11,1,-8.4
 03/11/2018 22:45:00,33.12,33.49,1,-8.43
 03/11/2018 23:00:00,33.14,33.49,1,-8.13
 03/11/2018 23:15:00,33.31,33.49,1,-8.3
 03/11/2018 23:30:00,33.08,33.04,2,-8.06
 03/11/2018 23:45:00,32.41,32.33,2,-8.08
 04/11/2018 00:00:00,32.42,32.27,2,-8.12
 04/11/2018 00:15:00,32.29,32.27,2,-9.77
 04/11/2018 00:30:00,32.45,32.53,2,-10.18
 04/11/2018 00:45:00,32.75,32.55,2,-10.25
 04/11/2018 01:00:00,32.63,32.41,2,-10.06
 04/11/2018 01:15:00,32.36,32.41,2,-9.73
 04/11/2018 01:30:00,32.4,32.41,2,-9.62
 04/11/2018 01:45:00,32.47,32.41,2,-9.38
 04/11/2018 02:00:00,32.55,32.41,2,-9.11
 04/11/2018 02:15:00,32.62,32.41,2,-9.41
 04/11/2018 02:30:00,33.03,33.09,1,-9.25
 04/11/2018 02:45:00,33.25,33.49,1,-9.0
 04/11/2018 03:00:00,33.32,33.49,1,-8.66
 04/11/2018 03:15:00,33.31,33.49,1,-8.59
 04/11/2018 03:30:00,33.05,33.06,2,-8.06
 04/11/2018 03:45:00,32.7,32.77,2,-7.98
 04/11/2018 04:00:00,32.33,32.34,2,-7.68
 04/11/2018 04:15:00,32.19,32.27,2,-7.6
 04/11/2018 04:30:00,32.18,32.31,2,-7.41
 04/11/2018 04:45:00,32.21,32.6,2,-7.28
 04/11/2018 05:00:00,32.25,32.6,2,-7.21
 04/11/2018 05:15:00,32.2,32.6,2,-7.22
 04/11/2018 05:30:00,32.21,32.6,2,-7.15
 04/11/2018 05:45:00,32.22,32.6,2,-7.14
 04/11/2018 06:00:00,32.14,32.6,2,-7.2
 04/11/2018 06:15:00,32.13,32.6,2,-7.49
 04/11/2018 06:30:00,32.37,32.87,1,-7.61
 04/11/2018 06:45:00,33.15,33.49,1,-7.83
 04/11/2018 07:00:00,33.14,33.49,1,-8.08
 04/11/2018 07:15:00,33.12,33.49,1,-8.02
 04/11/2018 07:30:00,33.37,33.49,2,-8.13
 04/11/2018 07:45:00,32.8,32.64,2,-8.27
 04/11/2018 08:00:00,32.71,32.57,2,-8.56
 04/11/2018 08:15:00,32.74,32.57,2,-8.68
 04/11/2018 08:30:00,32.81,32.83,1,-8.89
 04/11/2018 08:45:00,33.33,33.49,1,-9.53
 04/11/2018 09:00:00,33.29,33.49,1,-9.71
 04/11/2018 09:15:00,33.25,33.49,1,-9.93
 04/11/2018 09:30:00,33.05,33.27,2,-10.07
 04/11/2018 09:45:00,32.56,32.6,2,-10.03
 04/11/2018 10:00:00,32.53,32.6,2,-9.97
 04/11/2018 10:15:00,32.51,32.6,2,-10.0
 04/11/2018 10:30:00,32.59,32.69,1,-10.06
 04/11/2018 10:45:00,33.08,33.49,1,-10.33
 04/11/2018 11:00:00,33.1,33.49,1,-10.45
 04/11/2018 11:15:00,33.07,33.49,1,-10.33
 04/11/2018 11:30:00,33.01,33.43,2,-10.09
 04/11/2018 11:45:00,32.5,32.57,2,-10.61
 04/11/2018 12:00:00,32.45,32.57,2,-10.84
 04/11/2018 12:15:00,32.41,32.69,2,-11.05
 04/11/2018 12:30:00,32.66,32.93,2,-10.89
 04/11/2018 12:45:00,32.68,32.93,2,-10.87
 04/11/2018 13:00:00,32.71,32.93,2,-10.82
 04/11/2018 13:15:00,32.79,33.06,1,-10.83
 04/11/2018 13:30:00,33.03,33.49,1,-10.94
 04/11/2018 13:45:00,33.05,33.49,1,-10.56
 04/11/2018 14:00:00,33.03,33.49,1,-10.32
 04/11/2018 14:15:00,33.04,33.49,2,-10.27
 04/11/2018 14:30:00,33.1,33.46,2,-10.22
 04/11/2018 14:45:00,32.64,32.75,2,-9.96
 04/11/2018 15:00:00,32.51,32.57,2,-9.98
 04/11/2018 15:15:00,32.48,32.57,2,-10.1
 04/11/2018 15:30:00,32.46,32.57,2,-10.24
 04/11/2018 15:45:00,33.17,33.21,1,-10.47
 04/11/2018 16:00:00,33.42,33.49,1,-10.48
 04/11/2018 16:15:00,33.49,33.49,1,-10.85
 04/11/2018 16:30:00,33.45,33.49,1,-11.23
 04/11/2018 16:45:00,33.18,33.08,1,-11.44
 04/11/2018 17:00:00,33.31,33.49,1,-11.98
 04/11/2018 17:15:00,33.25,33.49,1,-12.31
 04/11/2018 17:30:00,33.27,33.49,1,-12.44
 04/11/2018 17:45:00,33.31,33.49,2,-12.51
 04/11/2018 18:00:00,33.21,33.03,2,-12.2
 04/11/2018 18:15:00,33.05,32.93,2,-12.15
 04/11/2018 18:30:00,32.76,32.75,2,-12.34
 04/11/2018 18:45:00,32.34,32.5,2,-12.16
 04/11/2018 19:00:00,32.91,32.97,2,-11.86
 04/11/2018 19:15:00,32.66,32.64,2,-11.46
 04/11/2018 19:30:00,32.5,32.47,2,-11.31
 04/11/2018 19:45:00,32.53,32.81,2,-11.06
 04/11/2018 20:00:00,32.58,32.75,2,-10.85
 04/11/2018 20:15:00,32.55,32.54,2,-10.38
 04/11/2018 20:30:00,32.66,32.54,2,-10.1
 04/11/2018 20:45:00,32.69,32.54,2,-10.02
 04/11/2018 21:00:00,32.82,32.67,1,-9.8
 04/11/2018 21:15:00,33.34,33.49,1,-9.55
 04/11/2018 21:30:00,33.42,33.49,1,-9.13
 04/11/2018 21:45:00,33.48,33.49,1,-8.84
 04/11/2018 22:00:00,33.53,33.49,2,-8.61
 04/11/2018 22:15:00,32.86,32.52,2,-8.4
 04/11/2018 22:30:00,32.48,32.24,2,-8.0
 04/11/2018 22:45:00,31.97,32.24,2,-7.73
 04/11/2018 23:00:00,31.89,32.24,2,-7.26
 04/11/2018 23:15:00,32.13,32.24,2,-7.49
 04/11/2018 23:30:00,32.2,32.61,2,-7.3
 04/11/2018 23:45:00,32.21,32.64,2,-7.27
 05/11/2018 00:00:00,32.23,32.64,2,-7.4
 05/11/2018 00:00:00,32.23,32.64,2,-7.4
 05/11/2018 00:15:00,32.2,32.64,2,-8.89
 05/11/2018 00:30:00,32.3,32.64,2,-9.1
 05/11/2018 00:45:00,32.48,32.64,2,-9.49
 05/11/2018 01:00:00,32.54,32.64,2,-9.46
 05/11/2018 01:15:00,32.84,33.05,1,-9.06
 05/11/2018 01:30:00,33.14,33.49,1,-8.86
 05/11/2018 01:45:00,33.17,33.49,1,-8.72
 05/11/2018 02:00:00,33.21,33.49,1,-8.56
 05/11/2018 02:15:00,33.13,33.38,2,-8.79
 05/11/2018 02:30:00,32.69,32.64,2,-8.63
 05/11/2018 02:45:00,32.72,32.64,2,-8.48
 05/11/2018 03:00:00,32.39,32.36,2,-8.13
 05/11/2018 03:15:00,32.19,32.48,2,-8.02
 05/11/2018 03:30:00,32.22,32.6,2,-7.8
 05/11/2018 03:45:00,32.28,32.6,2,-7.66
 05/11/2018 04:00:00,32.33,32.6,2,-7.41
 05/11/2018 04:15:00,32.3,32.6,2,-7.26
 05/11/2018 04:30:00,32.27,32.6,2,-7.15
 05/11/2018 04:45:00,32.24,32.6,2,-7.14
 05/11/2018 05:00:00,32.23,32.6,2,-7.1
 05/11/2018 05:15:00,32.18,32.6,2,-7.32
 05/11/2018 05:30:00,32.15,32.6,2,-7.23
 05/11/2018 05:45:00,32.08,32.6,2,-7.31
 05/11/2018 06:00:00,32.27,32.78,1,-7.54
 05/11/2018 06:15:00,33.49,33.49,1,-8.1
 05/11/2018 06:30:00,33.72,33.49,1,-8.38
 05/11/2018 06:45:00,33.47,33.49,1,-8.76
 05/11/2018 07:00:00,33.39,33.49,2,-9.17
 05/11/2018 07:15:00,33.47,33.46,2,-9.21
 05/11/2018 07:30:00,33.4,33.46,2,-9.32
 05/11/2018 07:45:00,33.33,33.46,2,-9.51
 05/11/2018 08:00:00,33.04,33.12,2,-9.88
 05/11/2018 08:15:00,32.68,32.57,2,-10.06
 05/11/2018 08:30:00,32.62,32.57,2,-10.18
 05/11/2018 08:45:00,32.6,32.57,2,-10.19
 05/11/2018 09:00:00,32.56,32.59,1,-10.01
 05/11/2018 09:15:00,33.03,33.49,1,-10.16
 05/11/2018 09:30:00,33.04,33.49,1,-10.19
 05/11/2018 09:45:00,33.11,33.49,1,-10.07
 05/11/2018 10:00:00,33.14,33.49,2,-9.85
 05/11/2018 10:15:00,33.19,33.46,2,-9.57
 05/11/2018 10:30:00,32.68,32.62,2,-9.37
 05/11/2018 10:45:00,32.67,32.57,2,-9.22
 05/11/2018 11:00:00,32.67,32.57,2,-9.26
 05/11/2018 11:15:00,32.68,32.57,2,-9.09
 05/11/2018 11:30:00,33.08,33.33,1,-9.23
 05/11/2018 11:45:00,33.21,33.49,1,-9.19
 05/11/2018 12:00:00,33.19,33.49,1,-9.26
 05/11/2018 12:15:00,33.19,33.49,1,-9.39
 05/11/2018 12:30:00,33.24,33.47,2,-9.46
 05/11/2018 12:45:00,33.25,33.46,2,-9.44
 05/11/2018 13:00:00,33.25,33.46,2,-9.45
 05/11/2018 13:15:00,33.03,33.07,1,-9.48
 05/11/2018 13:30:00,33.31,33.49,1,-9.49
 05/11/2018 13:45:00,33.29,33.49,1,-9.28
 05/11/2018 14:00:00,33.26,33.49,1,-9.15
 05/11/2018 14:15:00,33.13,33.31,2,-9.13
 05/11/2018 14:30:00,32.69,32.57,2,-9.07
 05/11/2018 14:45:00,32.7,32.57,2,-9.02
 05/11/2018 15:00:00,32.69,32.57,2,-9.03
 05/11/2018 15:15:00,32.66,32.57,2,-9.2
 05/11/2018 15:30:00,33.09,33.33,1,-9.27
 05/11/2018 15:45:00,33.1,33.49,1,-9.28
 05/11/2018 16:00:00,33.02,33.49,1,-9.46
 05/11/2018 16:15:00,33.03,33.49,1,-9.83
 05/11/2018 16:30:00,32.89,33.05,2,-9.93
 05/11/2018 16:45:00,32.64,32.54,2,-10.32
 05/11/2018 17:00:00,32.6,32.54,2,-10.8
 05/11/2018 17:15:00,32.6,32.54,2,-11.27
 05/11/2018 17:30:00,32.54,32.8,2,-11.71
 05/11/2018 17:45:00,32.53,32.8,2,-11.81
 05/11/2018 18:00:00,32.57,32.8,2,-11.76
 05/11/2018 18:15:00,32.77,32.93,2,-11.85
 05/11/2018 18:30:00,32.73,32.79,2,-11.77
 05/11/2018 18:45:00,32.89,33.01,2,-11.77
 05/11/2018 19:00:00,32.79,32.8,2,-11.45
 05/11/2018 19:15:00,32.43,32.51,2,-11.26
 05/11/2018 19:30:00,32.5,32.51,2,-10.96
 05/11/2018 19:45:00,32.56,32.51,2,-10.75
 05/11/2018 20:00:00,32.76,32.86,1,-10.35
 05/11/2018 20:15:00,33.16,33.49,1,-10.2
 05/11/2018 20:30:00,33.23,33.49,1,-9.89
 05/11/2018 20:45:00,33.27,33.49,1,-9.68
 05/11/2018 21:00:00,33.16,33.48,2,-9.46
 05/11/2018 21:15:00,33.1,33.12,1,-9.13
 05/11/2018 21:30:00,33.27,33.49,1,-8.86
 05/11/2018 21:45:00,33.3,33.49,1,-8.7
 05/11/2018 22:00:00,33.34,33.49,1,-8.41
 05/11/2018 22:15:00,33.36,33.48,2,-8.07
 05/11/2018 22:30:00,32.76,32.64,2,-7.58
 05/11/2018 22:45:00,32.82,33.22,1,-7.31
 05/11/2018 23:00:00,33.03,33.49,1,-6.98
 05/11/2018 23:15:00,33.06,33.49,1,-7.1
 05/11/2018 23:30:00,33.06,33.49,1,-6.89
 05/11/2018 23:45:00,32.86,33.11,2,-6.74
 06/11/2018 00:00:00,32.31,32.24,2,-6.61
 06/11/2018 00:15:00,32.12,32.24,2,-8.27
 06/11/2018 00:30:00,32.07,32.24,2,-8.63
 06/11/2018 00:45:00,32.06,32.24,2,-8.71
 06/11/2018 01:00:00,33.25,33.34,1,-9.02
 06/11/2018 01:15:00,33.48,33.49,1,-8.67
 06/11/2018 01:30:00,33.54,33.49,1,-8.56
 06/11/2018 01:45:00,33.64,33.49,1,-8.3
 06/11/2018 02:00:00,32.79,32.8,2,-8.01
 06/11/2018 02:15:00,32.53,32.67,2,-8.24
 06/11/2018 02:30:00,32.6,32.67,2,-8.17
 06/11/2018 02:45:00,32.53,32.67,2,-8.0
 06/11/2018 03:00:00,32.49,32.67,2,-7.82
 06/11/2018 03:15:00,32.51,32.67,2,-7.59
 06/11/2018 03:30:00,32.55,32.67,2,-7.41
 06/11/2018 03:45:00,33.08,33.34,1,-7.23
 06/11/2018 04:00:00,33.21,33.49,1,-7.01
 06/11/2018 04:15:00,33.21,33.49,1,-6.85
 06/11/2018 04:30:00,33.22,33.49,1,-6.73
 06/11/2018 04:45:00,33.23,33.47,2,-6.65
 06/11/2018 05:00:00,33.2,33.46,2,-6.67
 06/11/2018 05:15:00,33.03,33.46,2,-6.77
 06/11/2018 05:30:00,33.0,33.2,2,-6.63
 06/11/2018 05:45:00,32.98,32.88,1,-6.44
 06/11/2018 06:00:00,33.49,33.49,1,-6.97
 06/11/2018 06:15:00,33.57,33.49,1,-7.54
 06/11/2018 06:30:00,33.44,33.49,1,-7.81
 06/11/2018 06:45:00,33.32,33.34,2,-8.33
 06/11/2018 07:00:00,32.76,32.6,2,-8.8
 06/11/2018 07:15:00,32.61,32.6,2,-8.79
 06/11/2018 07:30:00,32.59,32.6,2,-8.9
 06/11/2018 07:45:00,32.6,32.6,2,-9.08
 06/11/2018 08:00:00,32.8,32.97,1,-9.17
 06/11/2018 08:15:00,33.31,33.49,1,-9.07
 06/11/2018 08:30:00,33.47,33.49,1,-9.29
 06/11/2018 08:45:00,33.48,33.49,1,-9.3
 06/11/2018 09:00:00,33.21,33.13,2,-8.92
 06/11/2018 09:15:00,32.67,32.51,2,-8.49
 06/11/2018 09:30:00,32.6,32.51,2,-7.34
 06/11/2018 09:45:00,32.52,32.58,2,-7.25
 06/11/2018 10:00:00,32.55,32.77,2,-8.1
 06/11/2018 10:15:00,32.6,32.77,2,-8.59
 06/11/2018 10:30:00,32.59,32.77,2,-8.54
 06/11/2018 10:45:00,32.5,32.77,2,-8.83
 06/11/2018 11:00:00,32.64,32.77,2,-8.69
 06/11/2018 11:15:00,32.63,32.77,2,-8.62
 06/11/2018 11:30:00,32.67,32.45,2,-8.33
 06/11/2018 11:45:00,32.52,32.34,2,-7.64
 06/11/2018 12:00:00,32.48,32.34,2,-8.44
 06/11/2018 12:15:00,32.49,32.34,2,-8.05
 06/11/2018 12:30:00,32.45,32.34,2,-8.11
 06/11/2018 12:45:00,32.44,32.34,2,-9.21
 06/11/2018 13:00:00,32.33,32.34,2,-8.84
 06/11/2018 13:15:00,32.17,32.34,2,-7.45
 06/11/2018 13:30:00,32.22,32.34,2,-8.09
 06/11/2018 13:45:00,32.21,32.55,2,-8.63
 06/11/2018 14:00:00,32.18,32.6,2,-8.96
 06/11/2018 14:15:00,32.14,32.6,2,-8.58
 06/11/2018 14:30:00,32.15,32.6,2,-7.85
 06/11/2018 14:45:00,32.17,32.6,2,-8.61
 06/11/2018 15:00:00,32.2,13.88,2,-8.74
 06/11/2018 15:15:00,32.18,32.6,2,-8.59
 06/11/2018 15:30:00,32.17,32.6,2,-8.4
 06/11/2018 15:45:00,32.25,32.6,2,-8.33
 06/11/2018 16:00:00,32.5,32.6,2,-8.92
 06/11/2018 16:15:00,32.53,32.6,2,-9.52
 06/11/2018 16:30:00,32.48,32.6,2,-10.05
 06/11/2018 16:45:00,32.43,32.6,2,-10.61
 06/11/2018 17:00:00,32.29,32.6,2,-11.29
 06/11/2018 17:15:00,32.29,32.6,2,-11.66
 06/11/2018 17:30:00,32.24,32.6,2,-11.86
 06/11/2018 17:45:00,32.73,32.96,1,-11.92
 06/11/2018 18:00:00,33.42,33.49,1,-12.0
 06/11/2018 18:15:00,33.46,33.49,1,-12.18
 06/11/2018 18:30:00,33.51,33.49,1,-11.91
 06/11/2018 18:45:00,33.5,33.48,2,-11.68
 06/11/2018 19:00:00,33.48,33.46,2,-11.43
 06/11/2018 19:15:00,33.54,33.46,2,-11.19
 06/11/2018 19:30:00,33.58,33.46,2,-10.89
 06/11/2018 19:45:00,33.63,33.48,1,-10.81
 06/11/2018 20:00:00,33.79,33.49,1,-10.48
 06/11/2018 20:15:00,33.81,33.49,1,-10.14
 06/11/2018 20:30:00,33.63,33.49,1,-9.79
 06/11/2018 20:45:00,33.36,33.48,2,-9.48
 06/11/2018 21:00:00,33.29,33.46,2,-9.25
 06/11/2018 21:15:00,33.36,33.46,2,-9.05
 06/11/2018 21:30:00,33.5,33.46,2,-8.72
 06/11/2018 21:45:00,33.48,33.48,1,-8.44
 06/11/2018 22:00:00,33.48,33.49,1,-8.13
 06/11/2018 22:15:00,33.55,33.49,1,-7.85
 06/11/2018 22:30:00,33.61,33.49,1,-7.5
 06/11/2018 22:45:00,33.64,33.48,2,-7.22
 06/11/2018 23:00:00,33.67,33.46,2,-6.91
 06/11/2018 23:15:00,33.61,33.46,2,-6.96
 06/11/2018 23:30:00,33.01,33.46,2,-6.76
 06/11/2018 23:45:00,33.1,33.46,2,-6.73
 07/11/2018 00:00:00,33.35,33.46,2,-6.77
 07/11/2018 00:15:00,33.16,33.49,1,-8.41
 07/11/2018 00:30:00,33.1,33.49,1,-8.78
 07/11/2018 00:45:00,33.08,33.49,1,-8.84
 07/11/2018 01:00:00,33.09,33.49,1,-8.74
 07/11/2018 01:15:00,33.21,33.47,2,-8.38
 07/11/2018 01:30:00,33.26,33.46,2,-8.31
 07/11/2018 01:45:00,33.31,33.46,2,-8.01
 07/11/2018 02:00:00,33.42,33.46,2,-8.0
 07/11/2018 02:15:00,33.43,33.49,1,-8.22
 07/11/2018 02:30:00,33.44,33.49,1,-8.01
 07/11/2018 02:45:00,33.47,33.49,1,-7.88
 07/11/2018 03:00:00,33.55,33.49,1,-7.64
 07/11/2018 03:15:00,33.59,33.47,2,-7.48
 07/11/2018 03:30:00,33.61,33.46,2,-7.28
 07/11/2018 03:45:00,33.66,33.46,2,-7.04
 07/11/2018 04:00:00,33.7,33.46,2,-6.77
 07/11/2018 04:15:00,33.67,33.49,1,-6.66
 07/11/2018 04:30:00,33.67,33.49,1,-6.56
 07/11/2018 04:45:00,33.66,33.49,1,-6.54
 07/11/2018 05:00:00,33.61,33.49,1,-6.56
 07/11/2018 05:15:00,33.53,33.47,2,-6.68
 07/11/2018 05:30:00,33.08,33.46,2,-6.59
 07/11/2018 05:45:00,32.99,33.46,2,-6.71
 07/11/2018 06:00:00,33.01,33.46,2,-6.9
 07/11/2018 06:15:00,33.22,33.48,1,-7.44
 07/11/2018 06:30:00,33.35,33.49,1,-7.74
 07/11/2018 06:45:00,33.26,33.49,1,-8.15
 07/11/2018 07:00:00,33.25,33.49,1,-8.57
 07/11/2018 07:15:00,33.38,33.48,2,-8.66
 07/11/2018 07:30:00,33.66,33.46,2,-8.88
 07/11/2018 07:45:00,33.55,33.46,2,-9.04
 07/11/2018 08:00:00,33.65,33.46,2,-9.2
 07/11/2018 08:15:00,33.6,33.47,1,-8.93
 07/11/2018 08:30:00,33.57,33.49,1,-9.04
 07/11/2018 08:45:00,33.58,33.49,1,-8.91
 07/11/2018 09:00:00,33.58,33.49,1,-8.52
 07/11/2018 09:15:00,33.5,33.49,2,-8.38
 07/11/2018 09:30:00,33.49,33.46,2,-7.92
 07/11/2018 09:45:00,33.48,33.46,2,-8.7
 07/11/2018 10:00:00,33.53,33.46,2,-8.49
 07/11/2018 10:15:00,33.67,33.46,2,-7.55
 07/11/2018 10:30:00,33.37,33.22,2,-6.38
 07/11/2018 10:45:00,32.59,32.51,2,-5.74
 07/11/2018 11:00:00,32.5,32.24,2,-5.41
 07/11/2018 11:15:00,32.16,32.24,2,-6.12
 07/11/2018 11:30:00,32.16,32.24,2,-8.08
 07/11/2018 11:45:00,32.18,32.24,2,-8.54
 07/11/2018 12:00:00,32.07,32.24,2,-8.81
 07/11/2018 12:15:00,31.97,32.24,2,-9.06
 07/11/2018 12:30:00,31.96,32.24,2,-9.04
 07/11/2018 12:45:00,32.06,32.24,2,-8.59
 07/11/2018 13:00:00,32.1,32.24,2,-8.59
 07/11/2018 13:15:00,32.13,32.24,2,-8.58
 07/11/2018 13:30:00,32.21,32.24,2,-8.54
 07/11/2018 13:45:00,33.02,33.1,1,-8.05
 07/11/2018 14:00:00,33.3,33.49,1,-6.99
 07/11/2018 14:15:00,33.27,33.49,1,-6.96
 07/11/2018 14:30:00,33.25,33.49,1,-7.61
 07/11/2018 14:45:00,33.26,33.47,2,-7.51
 07/11/2018 15:00:00,32.72,32.58,2,-8.03
 07/11/2018 15:15:00,32.72,32.57,2,-7.64
 07/11/2018 15:30:00,32.7,32.57,2,-8.26
 07/11/2018 15:45:00,32.67,32.57,2,-8.57
 07/11/2018 16:00:00,33.07,33.4,1,-9.27
 07/11/2018 16:15:00,33.1,33.49,1,-9.68
 07/11/2018 16:30:00,33.18,33.49,1,-9.81
 07/11/2018 16:45:00,33.3,33.49,1,-10.57
 07/11/2018 17:00:00,32.85,32.68,2,-11.18
 07/11/2018 17:15:00,32.72,32.59,2,-11.59
 07/11/2018 17:30:00,32.67,32.9,2,-11.86
 07/11/2018 17:45:00,32.72,32.9,2,-11.95
 07/11/2018 18:00:00,32.75,32.9,2,-12.04
 07/11/2018 18:15:00,32.83,32.9,2,-12.07
 07/11/2018 18:30:00,32.89,32.9,2,-12.08
 07/11/2018 18:45:00,32.92,32.9,2,-11.85
 07/11/2018 19:00:00,33.01,33.25,1,-11.72
 07/11/2018 19:15:00,33.14,33.49,1,-11.18
 07/11/2018 19:30:00,33.34,33.49,1,-10.77
 07/11/2018 19:45:00,33.37,33.49,1,-10.42
 07/11/2018 20:00:00,33.21,33.3,2,-10.22
 07/11/2018 20:15:00,32.6,32.79,2,-10.29
 07/11/2018 20:30:00,32.62,32.47,2,-10.02
 07/11/2018 20:45:00,32.56,32.37,2,-9.8
 07/11/2018 21:00:00,32.62,32.37,2,-9.75
 07/11/2018 21:15:00,32.68,32.37,2,-9.36
 07/11/2018 21:30:00,33.06,33.15,1,-9.04
 07/11/2018 21:45:00,33.32,33.49,1,-8.86
 07/11/2018 22:00:00,33.27,33.49,1,-8.54
 07/11/2018 22:15:00,33.37,33.49,1,-8.29
 07/11/2018 22:30:00,33.39,33.47,2,-7.83
 07/11/2018 22:45:00,32.85,32.9,2,-7.53
 07/11/2018 23:00:00,32.49,32.22,2,-7.22
 07/11/2018 23:15:00,32.46,32.17,2,-7.24
 07/11/2018 23:30:00,32.55,32.17,2,-7.1
 07/11/2018 23:45:00,32.52,32.17,2,-7.08
 08/11/2018 00:00:00,32.55,32.17,2,-7.11
 08/11/2018 00:15:00,32.42,32.17,2,-8.71
 08/11/2018 00:30:00,32.37,32.17,2,-9.02
 08/11/2018 00:45:00,32.93,32.93,1,-9.19
 08/11/2018 01:00:00,33.43,33.49,1,-9.21
 08/11/2018 01:15:00,33.54,33.49,1,-8.84
 08/11/2018 01:30:00,33.57,33.49,1,-8.69
 08/11/2018 01:45:00,33.04,32.79,2,-8.43
 08/11/2018 02:00:00,32.54,32.21,2,-8.37
 08/11/2018 02:15:00,32.59,32.21,2,-8.63
 08/11/2018 02:30:00,32.2,32.21,2,-8.2
 08/11/2018 02:45:00,32.12,32.42,1,-8.4
 08/11/2018 03:00:00,33.59,33.49,1,-8.12
 08/11/2018 03:15:00,33.65,33.49,1,-7.99
 08/11/2018 03:30:00,33.71,33.49,1,-7.69
 08/11/2018 03:45:00,33.72,33.49,2,-7.51
 08/11/2018 04:00:00,33.21,32.9,2,-7.19
 08/11/2018 04:15:00,32.56,32.24,2,-7.03
 08/11/2018 04:30:00,32.59,32.24,2,-6.94
 08/11/2018 04:45:00,32.57,32.24,2,-6.86
 08/11/2018 05:00:00,32.8,32.69,1,-6.91
 08/11/2018 05:15:00,33.05,33.49,1,-6.97
 08/11/2018 05:30:00,33.04,33.49,1,-7.0
 08/11/2018 05:45:00,32.99,33.49,1,-7.02
 08/11/2018 06:00:00,33.08,33.48,2,-7.1
 08/11/2018 06:15:00,32.67,32.73,2,-7.67
 08/11/2018 06:30:00,32.2,32.47,2,-8.02
 08/11/2018 06:45:00,32.14,32.57,2,-8.43
 08/11/2018 07:00:00,32.46,32.57,2,-8.83
 08/11/2018 07:15:00,32.55,32.57,2,-8.94
 08/11/2018 07:30:00,32.7,33.02,1,-9.0
 08/11/2018 07:45:00,33.18,33.49,1,-9.13
 08/11/2018 08:00:00,33.38,33.49,1,-9.43
 08/11/2018 08:15:00,33.41,33.49,1,-9.48
 08/11/2018 08:30:00,33.1,33.06,2,-8.97
 08/11/2018 08:45:00,32.64,32.54,2,-8.67
 08/11/2018 09:00:00,32.65,32.54,2,-8.48
 08/11/2018 09:15:00,32.59,32.54,2,-8.49
 08/11/2018 09:30:00,32.57,32.54,2,-8.31
 08/11/2018 09:45:00,32.63,32.54,2,-8.35
 08/11/2018 10:00:00,32.64,32.54,2,-8.23
 08/11/2018 10:15:00,32.63,32.54,2,-8.38
 08/11/2018 10:30:00,32.48,32.54,2,-8.44
 08/11/2018 10:45:00,32.49,32.54,2,-8.41
 08/11/2018 11:00:00,32.65,32.54,2,-8.3
 08/11/2018 11:15:00,32.65,32.54,2,-8.47
 08/11/2018 11:30:00,32.69,32.54,2,-8.39
 08/11/2018 11:45:00,32.9,32.86,1,-8.26
 08/11/2018 12:00:00,33.28,33.49,1,-7.83
 08/11/2018 12:15:00,33.27,33.49,1,-8.44
 08/11/2018 12:30:00,33.32,33.49,1,-8.43
 08/11/2018 12:45:00,33.26,33.48,2,-8.65
 08/11/2018 13:00:00,33.13,33.22,2,-8.53
 08/11/2018 13:15:00,32.84,32.6,2,-8.72
 08/11/2018 13:30:00,32.39,32.6,2,-8.35
 08/11/2018 13:45:00,32.32,32.6,2,-8.41
 08/11/2018 14:00:00,32.3,32.6,2,-8.45
 08/11/2018 14:15:00,32.31,32.6,2,-8.37
 08/11/2018 14:30:00,32.33,32.6,2,-8.27
 08/11/2018 14:45:00,33.23,33.33,1,-8.56
 08/11/2018 15:00:00,33.39,33.49,1,-8.45
 08/11/2018 15:15:00,33.29,33.49,1,-8.7
 08/11/2018 15:30:00,33.35,33.49,1,-8.83
 08/11/2018 15:45:00,33.1,33.08,2,-9.02
 08/11/2018 16:00:00,32.81,32.57,2,-9.08
 08/11/2018 16:15:00,32.64,32.57,2,-9.62
 08/11/2018 16:30:00,32.44,32.57,2,-10.28
 08/11/2018 16:45:00,32.59,32.86,1,-10.9
 08/11/2018 17:00:00,33.26,33.49,1,-11.4
 08/11/2018 17:15:00,33.3,33.49,1,-11.67
 08/11/2018 17:30:00,33.24,33.49,1,-11.9
 08/11/2018 17:45:00,33.29,33.49,2,-11.98
 08/11/2018 18:00:00,32.77,32.61,2,-11.9
 08/11/2018 18:15:00,32.67,32.54,2,-11.93
 08/11/2018 18:30:00,32.78,32.54,2,-11.83
 08/11/2018 18:45:00,32.82,32.54,2,-11.82
 08/11/2018 19:00:00,33.49,33.34,1,-11.56
 08/11/2018 19:15:00,33.57,33.49,1,-11.29
 08/11/2018 19:30:00,33.64,33.49,1,-11.06
 08/11/2018 19:45:00,33.81,33.49,1,-10.89
 08/11/2018 20:00:00,33.76,33.47,2,-10.59
 08/11/2018 20:15:00,33.76,33.46,2,-10.35
 08/11/2018 20:30:00,33.86,33.46,2,-10.05
 08/11/2018 20:45:00,33.65,33.46,2,-9.75
 08/11/2018 21:00:00,33.39,33.49,1,-9.53
 08/11/2018 21:15:00,33.67,33.49,1,-9.34
 08/11/2018 21:30:00,33.73,33.49,1,-9.02
 08/11/2018 21:45:00,33.69,33.49,1,-8.68
 08/11/2018 22:00:00,33.76,33.47,2,-8.25
 08/11/2018 22:15:00,33.32,33.15,2,-7.93
 08/11/2018 22:30:00,32.97,32.7,2,-7.64
 08/11/2018 22:45:00,32.81,32.54,2,-7.33
 08/11/2018 23:00:00,32.6,32.24,2,-7.05
 08/11/2018 23:15:00,32.38,32.24,2,-7.12
 08/11/2018 23:30:00,32.27,32.34,2,-6.92
 08/11/2018 23:45:00,32.47,32.64,2,-6.9
 09/11/2018 00:00:00,32.91,33.29,1,-6.97
 09/11/2018 00:15:00,33.22,33.49,1,-8.7
 09/11/2018 00:30:00,33.18,33.49,1,-9.07
 09/11/2018 00:45:00,33.14,33.49,1,-9.12
 09/11/2018 01:00:00,33.2,33.47,2,-9.08
 09/11/2018 01:15:00,33.01,32.87,2,-8.7
 09/11/2018 01:30:00,32.88,32.64,2,-8.51
 09/11/2018 01:45:00,32.93,32.64,2,-8.35
 09/11/2018 02:00:00,32.89,32.64,2,-8.12
 09/11/2018 02:15:00,32.84,33.11,1,-8.53
 09/11/2018 02:30:00,33.08,33.49,1,-8.34
 09/11/2018 02:45:00,33.13,33.49,1,-8.2
 09/11/2018 03:00:00,33.16,33.49,1,-7.96
 09/11/2018 03:15:00,32.96,33.03,2,-7.74
 09/11/2018 03:30:00,32.76,32.64,2,-7.48
 09/11/2018 03:45:00,32.84,32.64,2,-7.31
 09/11/2018 04:00:00,32.87,32.64,2,-7.09
 09/11/2018 04:15:00,32.51,32.32,2,-6.9
 09/11/2018 04:30:00,32.36,32.21,2,-6.81
 09/11/2018 04:45:00,32.32,32.21,2,-6.71
 09/11/2018 05:00:00,32.29,32.21,2,-6.71
 09/11/2018 05:15:00,32.15,32.21,2,-6.89
 09/11/2018 05:30:00,32.16,32.21,2,-6.79
 09/11/2018 05:45:00,32.14,32.21,2,-6.82
 09/11/2018 06:00:00,32.09,32.21,2,-7.01
 09/11/2018 06:15:00,32.21,32.21,2,-7.5
 09/11/2018 06:30:00,32.08,32.21,2,-7.84
 09/11/2018 06:45:00,31.9,32.21,2,-8.29
 09/11/2018 07:00:00,31.76,32.21,2,-8.62
 09/11/2018 07:15:00,33.06,33.43,1,-8.83
 09/11/2018 07:30:00,33.13,33.49,1,-8.92
 09/11/2018 07:45:00,33.45,33.49,1,-9.07
 09/11/2018 08:00:00,33.47,33.49,1,-9.14
 09/11/2018 08:15:00,33.33,33.24,1,-8.9
 09/11/2018 08:30:00,33.32,33.49,1,-8.72
 09/11/2018 08:45:00,33.28,33.49,1,-8.57
 09/11/2018 09:00:00,33.33,33.49,1,-8.51
 09/11/2018 09:15:00,33.42,33.48,2,-8.53
 09/11/2018 09:30:00,33.34,33.46,2,-8.49
 09/11/2018 09:45:00,33.25,33.46,2,-8.96
 09/11/2018 10:00:00,33.24,33.46,2,-9.02
 09/11/2018 10:15:00,33.24,33.48,1,-9.06
 09/11/2018 10:30:00,33.32,33.49,1,-8.72
 09/11/2018 10:45:00,33.37,33.49,1,-8.65
 09/11/2018 11:00:00,33.38,33.49,1,-8.99
 09/11/2018 11:15:00,33.03,33.05,2,-9.24
 09/11/2018 11:30:00,32.6,32.57,2,-9.41
 09/11/2018 11:45:00,32.71,32.57,2,-9.17
 09/11/2018 12:00:00,32.79,32.57,2,-9.07
 09/11/2018 12:15:00,32.77,32.57,2,-9.55
 09/11/2018 12:30:00,32.71,32.57,2,-9.74
 09/11/2018 12:45:00,32.66,32.57,2,-9.88
 09/11/2018 13:00:00,32.77,32.72,1,-10.06
 09/11/2018 13:15:00,33.18,33.49,1,-10.14
 09/11/2018 13:30:00,33.13,33.49,1,-9.97
 09/11/2018 13:45:00,33.11,33.49,1,-10.02
 09/11/2018 14:00:00,33.13,33.49,2,-10.23
 09/11/2018 14:15:00,32.81,32.99,1,-10.21
 09/11/2018 14:30:00,33.09,33.49,1,-10.36
 09/11/2018 14:45:00,33.08,33.49,1,-10.37
 09/11/2018 15:00:00,33.01,33.49,1,-10.46
 09/11/2018 15:15:00,32.99,33.24,2,-10.26
 09/11/2018 15:30:00,32.57,32.51,2,-10.25
 09/11/2018 15:45:00,32.47,32.51,2,-10.4
 09/11/2018 16:00:00,32.34,32.51,2,-11.15
 09/11/2018 16:15:00,32.09,32.51,2,-11.68
 09/11/2018 16:30:00,32.75,32.95,1,-12.24
 09/11/2018 16:45:00,33.49,33.49,1,-12.79
 09/11/2018 17:00:00,33.37,33.49,1,-13.14
 09/11/2018 17:15:00,33.4,33.49,1,-13.42
 09/11/2018 17:30:00,33.36,33.28,2,-13.54
 09/11/2018 17:45:00,33.26,32.97,2,-13.53
 09/11/2018 18:00:00,33.06,32.97,2,-13.35
 09/11/2018 18:15:00,32.96,32.97,2,-13.7
 09/11/2018 18:30:00,32.95,32.97,2,-13.56
 09/11/2018 18:45:00,32.93,32.97,2,-13.48
 09/11/2018 19:00:00,33.08,32.97,2,-13.14
 09/11/2018 19:15:00,33.18,32.97,2,-12.85
 09/11/2018 19:30:00,33.2,32.97,2,-12.48
 09/11/2018 19:45:00,32.72,32.97,2,-12.13
 09/11/2018 20:00:00,32.73,32.97,2,-11.67
 09/11/2018 20:15:00,32.98,32.97,2,-11.48
 09/11/2018 20:30:00,32.78,32.97,2,-11.15
 09/11/2018 20:45:00,32.87,32.97,2,-11.04
 09/11/2018 21:00:00,33.12,32.97,2,-10.81
 09/11/2018 21:15:00,32.7,32.56,2,-10.43
 09/11/2018 21:30:00,32.79,32.54,2,-10.24
 09/11/2018 21:45:00,32.63,32.54,2,-9.82
 09/11/2018 22:00:00,32.34,32.54,2,-9.58
 09/11/2018 22:15:00,32.55,32.54,2,-9.3
 09/11/2018 22:30:00,33.0,33.07,1,-8.89
 09/11/2018 22:45:00,33.33,33.49,1,-8.62
 09/11/2018 23:00:00,33.48,33.49,1,-8.25
 09/11/2018 23:15:00,33.57,33.49,1,-8.33
 09/11/2018 23:30:00,33.5,33.48,2,-8.1
 09/11/2018 23:45:00,32.56,32.52,2,-7.96
 10/11/2018 00:00:00,32.26,32.11,2,-7.87
 10/11/2018 00:15:00,32.26,33.13,2,-7.88
 10/11/2018 00:30:00,32.26,33.49,2,-7.88
 10/11/2018 00:45:00,32.26,33.49,2,-7.88
 10/11/2018 01:00:00,32.26,33.49,2,-7.88
 10/11/2018 01:15:00,32.26,33.49,2,-7.88
 10/11/2018 01:30:00,32.26,33.49,2,-7.88
 10/11/2018 01:45:00,32.26,33.49,2,-7.88
 10/11/2018 02:00:00,32.26,33.49,2,-7.88
 10/11/2018 02:15:00,32.26,33.49,2,-7.88
 10/11/2018 02:30:00,32.26,33.49,2,-7.88
 10/11/2018 02:45:00,32.26,33.49,2,-7.88
 10/11/2018 03:00:00,32.26,33.49,2,-7.88
 10/11/2018 03:15:00,32.26,33.49,2,-7.88
 10/11/2018 03:30:00,32.26,33.49,2,-7.88
 10/11/2018 03:45:00,32.26,33.49,2,-7.88
 10/11/2018 04:00:00,32.26,33.49,2,-7.88
 10/11/2018 04:15:00,32.26,33.49,2,-7.88
 10/11/2018 04:30:00,32.26,33.49,2,-7.88
 10/11/2018 04:45:00,32.26,33.49,2,-7.88
 10/11/2018 05:00:00,32.26,33.49,2,-7.88
 10/11/2018 05:15:00,32.26,33.49,2,-7.88
 10/11/2018 05:30:00,32.26,33.49,2,-7.88
 10/11/2018 05:45:00,32.26,33.49,2,-7.88
 10/11/2018 06:00:00,32.26,33.49,2,-7.88
 10/11/2018 06:15:00,32.26,33.49,2,-7.88
 10/11/2018 06:30:00,32.26,33.49,2,-7.88
 10/11/2018 06:45:00,32.26,33.49,2,-7.88
 10/11/2018 07:00:00,32.26,33.49,2,-7.88
 10/11/2018 07:15:00,32.26,33.49,2,-7.88
 10/11/2018 07:30:00,32.26,33.49,2,-7.88
 10/11/2018 07:45:00,32.26,33.49,2,-7.88
 10/11/2018 08:00:00,32.26,33.49,2,-7.88
 10/11/2018 08:15:00,32.26,33.49,2,-7.88
 10/11/2018 08:30:00,32.26,33.49,2,-7.88
 10/11/2018 08:45:00,32.26,33.49,2,-7.88
 10/11/2018 09:00:00,32.26,33.49,2,-7.88
 10/11/2018 09:15:00,32.26,33.49,2,-7.88
 10/11/2018 09:30:00,32.26,33.49,2,-7.88
 10/11/2018 09:45:00,32.26,33.49,2,-7.88
 10/11/2018 10:00:00,32.26,33.49,2,-7.88
 10/11/2018 10:15:00,32.26,33.49,2,-7.88
 10/11/2018 10:30:00,32.26,33.49,2,-7.88
 10/11/2018 10:45:00,32.26,33.49,2,-7.88
 10/11/2018 11:00:00,32.26,33.49,2,-7.88
 10/11/2018 11:15:00,32.26,33.49,2,-7.88
 10/11/2018 11:30:00,32.26,33.49,2,-7.88
 10/11/2018 11:45:00,32.26,33.49,2,-7.88
 10/11/2018 12:00:00,32.26,33.49,2,-7.88
 10/11/2018 12:15:00,32.26,33.49,2,-7.88
 10/11/2018 12:30:00,32.26,33.49,2,-7.88
 10/11/2018 12:45:00,32.26,33.49,2,-7.88
 10/11/2018 13:00:00,32.26,33.49,2,-7.88
 10/11/2018 13:15:00,32.26,33.49,2,-7.88
 10/11/2018 13:30:00,32.26,33.49,2,-7.88
 10/11/2018 13:45:00,32.26,33.49,2,-7.88
 10/11/2018 14:00:00,32.26,33.49,2,-7.88
 10/11/2018 14:15:00,32.26,33.49,2,-7.88
 10/11/2018 14:30:00,32.26,33.49,2,-7.88
 10/11/2018 14:45:00,32.26,33.49,2,-7.88
 10/11/2018 15:00:00,32.26,33.49,2,-7.88
 10/11/2018 15:15:00,32.26,33.49,2,-7.88
 10/11/2018 15:30:00,32.26,33.49,2,-7.88
 10/11/2018 15:45:00,32.26,33.49,2,-7.88
 10/11/2018 16:00:00,32.26,33.49,2,-7.88
 10/11/2018 16:15:00,32.26,33.49,2,-7.88
 10/11/2018 16:30:00,32.26,33.49,2,-7.88
 10/11/2018 16:45:00,32.26,33.49,2,-7.88
 10/11/2018 17:00:00,32.26,33.49,2,-7.88
 10/11/2018 17:15:00,32.26,33.49,2,-7.88
 10/11/2018 17:30:00,32.26,33.49,2,-7.88
 10/11/2018 17:45:00,32.26,33.49,2,-7.88
 10/11/2018 18:00:00,32.26,33.49,2,-7.88
 10/11/2018 18:15:00,32.26,33.49,2,-7.88
 10/11/2018 18:30:00,32.26,33.49,2,-7.88
 10/11/2018 18:45:00,32.26,33.49,2,-7.88
 10/11/2018 19:00:00,32.26,33.49,2,-7.88
 10/11/2018 19:15:00,32.26,33.49,2,-7.88
 10/11/2018 19:30:00,32.26,33.49,2,-7.88
 10/11/2018 19:45:00,32.26,33.49,2,-7.88
 10/11/2018 20:00:00,32.26,33.49,2,-7.88
 10/11/2018 20:15:00,32.26,33.49,2,-7.88
 10/11/2018 20:30:00,32.26,33.49,2,-7.88
 10/11/2018 20:45:00,32.26,33.49,2,-7.88
 10/11/2018 21:00:00,32.26,33.49,2,-7.88
 10/11/2018 21:15:00,32.26,33.49,2,-7.88
 10/11/2018 21:30:00,32.26,33.49,2,-7.88
 10/11/2018 21:45:00,32.26,33.49,2,-7.88
 10/11/2018 22:00:00,32.26,33.49,2,-7.88
 10/11/2018 22:15:00,32.26,33.49,2,-7.88
 10/11/2018 22:30:00,32.26,33.49,2,-7.88
 10/11/2018 22:45:00,32.26,33.49,2,-7.88
 10/11/2018 23:00:00,32.26,33.49,2,-7.88
 10/11/2018 23:15:00,32.26,33.49,2,-7.88
 10/11/2018 23:30:00,32.26,33.49,2,-7.88
 10/11/2018 23:45:00,32.26,33.49,2,-7.88
 11/11/2018 00:00:00,32.26,33.49,2,-7.88
 11/11/2018 00:15:00,32.26,33.49,2,-7.88
 11/11/2018 00:30:00,32.26,33.49,2,-7.88
 11/11/2018 00:45:00,32.26,33.49,2,-7.88
 11/11/2018 01:00:00,32.26,33.49,2,-7.88
 11/11/2018 01:15:00,32.26,33.49,2,-7.88
 11/11/2018 01:30:00,32.26,33.49,2,-7.88
 11/11/2018 01:45:00,32.26,33.49,2,-7.88
 11/11/2018 02:00:00,32.26,33.49,2,-7.88
 11/11/2018 02:15:00,32.26,33.49,2,-7.88
 11/11/2018 02:30:00,32.26,33.49,2,-7.88
 11/11/2018 02:45:00,32.26,33.49,2,-7.88
 11/11/2018 03:00:00,32.26,33.49,2,-7.88
 11/11/2018 03:15:00,32.26,33.49,2,-7.88
 11/11/2018 03:30:00,32.26,33.49,2,-7.88
 11/11/2018 03:45:00,32.26,33.49,2,-7.88
 11/11/2018 04:00:00,32.26,33.49,2,-7.88
 11/11/2018 04:15:00,32.26,33.49,2,-7.88
 11/11/2018 04:30:00,32.26,33.49,2,-7.88
 11/11/2018 04:45:00,32.26,33.49,2,-7.88
 11/11/2018 05:00:00,32.26,33.49,2,-7.88
 11/11/2018 05:15:00,32.26,33.49,2,-7.88
 11/11/2018 05:30:00,32.26,33.49,2,-7.88
 11/11/2018 05:45:00,32.26,33.49,2,-7.88
 11/11/2018 06:00:00,32.26,33.49,2,-7.88
 11/11/2018 06:15:00,32.89,33.49,2,-7.65
 11/11/2018 06:30:00,33.02,33.49,2,-7.83
 11/11/2018 06:45:00,33.3,33.49,2,-8.03
 11/11/2018 07:00:00,33.3,33.49,2,-8.25
 11/11/2018 07:15:00,33.33,33.49,2,-8.31
 11/11/2018 07:30:00,33.39,33.49,2,-8.38
 11/11/2018 07:45:00,33.35,33.49,2,-8.65
 11/11/2018 08:00:00,33.25,33.49,2,-8.82
 11/11/2018 08:15:00,33.26,33.49,2,-8.92
 11/11/2018 08:30:00,33.17,33.49,2,-9.09
 11/11/2018 08:45:00,33.23,33.49,2,-8.92
 11/11/2018 09:00:00,33.29,33.49,2,-8.74
 11/11/2018 09:15:00,33.28,33.49,2,-8.86
 11/11/2018 09:30:00,33.33,33.49,2,-8.47
 11/11/2018 09:45:00,33.35,33.49,2,-8.34
 11/11/2018 10:00:00,33.36,33.49,2,-8.17
 11/11/2018 10:15:00,33.41,33.49,2,-8.16
 11/11/2018 10:30:00,33.41,33.49,2,-7.86
 11/11/2018 10:45:00,33.4,33.49,2,-7.51
 11/11/2018 11:00:00,33.47,33.49,2,-7.49
 11/11/2018 11:15:00,33.61,33.49,2,-7.39
 11/11/2018 11:30:00,33.53,33.49,2,-7.66
 11/11/2018 11:45:00,33.48,33.49,2,-7.68
 11/11/2018 12:00:00,33.37,33.49,2,-8.55
 11/11/2018 12:15:00,33.41,33.49,2,-7.86
 11/11/2018 12:30:00,33.34,33.49,2,-8.11
 11/11/2018 12:45:00,33.31,33.49,2,-7.69
 11/11/2018 13:00:00,33.36,33.49,2,-7.94
 11/11/2018 13:15:00,33.42,33.49,2,-8.19
 11/11/2018 13:30:00,33.41,33.49,2,-7.86
 11/11/2018 13:45:00,33.49,33.49,2,-7.76
 11/11/2018 14:00:00,33.53,33.49,2,-7.6
 11/11/2018 14:15:00,33.5,33.49,2,-7.86
 11/11/2018 14:30:00,33.54,33.49,2,-8.18
 11/11/2018 14:45:00,33.49,33.49,2,-8.21
 11/11/2018 15:00:00,33.41,33.49,2,-8.5
 11/11/2018 15:15:00,33.28,33.49,2,-8.91
 11/11/2018 15:30:00,33.19,33.49,2,-9.35
 11/11/2018 15:45:00,33.09,33.49,2,-9.76
 11/11/2018 16:00:00,33.16,33.49,2,-9.98
 11/11/2018 16:15:00,33.34,33.49,2,-10.42
 11/11/2018 16:30:00,33.7,33.49,2,-10.89
 11/11/2018 16:45:00,33.66,33.49,2,-11.44
 11/11/2018 17:00:00,33.45,33.49,2,-12.15
 11/11/2018 17:15:00,33.36,33.49,2,-12.63
 11/11/2018 17:30:00,33.29,33.49,2,-12.79
 11/11/2018 17:45:00,33.35,33.49,2,-12.83
 11/11/2018 18:00:00,33.4,33.49,2,-12.74
 11/11/2018 18:15:00,33.48,33.49,2,-12.59
 11/11/2018 18:30:00,33.52,33.49,2,-12.4
 11/11/2018 18:45:00,33.58,33.49,2,-11.99
 11/11/2018 19:00:00,33.69,33.49,2,-11.89
 11/11/2018 19:15:00,33.79,33.49,2,-11.84
 11/11/2018 19:30:00,33.69,33.49,2,-11.49
 11/11/2018 19:45:00,33.43,33.49,2,-11.39
 11/11/2018 20:00:00,33.58,33.49,2,-11.01
 11/11/2018 20:15:00,33.59,33.49,2,-10.7
 11/11/2018 20:30:00,33.76,33.49,2,-10.48
 11/11/2018 20:45:00,33.78,33.49,2,-10.39
 11/11/2018 21:00:00,33.84,33.49,2,-9.97
 11/11/2018 21:15:00,33.47,33.49,2,-9.56
 11/11/2018 21:30:00,33.42,33.49,2,-9.37
 11/11/2018 21:45:00,33.46,33.49,2,-9.16
 11/11/2018 22:00:00,33.01,33.49,2,-8.9
 11/11/2018 22:15:00,33.18,33.49,2,-8.6
 11/11/2018 22:30:00,33.24,33.49,2,-8.23
 11/11/2018 22:45:00,33.3,33.49,2,-7.95
 11/11/2018 23:00:00,33.41,33.49,2,-7.76
 11/11/2018 23:15:00,33.53,33.49,2,-7.73
 11/11/2018 23:30:00,33.65,33.49,2,-7.57
 11/11/2018 23:45:00,33.61,33.49,2,-7.54
 12/11/2018 00:00:00,33.35,33.49,2,-7.59
 12/11/2018 00:00:00,33.35,33.49,2,-7.59
 12/11/2018 00:15:00,33.02,33.49,2,-9.2
 12/11/2018 00:30:00,33.21,33.49,2,-9.24
 12/11/2018 00:45:00,33.35,33.49,2,-9.6
 12/11/2018 01:00:00,33.43,33.49,2,-9.61
 12/11/2018 01:15:00,33.51,33.49,2,-9.3
 12/11/2018 01:30:00,33.58,33.49,2,-9.1
 12/11/2018 01:45:00,33.71,33.49,2,-8.9
 12/11/2018 02:00:00,33.74,33.49,2,-8.69
 12/11/2018 02:15:00,33.72,33.49,2,-9.03
 12/11/2018 02:30:00,33.8,33.49,2,-8.89
 12/11/2018 02:45:00,33.72,33.49,2,-8.58
 12/11/2018 03:00:00,33.55,33.49,2,-8.37
 12/11/2018 03:15:00,33.43,33.49,2,-8.38
 12/11/2018 03:30:00,33.54,33.49,2,-8.14
 12/11/2018 03:45:00,33.6,33.49,2,-7.88
 12/11/2018 04:00:00,33.62,33.49,2,-7.71
 12/11/2018 04:15:00,33.65,33.49,2,-7.54
 12/11/2018 04:30:00,33.64,33.49,2,-7.43
 12/11/2018 04:45:00,33.52,33.49,2,-7.39
 12/11/2018 05:00:00,33.52,33.49,2,-7.43
 12/11/2018 05:15:00,33.37,33.49,2,-7.6
 12/11/2018 05:30:00,33.33,33.49,2,-7.55
 12/11/2018 05:45:00,33.21,33.49,2,-7.61
 12/11/2018 06:00:00,33.08,33.49,2,-7.82
 12/11/2018 06:15:00,33.52,33.49,2,-8.24
 12/11/2018 06:30:00,33.38,33.49,2,-8.62
 12/11/2018 06:45:00,33.41,33.49,2,-9.16
 12/11/2018 07:00:00,33.22,33.49,2,-9.46
 12/11/2018 07:15:00,33.05,33.49,2,-9.56
 12/11/2018 07:30:00,33.25,33.49,2,-9.92
 12/11/2018 07:45:00,33.29,33.49,2,-10.02
 12/11/2018 08:00:00,33.7,33.49,2,-10.19
 12/11/2018 08:15:00,33.72,33.49,2,-10.0
 12/11/2018 08:30:00,33.59,33.49,2,-9.66
 12/11/2018 08:45:00,32.95,33.49,2,-9.98
 12/11/2018 09:00:00,33.04,33.49,2,-9.88
 12/11/2018 09:15:00,32.92,33.21,2,-10.0
 12/11/2018 09:30:00,32.96,33.33,1,-10.25
 12/11/2018 09:45:00,32.99,33.49,1,-10.19
 12/11/2018 10:00:00,33.16,33.49,1,-9.98
 12/11/2018 10:15:00,33.32,33.49,1,-8.37
 12/11/2018 10:30:00,33.09,33.05,2,-8.13
 12/11/2018 10:45:00,32.8,32.54,2,-7.46
 12/11/2018 11:00:00,32.79,32.54,2,-7.42
 12/11/2018 11:15:00,32.73,32.54,2,-7.3
 12/11/2018 11:30:00,32.78,32.54,2,-6.66
 12/11/2018 11:45:00,32.77,32.54,2,-6.49
 12/11/2018 12:00:00,32.66,32.87,1,-6.11
 12/11/2018 12:15:00,33.27,33.49,1,-6.42
 12/11/2018 12:30:00,33.36,33.49,1,-8.2
 12/11/2018 12:45:00,33.4,33.49,1,-7.53
 12/11/2018 13:00:00,33.22,33.27,2,-8.3
 12/11/2018 13:15:00,32.71,32.74,2,-8.92
 12/11/2018 13:30:00,32.77,32.74,2,-8.71
 12/11/2018 13:45:00,32.72,32.74,2,-9.08
 12/11/2018 14:00:00,32.65,32.74,2,-9.05
 12/11/2018 14:15:00,32.44,32.74,2,-8.99
 12/11/2018 14:30:00,32.82,33.05,1,-8.2
 12/11/2018 14:45:00,33.45,33.49,1,-8.22
 12/11/2018 15:00:00,33.46,33.49,1,-8.06
 12/11/2018 15:15:00,33.56,33.49,1,-8.37
 12/11/2018 15:30:00,33.24,33.19,2,-8.79
 12/11/2018 15:45:00,32.8,32.67,2,-9.21
 12/11/2018 16:00:00,32.67,32.54,2,-9.63
 12/11/2018 16:15:00,32.62,32.54,2,-10.14
 12/11/2018 16:30:00,32.5,32.54,2,-10.64
 12/11/2018 16:45:00,32.26,32.54,2,-11.37
 12/11/2018 17:00:00,32.11,32.54,2,-11.89
 12/11/2018 17:15:00,32.1,32.54,2,-12.13
 12/11/2018 17:30:00,32.4,32.54,2,-12.48
 12/11/2018 17:45:00,32.94,33.01,2,-12.63
 12/11/2018 18:00:00,33.13,33.1,2,-12.53
 12/11/2018 18:15:00,33.09,32.96,1,-12.31
 12/11/2018 18:30:00,33.31,33.49,1,-12.31
 12/11/2018 18:45:00,33.33,33.49,1,-12.28
 12/11/2018 19:00:00,33.44,33.49,1,-12.13
 12/11/2018 19:15:00,33.37,33.27,2,-11.76
 12/11/2018 19:30:00,32.63,32.74,2,-11.43
 12/11/2018 19:45:00,32.69,32.69,2,-11.28
 12/11/2018 20:00:00,32.67,32.51,2,-10.95
 12/11/2018 20:15:00,32.66,32.51,2,-10.77
 12/11/2018 20:30:00,32.79,32.51,2,-10.43
 12/11/2018 20:45:00,32.8,32.51,2,-10.14
 12/11/2018 21:00:00,32.61,32.51,2,-9.88
 12/11/2018 21:15:00,32.45,32.51,2,-9.67
 12/11/2018 21:30:00,32.58,32.67,1,-9.34
 12/11/2018 21:45:00,33.17,33.49,1,-9.08
 12/11/2018 22:00:00,33.42,33.49,1,-8.82
 12/11/2018 22:15:00,33.38,33.49,1,-8.44
 12/11/2018 22:30:00,33.45,33.49,2,-8.02
 12/11/2018 22:45:00,33.51,33.46,2,-7.76
 12/11/2018 23:00:00,33.09,32.89,2,-7.35
 12/11/2018 23:15:00,32.08,32.27,2,-7.43
 12/11/2018 23:30:00,32.13,32.27,2,-7.25
 12/11/2018 23:45:00,32.18,32.27,2,-7.24
 13/11/2018 00:00:00,32.23,32.27,2,-7.3
 13/11/2018 00:15:00,31.92,32.27,2,-8.93
 13/11/2018 00:30:00,32.32,32.51,2,-9.5
 13/11/2018 00:45:00,32.33,32.54,2,-9.54
 13/11/2018 01:00:00,32.35,32.68,2,-9.54
 13/11/2018 01:15:00,32.45,32.7,2,-9.12
 13/11/2018 01:30:00,32.58,32.7,2,-8.99
 13/11/2018 01:45:00,32.6,32.7,2,-8.8
 13/11/2018 02:00:00,32.69,32.7,2,-8.68
 13/11/2018 02:15:00,32.71,32.7,2,-8.92
 13/11/2018 02:30:00,33.3,33.44,1,-8.85
 13/11/2018 02:45:00,33.34,33.49,1,-8.78
 13/11/2018 03:00:00,33.44,33.49,1,-8.53
 13/11/2018 03:15:00,33.5,33.49,1,-8.29
 13/11/2018 03:30:00,32.99,32.76,2,-7.96
 13/11/2018 03:45:00,32.54,32.24,2,-7.73
 13/11/2018 04:00:00,32.57,32.24,2,-7.51
 13/11/2018 04:15:00,32.52,32.24,2,-7.32
 13/11/2018 04:30:00,32.54,32.24,2,-7.28
 13/11/2018 04:45:00,32.53,32.24,2,-7.2
 13/11/2018 05:00:00,32.47,32.24,2,-7.18
 13/11/2018 05:15:00,33.22,33.28,1,-7.26
 13/11/2018 05:30:00,33.3,33.49,1,-7.21
 13/11/2018 05:45:00,33.55,33.49,1,-7.16
 13/11/2018 06:00:00,33.28,33.49,1,-7.41
 13/11/2018 06:15:00,32.64,32.74,2,-7.7
 13/11/2018 06:30:00,32.5,32.57,2,-8.08
 13/11/2018 06:45:00,32.36,32.57,2,-8.73
 13/11/2018 07:00:00,32.32,32.57,2,-9.23
 13/11/2018 07:15:00,32.33,32.57,2,-9.1
 13/11/2018 07:30:00,32.38,32.8,2,-9.45
 13/11/2018 07:45:00,32.95,32.8,2,-9.5
 13/11/2018 08:00:00,32.88,32.8,2,-9.61
 13/11/2018 08:15:00,32.82,32.8,2,-9.33
 13/11/2018 08:30:00,32.48,32.8,2,-8.99
 13/11/2018 08:45:00,32.73,32.8,2,-8.5
 13/11/2018 09:00:00,32.78,32.8,2,-8.22
