DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 13/11/2018 09:15:00,32.77,32.8,2,-7.95
 13/11/2018 09:30:00,32.88,32.8,2,-7.75
 13/11/2018 09:45:00,32.83,32.8,2,-7.54
 13/11/2018 10:00:00,32.78,32.8,2,-7.41
 13/11/2018 10:15:00,32.88,32.8,2,-7.2
 13/11/2018 10:30:00,32.83,32.8,2,-6.88
 13/11/2018 10:45:00,32.86,32.8,2,-7.39
 13/11/2018 11:00:00,32.84,32.8,2,-7.28
 13/11/2018 11:15:00,32.85,32.8,2,-7.53
 13/11/2018 11:30:00,32.89,32.8,2,-7.6
 13/11/2018 11:45:00,32.81,32.8,2,-8.14
 13/11/2018 12:00:00,32.76,32.8,2,-8.04
 13/11/2018 12:15:00,32.81,32.8,2,-6.67
 13/11/2018 12:30:00,32.89,32.8,2,-6.59
 13/11/2018 12:45:00,32.92,32.8,2,-7.36
 13/11/2018 13:00:00,32.93,32.8,2,-6.66
 13/11/2018 13:15:00,32.97,32.8,2,-7.96
 13/11/2018 13:30:00,32.98,33.43,1,-8.29
 13/11/2018 13:45:00,33.22,33.49,1,-8.02
 13/11/2018 14:00:00,33.18,33.49,1,-7.5
 13/11/2018 14:15:00,33.22,33.49,1,-7.05
 13/11/2018 14:30:00,32.73,32.72,2,-7.36
 13/11/2018 14:45:00,32.43,32.42,2,-7.92
 13/11/2018 15:00:00,32.03,32.24,2,-8.27
 13/11/2018 15:15:00,31.95,32.24,2,-8.01
 13/11/2018 15:30:00,31.97,32.24,2,-8.0
 13/11/2018 15:45:00,31.77,32.24,2,-8.49
 13/11/2018 16:00:00,32.22,32.24,2,-9.12
 13/11/2018 16:15:00,32.07,32.24,2,-9.66
 13/11/2018 16:30:00,31.94,32.24,2,-10.21
 13/11/2018 16:45:00,31.92,32.24,2,-10.87
 13/11/2018 17:00:00,32.11,32.24,2,-11.61
 13/11/2018 17:15:00,32.1,32.24,2,-11.92
 13/11/2018 17:30:00,32.08,32.24,2,-11.91
 13/11/2018 17:45:00,32.02,32.24,2,-11.94
 13/11/2018 18:00:00,32.06,32.24,2,-12.1
 13/11/2018 18:15:00,32.06,32.24,2,-12.17
 13/11/2018 18:30:00,32.11,32.24,2,-12.07
 13/11/2018 18:45:00,32.15,32.24,2,-11.92
 13/11/2018 19:00:00,32.3,32.24,2,-11.61
 13/11/2018 19:15:00,32.31,32.24,2,-11.41
 13/11/2018 19:30:00,32.41,32.24,2,-11.09
 13/11/2018 19:45:00,32.54,32.24,2,-10.91
 13/11/2018 20:00:00,32.39,32.24,2,-10.35
 13/11/2018 20:15:00,32.19,32.24,2,-10.41
 13/11/2018 20:30:00,32.25,32.26,1,-10.1
 13/11/2018 20:45:00,32.36,32.57,1,-9.7
 13/11/2018 21:00:00,32.53,32.57,1,-9.53
 13/11/2018 21:15:00,32.67,32.57,1,-9.36
 13/11/2018 21:30:00,32.72,32.57,1,-9.04
 13/11/2018 21:45:00,32.72,32.57,1,-8.79
 13/11/2018 22:00:00,32.81,32.57,1,-8.45
 13/11/2018 22:15:00,32.59,32.57,1,-8.07
 13/11/2018 22:30:00,32.45,32.57,1,-7.69
 13/11/2018 22:45:00,32.71,32.57,1,-7.45
 13/11/2018 23:00:00,32.7,32.57,1,-7.14
 13/11/2018 23:15:00,32.7,32.57,1,-7.33
 13/11/2018 23:30:00,32.84,32.57,1,-7.06
 13/11/2018 23:45:00,32.84,32.57,1,-7.02
 14/11/2018 00:00:00,32.86,32.57,1,-7.12
 14/11/2018 00:15:00,32.57,32.57,1,-8.72
 14/11/2018 00:30:00,32.57,32.57,1,-9.1
 14/11/2018 00:45:00,32.49,32.57,1,-9.22
 14/11/2018 01:00:00,32.6,32.57,1,-9.19
 14/11/2018 01:15:00,32.51,32.57,1,-8.88
 14/11/2018 01:30:00,32.69,32.57,1,-8.69
 14/11/2018 01:45:00,32.74,32.57,1,-8.55
 14/11/2018 02:00:00,32.83,32.57,1,-8.18
 14/11/2018 02:15:00,32.53,32.57,1,-8.34
 14/11/2018 02:30:00,32.62,32.57,1,-8.16
 14/11/2018 02:45:00,32.65,32.57,1,-8.04
 14/11/2018 03:00:00,32.31,32.57,1,-7.97
 14/11/2018 03:15:00,32.42,32.57,1,-7.82
 14/11/2018 03:30:00,32.49,32.57,1,-7.64
 14/11/2018 03:45:00,32.55,32.57,1,-7.36
 14/11/2018 04:00:00,32.61,32.57,1,-7.18
 14/11/2018 04:15:00,32.56,32.57,1,-7.06
 14/11/2018 04:30:00,32.61,32.57,1,-6.87
 14/11/2018 04:45:00,32.57,32.57,1,-6.85
 14/11/2018 05:00:00,32.52,32.57,1,-6.84
 14/11/2018 05:15:00,32.52,32.57,1,-6.95
 14/11/2018 05:30:00,32.58,32.57,1,-6.86
 14/11/2018 05:45:00,32.42,32.57,1,-6.92
 14/11/2018 06:00:00,32.28,32.57,1,-7.14
 14/11/2018 06:15:00,32.37,32.57,1,-7.67
 14/11/2018 06:30:00,32.51,32.57,1,-8.05
 14/11/2018 06:45:00,32.52,32.57,1,-8.52
 14/11/2018 07:00:00,32.61,32.57,1,-8.86
 14/11/2018 07:15:00,32.41,32.57,1,-8.93
 14/11/2018 07:30:00,32.28,32.57,1,-9.07
 14/11/2018 07:45:00,32.47,32.57,1,-9.23
 14/11/2018 08:00:00,32.43,32.57,1,-9.32
 14/11/2018 08:15:00,32.45,32.57,1,-9.11
 14/11/2018 08:30:00,32.41,32.57,1,-8.76
 14/11/2018 08:45:00,32.47,32.57,1,-8.78
 14/11/2018 09:00:00,32.44,32.57,1,-8.69
 14/11/2018 09:15:00,32.51,32.57,1,-8.34
 14/11/2018 09:30:00,32.6,32.57,2,-8.11
 14/11/2018 09:45:00,32.65,32.57,2,-7.98
 14/11/2018 10:00:00,32.82,32.57,2,-7.67
 14/11/2018 10:15:00,32.91,32.57,2,-6.99
 14/11/2018 10:30:00,32.89,32.57,2,-6.72
 14/11/2018 10:45:00,33.25,33.39,1,-6.79
 14/11/2018 11:00:00,33.37,33.49,1,-7.23
 14/11/2018 11:15:00,33.34,33.49,1,-6.94
 14/11/2018 11:30:00,33.39,33.49,1,-6.56
 14/11/2018 11:45:00,32.92,32.69,2,-6.14
 14/11/2018 12:00:00,32.91,32.57,2,-6.08
 14/11/2018 12:15:00,32.89,32.57,2,-6.04
 14/11/2018 12:30:00,32.93,32.57,2,-6.23
 14/11/2018 12:45:00,32.82,32.57,2,-6.18
 14/11/2018 13:00:00,32.74,32.57,2,-6.18
 14/11/2018 13:15:00,32.58,32.57,2,-6.36
 14/11/2018 13:30:00,32.61,32.57,2,-6.25
 14/11/2018 13:45:00,32.53,32.57,2,-6.5
 14/11/2018 14:00:00,32.67,32.87,1,-6.81
 14/11/2018 14:15:00,33.1,33.49,1,-6.8
 14/11/2018 14:30:00,33.19,33.49,1,-6.87
 14/11/2018 14:45:00,33.4,33.49,1,-7.5
 14/11/2018 15:00:00,33.34,33.49,2,-7.57
 14/11/2018 15:15:00,33.11,33.13,2,-7.75
 14/11/2018 15:30:00,32.65,32.6,2,-7.93
 14/11/2018 15:45:00,32.44,32.6,2,-8.26
 14/11/2018 16:00:00,32.28,32.6,2,-8.81
 14/11/2018 16:15:00,32.29,32.6,2,-9.19
 14/11/2018 16:30:00,32.77,32.6,2,-9.44
 14/11/2018 16:45:00,32.39,32.6,2,-10.22
 14/11/2018 17:00:00,32.21,32.6,2,-10.9
 14/11/2018 17:15:00,32.7,32.6,2,-11.32
 14/11/2018 17:30:00,32.8,32.6,2,-11.58
 14/11/2018 17:45:00,32.89,32.6,2,-11.65
 14/11/2018 18:00:00,32.86,32.6,2,-11.38
 14/11/2018 18:15:00,32.48,32.6,2,-11.59
 14/11/2018 18:30:00,32.46,32.6,2,-11.76
 14/11/2018 18:45:00,32.51,32.6,2,-11.61
 14/11/2018 19:00:00,32.68,32.6,2,-11.49
 14/11/2018 19:15:00,32.64,32.6,2,-11.15
 14/11/2018 19:30:00,32.69,32.6,2,-10.91
 14/11/2018 19:45:00,32.68,32.6,2,-10.67
 14/11/2018 20:00:00,32.45,32.6,2,-10.39
 14/11/2018 20:15:00,32.76,32.6,2,-10.09
 14/11/2018 20:30:00,33.24,33.4,1,-9.97
 14/11/2018 20:45:00,33.31,33.49,1,-9.68
 14/11/2018 21:00:00,33.54,33.49,1,-9.45
 14/11/2018 21:15:00,33.62,33.49,1,-9.26
 14/11/2018 21:30:00,33.71,33.47,2,-8.98
 14/11/2018 21:45:00,33.56,33.46,2,-8.54
 14/11/2018 22:00:00,33.24,33.46,2,-8.26
 14/11/2018 22:15:00,33.31,33.46,2,-7.99
 14/11/2018 22:30:00,33.49,33.49,1,-7.63
 14/11/2018 22:45:00,33.54,33.49,1,-7.3
 14/11/2018 23:00:00,33.59,33.49,1,-7.11
 14/11/2018 23:15:00,33.65,33.49,1,-7.22
 14/11/2018 23:30:00,32.96,32.82,2,-6.93
 14/11/2018 23:45:00,31.99,32.44,2,-6.68
 15/11/2018 00:00:00,32.21,32.45,2,-6.69
 15/11/2018 00:15:00,32.59,32.54,2,-8.66
 15/11/2018 00:30:00,32.64,32.54,2,-9.02
 15/11/2018 00:45:00,32.59,32.54,2,-9.11
 15/11/2018 01:00:00,32.65,32.54,2,-9.12
 15/11/2018 01:15:00,33.23,33.46,1,-8.81
 15/11/2018 01:30:00,33.38,33.49,1,-8.62
 15/11/2018 01:45:00,33.46,33.49,1,-8.44
 15/11/2018 02:00:00,33.42,33.49,1,-8.19
 15/11/2018 02:15:00,33.35,33.46,2,-8.53
 15/11/2018 02:30:00,33.4,33.46,2,-8.4
 15/11/2018 02:45:00,33.42,33.46,2,-8.32
 15/11/2018 03:00:00,33.52,33.46,2,-8.07
 15/11/2018 03:15:00,33.38,33.49,1,-7.87
 15/11/2018 03:30:00,33.41,33.49,1,-7.63
 15/11/2018 03:45:00,33.46,33.49,1,-7.37
 15/11/2018 04:00:00,33.47,33.49,1,-7.15
 15/11/2018 04:15:00,33.32,33.16,2,-6.9
 15/11/2018 04:30:00,33.13,33.24,1,-6.58
 15/11/2018 04:45:00,33.21,33.49,1,-6.61
 15/11/2018 05:00:00,33.39,33.49,1,-6.88
 15/11/2018 05:15:00,33.22,33.49,1,-7.04
 15/11/2018 05:30:00,32.86,32.93,2,-6.91
 15/11/2018 05:45:00,32.48,32.77,2,-6.98
 15/11/2018 06:00:00,32.38,32.77,2,-7.05
 15/11/2018 06:15:00,32.48,32.59,2,-7.69
 15/11/2018 06:30:00,32.37,32.24,2,-8.0
 15/11/2018 06:45:00,32.54,32.42,2,-8.53
 15/11/2018 07:00:00,32.56,32.54,2,-9.02
 15/11/2018 07:15:00,32.34,32.54,2,-9.01
 15/11/2018 07:30:00,32.23,32.54,2,-9.11
 15/11/2018 07:45:00,32.2,32.54,2,-9.33
 15/11/2018 08:00:00,32.34,32.54,2,-9.58
 15/11/2018 08:15:00,32.33,32.54,2,-9.37
 15/11/2018 08:30:00,32.37,32.54,2,-9.49
 15/11/2018 08:45:00,32.38,32.54,2,-9.34
 15/11/2018 09:00:00,32.33,32.54,2,-9.18
 15/11/2018 09:15:00,32.24,32.54,2,-8.9
 15/11/2018 09:30:00,32.31,32.54,2,-8.48
 15/11/2018 09:45:00,32.33,32.54,2,-8.5
 15/11/2018 10:00:00,32.33,32.54,2,-8.44
 15/11/2018 10:15:00,32.33,32.54,2,-7.86
 15/11/2018 10:30:00,32.42,32.54,2,-7.88
 15/11/2018 10:45:00,32.47,32.54,2,-7.14
 15/11/2018 11:00:00,32.47,32.54,2,-6.99
 15/11/2018 11:15:00,32.34,32.54,2,-7.64
 15/11/2018 11:30:00,32.31,32.54,2,-8.05
 15/11/2018 11:45:00,32.24,32.54,2,-7.97
 15/11/2018 12:00:00,32.15,32.54,2,-8.27
 15/11/2018 12:15:00,32.07,32.54,2,-8.86
 15/11/2018 12:30:00,32.25,32.54,2,-8.78
 15/11/2018 12:45:00,32.28,32.54,2,-8.74
 15/11/2018 13:00:00,32.3,32.54,2,-8.9
 15/11/2018 13:15:00,32.24,32.54,2,-8.88
 15/11/2018 13:30:00,32.3,32.54,2,-8.87
 15/11/2018 13:45:00,32.35,32.54,2,-8.81
 15/11/2018 14:00:00,32.35,32.54,2,-8.87
 15/11/2018 14:15:00,32.39,32.54,2,-8.84
 15/11/2018 14:30:00,32.42,32.54,2,-8.75
 15/11/2018 14:45:00,32.45,32.54,2,-8.67
 15/11/2018 15:00:00,32.45,32.54,2,-8.77
 15/11/2018 15:15:00,32.46,32.54,2,-8.89
 15/11/2018 15:30:00,32.57,32.54,2,-9.01
 15/11/2018 15:45:00,32.44,32.54,2,-9.32
 15/11/2018 16:00:00,32.31,32.54,2,-9.61
 15/11/2018 16:15:00,32.29,32.54,2,-10.09
 15/11/2018 16:30:00,32.14,32.54,2,-10.44
 15/11/2018 16:45:00,32.19,32.54,2,-11.06
 15/11/2018 17:00:00,32.25,32.54,2,-11.37
 15/11/2018 17:15:00,32.29,32.54,2,-11.68
 15/11/2018 17:30:00,32.28,32.54,2,-11.66
 15/11/2018 17:45:00,32.26,32.54,2,-11.65
 15/11/2018 18:00:00,32.21,32.54,2,-11.77
 15/11/2018 18:15:00,32.25,32.54,2,-11.88
 15/11/2018 18:30:00,32.35,32.56,2,-11.69
 15/11/2018 18:45:00,32.43,32.8,2,-11.68
 15/11/2018 19:00:00,32.6,32.8,2,-11.33
 15/11/2018 19:15:00,32.89,32.8,2,-11.16
 15/11/2018 19:30:00,32.94,32.8,2,-10.93
 15/11/2018 19:45:00,32.56,32.8,2,-10.63
 15/11/2018 20:00:00,32.5,32.8,2,-10.18
 15/11/2018 20:15:00,32.39,32.8,2,-10.05
 15/11/2018 20:30:00,32.5,32.8,2,-9.73
 15/11/2018 20:45:00,32.41,32.8,2,-9.56
 15/11/2018 21:00:00,32.5,32.8,2,-9.36
 15/11/2018 21:15:00,32.67,32.8,2,-9.02
 15/11/2018 21:30:00,32.86,32.8,2,-8.75
 15/11/2018 21:45:00,32.58,32.8,2,-8.43
 15/11/2018 22:00:00,32.34,32.8,2,-8.28
 15/11/2018 22:15:00,32.45,32.8,2,-7.89
 15/11/2018 22:30:00,32.56,32.47,2,-7.45
 15/11/2018 22:45:00,32.36,32.24,2,-6.86
 15/11/2018 23:00:00,32.48,32.24,2,-6.92
 15/11/2018 23:15:00,32.57,32.24,2,-6.98
 15/11/2018 23:30:00,32.36,32.24,2,-6.59
 15/11/2018 23:45:00,32.22,32.24,2,-6.79
 16/11/2018 00:00:00,32.22,32.24,2,-6.79
 16/11/2018 00:15:00,31.93,32.24,2,-8.43
 16/11/2018 00:30:00,31.92,32.24,2,-8.81
 16/11/2018 00:45:00,31.87,32.24,2,-8.88
 16/11/2018 01:00:00,31.89,32.24,2,-8.87
 16/11/2018 01:15:00,32.0,32.24,2,-8.5
 16/11/2018 01:30:00,32.09,32.24,2,-8.31
 16/11/2018 01:45:00,32.15,32.24,2,-8.05
 16/11/2018 02:00:00,32.19,32.24,2,-7.86
 16/11/2018 02:15:00,32.18,32.24,2,-8.13
 16/11/2018 02:30:00,32.14,32.24,2,-7.99
 16/11/2018 02:45:00,32.05,32.24,2,-7.81
 16/11/2018 03:00:00,32.13,32.24,2,-7.62
 16/11/2018 03:15:00,32.15,32.24,2,-7.42
 16/11/2018 03:30:00,32.17,32.24,2,-7.23
 16/11/2018 03:45:00,32.23,32.24,2,-6.99
 16/11/2018 04:00:00,32.28,32.24,2,-6.76
 16/11/2018 04:15:00,32.26,32.24,2,-6.7
 16/11/2018 04:30:00,32.28,32.24,2,-6.55
 16/11/2018 04:45:00,32.26,32.24,2,-6.51
 16/11/2018 05:00:00,32.26,32.24,2,-6.54
 16/11/2018 05:15:00,32.19,32.24,2,-6.59
 16/11/2018 05:30:00,32.18,32.24,2,-6.53
 16/11/2018 05:45:00,32.1,32.24,2,-6.65
 16/11/2018 06:00:00,32.04,32.24,2,-6.86
 16/11/2018 06:15:00,32.03,32.24,2,-7.36
 16/11/2018 06:30:00,32.08,32.24,2,-7.66
 16/11/2018 06:45:00,32.02,32.29,2,-8.03
 16/11/2018 07:00:00,32.53,32.57,2,-8.56
 16/11/2018 07:15:00,32.52,32.57,2,-8.61
 16/11/2018 07:30:00,32.35,32.57,2,-8.84
 16/11/2018 07:45:00,32.15,32.57,2,-8.94
 16/11/2018 08:00:00,32.25,32.57,2,-8.9
 16/11/2018 08:15:00,32.2,32.57,2,-9.04
 16/11/2018 08:30:00,32.16,32.57,2,-9.05
 16/11/2018 08:45:00,32.21,32.57,2,-9.1
 16/11/2018 09:00:00,32.3,32.57,2,-9.09
 16/11/2018 09:15:00,32.42,32.57,2,-9.07
 16/11/2018 09:30:00,32.41,32.57,2,-9.13
 16/11/2018 09:45:00,32.38,32.57,2,-9.28
 16/11/2018 10:00:00,32.39,32.57,2,-9.3
 16/11/2018 10:15:00,32.44,32.57,2,-9.16
 16/11/2018 10:30:00,32.46,32.25,2,-9.1
 16/11/2018 10:45:00,32.41,32.11,2,-9.12
 16/11/2018 11:00:00,32.43,32.63,2,-9.09
 16/11/2018 11:15:00,32.45,32.2,2,-9.34
 16/11/2018 11:30:00,32.43,32.17,2,-9.4
 16/11/2018 11:45:00,32.44,32.17,2,-9.5
 16/11/2018 12:00:00,32.51,32.24,2,-9.5
 16/11/2018 12:15:00,32.63,32.57,2,-9.66
 16/11/2018 12:30:00,32.61,32.57,2,-9.79
 16/11/2018 12:45:00,32.62,32.57,2,-9.82
 16/11/2018 13:00:00,32.62,32.57,2,-9.83
 16/11/2018 13:15:00,32.61,32.57,2,-9.96
 16/11/2018 13:30:00,32.62,32.57,2,-9.67
 16/11/2018 13:45:00,32.56,32.57,2,-9.63
 16/11/2018 14:00:00,32.6,32.57,2,-9.66
 16/11/2018 14:15:00,32.6,32.57,2,-9.57
 16/11/2018 14:30:00,32.61,32.57,2,-9.57
 16/11/2018 14:45:00,32.66,32.57,2,-9.64
 16/11/2018 15:00:00,32.64,32.57,2,-9.59
 16/11/2018 15:15:00,32.66,32.57,2,-9.74
 16/11/2018 15:30:00,32.64,32.57,2,-9.77
 16/11/2018 15:45:00,32.63,32.57,2,-9.98
 16/11/2018 16:00:00,33.06,33.4,1,-10.32
 16/11/2018 16:15:00,33.07,33.49,1,-10.62
 16/11/2018 16:30:00,33.12,33.49,1,-10.86
 16/11/2018 16:45:00,33.31,33.49,1,-11.55
 16/11/2018 17:00:00,33.26,33.47,2,-12.05
 16/11/2018 17:15:00,33.28,33.46,2,-12.38
 16/11/2018 17:30:00,33.27,33.46,2,-12.45
 16/11/2018 17:45:00,33.29,33.42,2,-12.53
 16/11/2018 18:00:00,32.95,32.63,2,-12.47
 16/11/2018 18:15:00,32.81,32.51,2,-12.43
 16/11/2018 18:30:00,32.88,32.51,2,-12.35
 16/11/2018 18:45:00,32.89,32.51,2,-12.26
 16/11/2018 19:00:00,32.67,32.51,2,-11.85
 16/11/2018 19:15:00,32.5,32.51,2,-11.63
 16/11/2018 19:30:00,32.62,32.51,2,-11.41
 16/11/2018 19:45:00,32.72,32.51,2,-11.18
 16/11/2018 20:00:00,32.75,32.51,2,-10.94
 16/11/2018 20:15:00,32.8,32.51,2,-10.74
 16/11/2018 20:30:00,32.85,32.51,2,-10.47
 16/11/2018 20:45:00,32.71,32.51,2,-9.95
 16/11/2018 21:00:00,32.61,32.51,2,-9.63
 16/11/2018 21:15:00,32.63,32.51,2,-9.46
 16/11/2018 21:30:00,32.62,32.51,2,-9.21
 16/11/2018 21:45:00,32.32,32.51,2,-9.19
 16/11/2018 22:00:00,32.4,32.51,2,-9.04
 16/11/2018 22:15:00,32.35,32.51,2,-8.83
 16/11/2018 22:30:00,32.39,32.51,2,-8.37
 16/11/2018 22:45:00,32.33,32.51,2,-8.16
 16/11/2018 23:00:00,32.46,32.51,2,-7.89
 16/11/2018 23:15:00,32.58,32.51,2,-8.04
 16/11/2018 23:30:00,32.64,32.51,2,-7.89
 16/11/2018 23:45:00,32.65,32.51,2,-7.88
 17/11/2018 00:00:00,32.43,32.22,2,-7.62
 17/11/2018 00:15:00,32.28,32.21,2,-9.3
 17/11/2018 00:30:00,32.31,32.21,2,-9.61
 17/11/2018 00:45:00,32.29,32.21,2,-9.53
 17/11/2018 01:00:00,32.34,32.21,2,-9.52
 17/11/2018 01:15:00,32.43,32.21,2,-9.17
 17/11/2018 01:30:00,32.44,32.21,2,-8.97
 17/11/2018 01:45:00,32.16,32.21,2,-8.65
 17/11/2018 02:00:00,32.22,32.21,2,-8.49
 17/11/2018 02:15:00,32.22,32.21,2,-8.79
 17/11/2018 02:30:00,32.28,32.21,2,-8.58
 17/11/2018 02:45:00,32.44,32.48,2,-8.67
 17/11/2018 03:00:00,32.59,32.67,2,-8.45
 17/11/2018 03:15:00,32.64,32.67,2,-8.19
 17/11/2018 03:30:00,32.24,32.67,2,-7.91
 17/11/2018 03:45:00,32.18,32.67,2,-7.67
 17/11/2018 04:00:00,32.25,32.67,2,-7.44
 17/11/2018 04:15:00,32.2,32.67,2,-7.25
 17/11/2018 04:30:00,32.21,32.67,2,-7.2
 17/11/2018 04:45:00,32.22,32.67,2,-7.17
 17/11/2018 05:00:00,32.24,32.67,2,-7.17
 17/11/2018 05:15:00,32.16,32.67,2,-7.21
 17/11/2018 05:30:00,32.33,32.63,2,-7.22
 17/11/2018 05:45:00,32.35,32.14,2,-7.22
 17/11/2018 06:00:00,32.33,32.14,2,-7.34
 17/11/2018 06:15:00,32.22,32.14,2,-7.65
 17/11/2018 06:30:00,32.22,32.14,2,-7.85
 17/11/2018 06:45:00,32.24,32.14,2,-8.14
 17/11/2018 07:00:00,32.23,32.14,2,-8.33
 17/11/2018 07:15:00,32.11,32.14,2,-8.33
 17/11/2018 07:30:00,32.03,32.14,2,-8.57
 17/11/2018 07:45:00,32.13,32.14,2,-8.85
 17/11/2018 08:00:00,32.05,32.14,2,-9.05
 17/11/2018 08:15:00,32.06,32.14,2,-9.27
 17/11/2018 08:30:00,32.03,32.14,2,-9.6
 17/11/2018 08:45:00,32.04,32.14,2,-9.95
 17/11/2018 09:00:00,32.09,32.14,2,-9.93
 17/11/2018 09:15:00,32.07,32.14,2,-10.16
 17/11/2018 09:30:00,32.05,32.14,2,-10.4
 17/11/2018 09:45:00,32.06,32.14,2,-10.3
 17/11/2018 10:00:00,32.08,32.14,2,-10.43
 17/11/2018 10:15:00,32.09,32.51,2,-10.52
 17/11/2018 10:30:00,32.17,32.57,2,-10.32
 17/11/2018 10:45:00,32.16,32.57,2,-10.27
 17/11/2018 11:00:00,32.21,32.57,2,-10.35
 17/11/2018 11:15:00,32.27,32.57,2,-10.03
 17/11/2018 11:30:00,32.33,32.57,2,-9.72
 17/11/2018 11:45:00,32.38,32.57,2,-9.29
 17/11/2018 12:00:00,32.4,32.57,2,-8.6
 17/11/2018 12:15:00,32.44,32.57,2,-8.31
 17/11/2018 12:30:00,32.48,32.57,2,-8.45
 17/11/2018 12:45:00,32.45,32.57,2,-8.07
 17/11/2018 13:00:00,32.49,32.57,2,-7.76
 17/11/2018 13:15:00,32.55,32.57,2,-7.57
 17/11/2018 13:30:00,32.3,32.57,2,-7.52
 17/11/2018 13:45:00,32.38,32.57,2,-7.64
 17/11/2018 14:00:00,32.47,32.57,2,-7.64
 17/11/2018 14:15:00,32.39,32.57,2,-7.81
 17/11/2018 14:30:00,32.42,32.57,2,-7.92
 17/11/2018 14:45:00,32.41,32.57,2,-8.18
 17/11/2018 15:00:00,32.36,32.57,2,-8.55
 17/11/2018 15:15:00,32.31,32.57,2,-8.76
 17/11/2018 15:30:00,32.24,32.57,2,-9.07
 17/11/2018 15:45:00,32.18,32.57,2,-9.4
 17/11/2018 16:00:00,32.51,32.96,1,-9.8
 17/11/2018 16:15:00,33.33,33.49,1,-10.41
 17/11/2018 16:30:00,33.73,33.49,1,-10.81
 17/11/2018 16:45:00,33.61,33.49,1,-11.47
 17/11/2018 17:00:00,33.35,33.29,2,-12.27
 17/11/2018 17:15:00,32.73,32.54,2,-12.9
 17/11/2018 17:30:00,32.72,32.54,2,-13.16
 17/11/2018 17:45:00,32.69,32.54,2,-13.24
 17/11/2018 18:00:00,32.79,32.54,2,-13.23
 17/11/2018 18:15:00,32.78,32.54,2,-13.24
 17/11/2018 18:30:00,32.84,32.54,2,-13.02
 17/11/2018 18:45:00,32.47,32.54,2,-12.74
 17/11/2018 19:00:00,32.38,32.54,2,-12.43
 17/11/2018 19:15:00,32.48,32.54,2,-12.23
 17/11/2018 19:30:00,32.67,32.54,2,-11.99
 17/11/2018 19:45:00,32.75,32.54,2,-11.63
 17/11/2018 20:00:00,32.84,32.54,2,-11.38
 17/11/2018 20:15:00,33.36,33.46,1,-11.17
 17/11/2018 20:30:00,33.32,33.49,1,-11.03
 17/11/2018 20:45:00,33.38,33.49,1,-10.78
 17/11/2018 21:00:00,33.35,33.49,1,-10.52
 17/11/2018 21:15:00,32.87,32.6,2,-10.25
 17/11/2018 21:30:00,32.81,32.54,2,-10.04
 17/11/2018 21:45:00,32.81,32.54,2,-9.81
 17/11/2018 22:00:00,32.44,32.54,2,-9.56
 17/11/2018 22:15:00,32.54,32.54,2,-9.43
 17/11/2018 22:30:00,32.54,32.54,2,-9.09
 17/11/2018 22:45:00,32.33,32.54,2,-8.8
 17/11/2018 23:00:00,32.39,32.54,2,-8.56
 17/11/2018 23:15:00,32.42,32.54,2,-8.67
 17/11/2018 23:30:00,32.47,32.54,2,-8.48
 17/11/2018 23:45:00,32.4,32.54,2,-8.5
 18/11/2018 00:00:00,32.42,32.54,2,-8.55
 18/11/2018 00:15:00,32.69,32.95,1,-10.35
 18/11/2018 00:30:00,33.28,33.49,1,-10.77
 18/11/2018 00:45:00,33.29,33.49,1,-10.86
 18/11/2018 01:00:00,33.34,33.49,1,-10.81
 18/11/2018 01:15:00,33.43,33.48,2,-10.39
 18/11/2018 01:30:00,33.49,33.46,2,-10.24
 18/11/2018 01:45:00,33.5,33.46,2,-10.02
 18/11/2018 02:00:00,33.56,33.46,2,-9.88
 18/11/2018 02:15:00,33.59,33.46,2,-10.26
 18/11/2018 02:30:00,33.65,33.46,2,-10.13
 18/11/2018 02:45:00,33.65,33.46,2,-9.98
 18/11/2018 03:00:00,33.14,33.11,2,-9.46
 18/11/2018 03:15:00,32.47,32.77,2,-9.34
 18/11/2018 03:30:00,32.54,32.77,2,-9.08
 18/11/2018 03:45:00,32.37,32.77,2,-8.68
 18/11/2018 04:00:00,32.72,32.77,2,-8.54
 18/11/2018 04:15:00,32.68,32.77,2,-8.38
 18/11/2018 04:30:00,32.73,32.77,2,-8.28
 18/11/2018 04:45:00,32.72,32.77,2,-8.09
 18/11/2018 05:00:00,32.74,32.77,2,-8.04
 18/11/2018 05:15:00,32.68,32.77,2,-8.19
 18/11/2018 05:30:00,32.61,32.36,2,-7.96
 18/11/2018 05:45:00,32.42,32.31,2,-7.81
 18/11/2018 06:00:00,32.33,32.45,2,-8.0
 18/11/2018 06:15:00,32.17,32.6,2,-8.26
 18/11/2018 06:30:00,32.54,32.6,2,-8.26
 18/11/2018 06:45:00,32.51,32.6,2,-8.37
 18/11/2018 07:00:00,32.5,32.6,2,-8.54
 18/11/2018 07:15:00,32.41,32.6,2,-8.48
 18/11/2018 07:30:00,32.35,32.6,2,-8.59
 18/11/2018 07:45:00,32.34,32.6,2,-8.8
 18/11/2018 08:00:00,32.45,32.6,2,-9.23
 18/11/2018 08:15:00,32.62,32.6,2,-9.53
 18/11/2018 08:30:00,32.8,32.6,2,-9.64
 18/11/2018 08:45:00,32.53,32.6,2,-9.67
 18/11/2018 09:00:00,32.3,32.6,2,-9.79
 18/11/2018 09:15:00,32.73,33.02,1,-9.87
 18/11/2018 09:30:00,33.31,33.49,1,-9.81
 18/11/2018 09:45:00,33.29,33.49,1,-9.58
 18/11/2018 10:00:00,33.31,33.49,1,-9.56
 18/11/2018 10:15:00,33.24,33.37,2,-9.53
 18/11/2018 10:30:00,33.11,33.14,1,-9.25
 18/11/2018 10:45:00,33.34,33.49,1,-9.41
 18/11/2018 11:00:00,33.3,33.49,1,-9.33
 18/11/2018 11:15:00,33.28,33.49,1,-8.84
 18/11/2018 11:30:00,33.17,33.13,2,-8.62
 18/11/2018 11:45:00,33.2,33.28,1,-8.52
 18/11/2018 12:00:00,33.3,33.49,1,-8.51
 18/11/2018 12:15:00,33.32,33.49,1,-8.17
 18/11/2018 12:30:00,33.36,33.49,1,-8.04
 18/11/2018 12:45:00,33.36,33.47,2,-8.18
 18/11/2018 13:00:00,33.35,33.46,2,-8.27
 18/11/2018 13:15:00,33.35,33.46,2,-8.52
 18/11/2018 13:30:00,33.39,33.46,2,-8.47
 18/11/2018 13:45:00,33.39,33.46,2,-8.42
 18/11/2018 14:00:00,33.46,33.46,2,-8.48
 18/11/2018 14:15:00,33.46,33.46,2,-8.48
 18/11/2018 14:30:00,33.13,33.04,1,-8.64
 18/11/2018 14:45:00,33.38,33.49,1,-9.05
 18/11/2018 15:00:00,33.35,33.49,1,-9.36
 18/11/2018 15:15:00,33.31,33.49,1,-9.55
 18/11/2018 15:30:00,33.2,33.49,2,-9.94
 18/11/2018 15:45:00,33.2,33.46,2,-10.34
 18/11/2018 16:00:00,32.69,32.84,2,-10.56
 18/11/2018 16:15:00,32.87,32.57,2,-11.11
 18/11/2018 16:30:00,32.84,32.57,2,-11.63
 18/11/2018 16:45:00,32.61,32.57,2,-12.22
 18/11/2018 17:00:00,32.46,32.57,2,-12.66
 18/11/2018 17:15:00,32.35,32.57,2,-13.12
 18/11/2018 17:30:00,32.35,32.57,2,-13.27
 18/11/2018 17:45:00,32.31,32.57,2,-13.22
 18/11/2018 18:00:00,32.37,32.57,2,-13.25
 18/11/2018 18:15:00,32.39,32.57,2,-13.23
 18/11/2018 18:30:00,32.51,32.57,2,-13.07
 18/11/2018 18:45:00,32.56,32.57,2,-12.78
 18/11/2018 19:00:00,32.98,33.1,1,-12.65
 18/11/2018 19:15:00,33.37,33.49,1,-12.38
 18/11/2018 19:30:00,33.5,33.49,1,-12.08
 18/11/2018 19:45:00,33.58,33.49,1,-11.81
 18/11/2018 20:00:00,33.13,33.48,2,-11.37
 18/11/2018 20:15:00,32.78,32.71,2,-11.25
 18/11/2018 20:30:00,32.76,32.57,2,-11.05
 18/11/2018 20:45:00,32.89,32.57,2,-10.82
 18/11/2018 21:00:00,32.85,32.57,2,-10.36
 18/11/2018 21:15:00,32.67,32.57,2,-10.22
 18/11/2018 21:30:00,32.67,32.57,2,-10.01
 18/11/2018 21:45:00,32.56,32.57,2,-9.72
 18/11/2018 22:00:00,32.49,32.57,2,-9.53
 18/11/2018 22:15:00,32.52,32.57,2,-9.13
 18/11/2018 22:30:00,32.59,32.57,2,-8.77
 18/11/2018 22:45:00,32.65,32.57,2,-8.54
 18/11/2018 23:00:00,32.6,32.57,2,-8.24
 18/11/2018 23:15:00,32.46,32.57,2,-8.3
 18/11/2018 23:30:00,32.52,32.57,2,-8.18
 18/11/2018 23:45:00,32.54,32.57,2,-8.13
 19/11/2018 00:00:00,32.56,32.57,2,-8.14
 19/11/2018 00:00:00,32.56,32.57,2,-8.14
 19/11/2018 00:15:00,32.37,32.57,2,-9.89
 19/11/2018 00:30:00,32.33,32.57,2,-10.38
 19/11/2018 00:45:00,32.26,32.57,2,-10.51
 19/11/2018 01:00:00,32.31,32.57,2,-10.54
 19/11/2018 01:15:00,32.35,32.57,2,-10.1
 19/11/2018 01:30:00,32.37,32.57,2,-9.96
 19/11/2018 01:45:00,32.38,32.57,2,-9.85
 19/11/2018 02:00:00,32.5,32.57,2,-9.74
 19/11/2018 02:15:00,32.46,32.57,2,-10.09
 19/11/2018 02:30:00,32.52,32.57,2,-9.99
 19/11/2018 02:45:00,32.54,32.57,2,-9.92
 19/11/2018 03:00:00,33.09,33.41,1,-9.72
 19/11/2018 03:15:00,33.1,33.49,1,-9.51
 19/11/2018 03:30:00,33.15,33.49,1,-9.34
 19/11/2018 03:45:00,33.15,33.49,1,-9.08
 19/11/2018 04:00:00,32.91,33.0,2,-8.86
 19/11/2018 04:15:00,32.62,32.57,2,-8.66
 19/11/2018 04:30:00,32.63,32.57,2,-8.54
 19/11/2018 04:45:00,32.6,32.57,2,-8.44
 19/11/2018 05:00:00,32.63,32.57,2,-8.4
 19/11/2018 05:15:00,32.53,32.57,2,-8.38
 19/11/2018 05:30:00,32.49,32.57,2,-8.36
 19/11/2018 05:45:00,32.47,32.57,2,-8.43
 19/11/2018 06:00:00,32.69,32.57,2,-8.55
 19/11/2018 06:15:00,32.46,32.57,2,-9.03
 19/11/2018 06:30:00,32.46,32.57,2,-9.45
 19/11/2018 06:45:00,32.3,32.57,2,-9.84
 19/11/2018 07:00:00,32.63,32.95,1,-10.27
 19/11/2018 07:15:00,33.41,33.49,1,-10.51
 19/11/2018 07:30:00,33.59,33.49,1,-10.85
 19/11/2018 07:45:00,33.57,33.49,1,-11.07
 19/11/2018 08:00:00,33.36,33.33,2,-11.4
 19/11/2018 08:15:00,32.6,32.67,2,-11.37
 19/11/2018 08:30:00,32.41,32.54,2,-11.42
 19/11/2018 08:45:00,32.39,32.6,2,-11.49
 19/11/2018 09:00:00,32.36,32.79,2,-11.45
 19/11/2018 09:15:00,32.55,32.8,2,-11.54
 19/11/2018 09:30:00,32.74,32.8,2,-11.41
 19/11/2018 09:45:00,32.66,32.8,2,-11.32
 19/11/2018 10:00:00,32.68,32.8,2,-11.08
 19/11/2018 10:15:00,32.66,32.8,2,-11.07
 19/11/2018 10:30:00,32.69,32.8,2,-10.98
 19/11/2018 10:45:00,32.78,32.8,2,-11.08
 19/11/2018 11:00:00,32.87,32.8,2,-10.96
 19/11/2018 11:15:00,32.84,32.8,2,-10.83
 19/11/2018 11:30:00,32.84,32.8,2,-10.75
 19/11/2018 11:45:00,32.87,32.8,2,-10.75
 19/11/2018 12:00:00,32.87,32.8,2,-10.68
 19/11/2018 12:15:00,32.87,32.8,2,-10.39
 19/11/2018 12:30:00,33.18,33.19,1,-10.69
 19/11/2018 12:45:00,33.45,33.49,1,-10.88
 19/11/2018 13:00:00,33.48,33.49,1,-10.95
 19/11/2018 13:15:00,33.55,33.49,1,-10.74
 19/11/2018 13:30:00,33.61,33.48,2,-10.36
 19/11/2018 13:45:00,33.66,33.46,2,-8.97
 19/11/2018 14:00:00,33.72,33.46,2,-9.32
 19/11/2018 14:15:00,33.7,33.46,2,-9.25
 19/11/2018 14:30:00,33.64,33.46,2,-9.11
 19/11/2018 14:45:00,33.64,33.46,2,-9.24
 19/11/2018 15:00:00,33.62,33.46,2,-9.53
 19/11/2018 15:15:00,33.6,33.46,2,-10.05
 19/11/2018 15:30:00,33.1,32.9,2,-9.97
 19/11/2018 15:45:00,32.7,32.64,2,-10.04
 19/11/2018 16:00:00,32.47,32.64,2,-10.32
 19/11/2018 16:15:00,32.37,32.64,2,-10.77
 19/11/2018 16:30:00,32.46,32.64,2,-11.51
 19/11/2018 16:45:00,32.61,32.64,2,-12.18
 19/11/2018 17:00:00,32.86,32.64,2,-12.58
 19/11/2018 17:15:00,32.54,32.64,2,-12.77
 19/11/2018 17:30:00,32.42,32.64,2,-12.98
 19/11/2018 17:45:00,32.44,32.64,2,-12.89
 19/11/2018 18:00:00,32.48,32.64,2,-13.02
 19/11/2018 18:15:00,32.45,32.64,2,-13.21
 19/11/2018 18:30:00,32.57,32.64,2,-13.08
 19/11/2018 18:45:00,32.65,32.64,2,-12.93
 19/11/2018 19:00:00,32.57,32.64,2,-12.58
 19/11/2018 19:15:00,32.63,32.64,2,-12.42
 19/11/2018 19:30:00,32.75,32.64,2,-12.2
 19/11/2018 19:45:00,32.49,32.64,2,-11.81
 19/11/2018 20:00:00,32.28,32.64,2,-11.48
 19/11/2018 20:15:00,32.17,32.64,2,-11.31
 19/11/2018 20:30:00,32.27,32.64,2,-10.96
 19/11/2018 20:45:00,32.37,32.64,2,-10.72
 19/11/2018 21:00:00,32.59,32.64,2,-10.52
 19/11/2018 21:15:00,32.65,32.64,2,-10.25
 19/11/2018 21:30:00,32.84,32.64,2,-9.92
 19/11/2018 21:45:00,32.8,32.64,2,-9.53
 19/11/2018 22:00:00,32.83,32.64,2,-9.27
 19/11/2018 22:15:00,32.92,32.64,2,-8.87
 19/11/2018 22:30:00,32.88,32.64,2,-8.56
 19/11/2018 22:45:00,32.7,32.64,2,-8.21
 19/11/2018 23:00:00,32.79,32.64,2,-7.85
 19/11/2018 23:15:00,32.93,32.64,2,-7.97
 19/11/2018 23:30:00,32.88,32.64,2,-7.74
 19/11/2018 23:45:00,32.84,32.64,2,-7.71
 20/11/2018 00:00:00,32.85,32.64,2,-7.86
 20/11/2018 00:15:00,32.74,32.64,2,-9.72
 20/11/2018 00:30:00,32.65,32.64,2,-10.17
 20/11/2018 00:45:00,32.62,32.64,2,-10.2
 20/11/2018 01:00:00,32.62,32.64,2,-10.24
 20/11/2018 01:15:00,32.71,32.64,2,-9.94
 20/11/2018 01:30:00,32.78,32.64,2,-9.83
 20/11/2018 01:45:00,32.85,32.64,2,-9.72
 20/11/2018 02:00:00,32.87,32.64,2,-9.61
 20/11/2018 02:15:00,32.79,32.64,2,-10.03
 20/11/2018 02:30:00,32.79,32.64,2,-9.94
 20/11/2018 02:45:00,32.75,32.64,2,-9.88
 20/11/2018 03:00:00,32.86,32.64,2,-9.65
 20/11/2018 03:15:00,32.85,32.64,2,-9.53
 20/11/2018 03:30:00,32.89,32.64,2,-9.39
 20/11/2018 03:45:00,32.94,32.64,2,-9.14
 20/11/2018 04:00:00,33.02,32.64,2,-8.81
 20/11/2018 04:15:00,32.72,32.64,2,-8.38
 20/11/2018 04:30:00,32.37,32.64,2,-8.43
 20/11/2018 04:45:00,32.35,32.64,2,-8.35
 20/11/2018 05:00:00,32.32,32.64,2,-8.32
 20/11/2018 05:15:00,32.32,32.64,2,-8.41
 20/11/2018 05:30:00,32.27,32.64,2,-8.37
 20/11/2018 05:45:00,32.23,32.64,2,-8.25
 20/11/2018 06:00:00,32.37,32.64,2,-8.38
 20/11/2018 06:15:00,32.59,32.64,2,-9.11
 20/11/2018 06:30:00,32.85,32.64,2,-9.47
 20/11/2018 06:45:00,32.73,32.64,2,-9.7
 20/11/2018 07:00:00,32.48,32.64,2,-10.08
 20/11/2018 07:15:00,32.26,32.64,2,-9.99
 20/11/2018 07:30:00,32.24,32.64,2,-10.2
 20/11/2018 07:45:00,32.19,32.64,2,-10.43
 20/11/2018 08:00:00,32.21,32.64,2,-10.69
 20/11/2018 08:15:00,32.15,32.64,2,-10.74
 20/11/2018 08:30:00,32.47,32.64,2,-10.51
 20/11/2018 08:45:00,32.41,32.64,2,-10.54
 20/11/2018 09:00:00,32.39,32.64,2,-10.6
 20/11/2018 09:15:00,32.51,32.64,2,-10.96
 20/11/2018 09:30:00,32.61,32.64,2,-11.07
 20/11/2018 09:45:00,32.7,32.64,2,-10.96
 20/11/2018 10:00:00,32.85,32.64,2,-10.87
 20/11/2018 10:15:00,32.86,32.64,2,-10.77
 20/11/2018 10:30:00,32.87,32.64,2,-10.51
 20/11/2018 10:45:00,32.88,32.64,2,-10.39
 20/11/2018 11:00:00,32.88,32.64,2,-10.1
 20/11/2018 11:15:00,32.89,32.64,2,-9.95
 20/11/2018 11:30:00,32.87,32.64,2,-10.25
 20/11/2018 11:45:00,32.92,32.64,2,-10.41
 20/11/2018 12:00:00,32.84,32.64,2,-10.52
 20/11/2018 12:15:00,32.82,32.64,2,-10.37
 20/11/2018 12:30:00,32.86,32.64,2,-10.12
 20/11/2018 12:45:00,32.85,32.64,2,-10.11
 20/11/2018 13:00:00,32.8,32.64,2,-10.44
 20/11/2018 13:15:00,32.84,32.64,2,-10.57
 20/11/2018 13:30:00,32.9,32.64,2,-10.8
 20/11/2018 13:45:00,32.9,32.64,2,-10.76
 20/11/2018 14:00:00,32.89,32.64,2,-10.92
 20/11/2018 14:15:00,32.83,32.64,2,-10.52
 20/11/2018 14:30:00,32.83,32.64,2,-10.35
 20/11/2018 14:45:00,32.81,32.64,2,-10.5
 20/11/2018 15:00:00,32.88,32.64,2,-10.59
 20/11/2018 15:15:00,32.9,32.64,2,-10.82
 20/11/2018 15:30:00,32.85,32.64,2,-10.8
 20/11/2018 15:45:00,32.8,32.64,2,-11.02
 20/11/2018 16:00:00,32.74,32.64,2,-11.37
 20/11/2018 16:15:00,32.67,32.64,2,-11.9
 20/11/2018 16:30:00,32.52,32.64,2,-12.29
 20/11/2018 16:45:00,32.97,32.64,2,-12.88
 20/11/2018 17:00:00,32.78,32.64,2,-13.02
 20/11/2018 17:15:00,32.6,32.64,2,-13.38
 20/11/2018 17:30:00,32.56,32.64,2,-13.45
 20/11/2018 17:45:00,32.56,32.64,2,-13.42
 20/11/2018 18:00:00,32.61,32.64,2,-13.39
 20/11/2018 18:15:00,32.58,32.64,2,-13.42
 20/11/2018 18:30:00,32.64,32.64,2,-13.32
 20/11/2018 18:45:00,32.74,32.64,2,-13.18
 20/11/2018 19:00:00,32.44,32.64,2,-12.9
 20/11/2018 19:15:00,32.52,32.64,2,-12.74
 20/11/2018 19:30:00,32.62,32.64,2,-12.51
 20/11/2018 19:45:00,32.71,32.64,2,-12.31
 20/11/2018 20:00:00,32.85,32.64,2,-11.92
 20/11/2018 20:15:00,32.89,32.64,2,-11.5
 20/11/2018 20:30:00,32.71,32.64,2,-11.24
 20/11/2018 20:45:00,32.66,32.64,2,-11.0
 20/11/2018 21:00:00,32.72,32.64,2,-10.67
 20/11/2018 21:15:00,32.74,32.64,2,-10.44
 20/11/2018 21:30:00,32.85,32.64,2,-10.12
 20/11/2018 21:45:00,33.01,32.64,2,-9.81
 20/11/2018 22:00:00,32.82,32.64,2,-9.45
 20/11/2018 22:15:00,32.63,32.64,2,-9.19
 20/11/2018 22:30:00,32.71,32.64,2,-8.75
 20/11/2018 22:45:00,32.7,32.64,2,-8.32
 20/11/2018 23:00:00,32.75,32.64,2,-8.0
 20/11/2018 23:15:00,32.65,32.64,2,-8.14
 20/11/2018 23:30:00,32.74,32.64,2,-7.97
 20/11/2018 23:45:00,32.7,32.64,2,-7.97
 21/11/2018 00:00:00,32.7,32.64,2,-7.97
 21/11/2018 00:15:00,32.55,32.64,2,-9.92
 21/11/2018 00:30:00,32.52,32.64,2,-10.31
 21/11/2018 00:45:00,32.4,32.64,2,-10.41
 21/11/2018 01:00:00,32.43,32.64,2,-10.54
 21/11/2018 01:15:00,32.56,32.64,2,-10.22
 21/11/2018 01:30:00,32.55,32.64,2,-10.0
 21/11/2018 01:45:00,32.59,32.64,2,-9.92
 21/11/2018 02:00:00,32.68,32.64,2,-9.88
 21/11/2018 02:15:00,32.67,32.64,2,-10.26
 21/11/2018 02:30:00,32.66,32.64,2,-10.2
 21/11/2018 02:45:00,32.7,32.64,2,-10.14
 21/11/2018 03:00:00,32.77,32.64,2,-9.98
 21/11/2018 03:15:00,32.73,32.64,2,-9.78
 21/11/2018 03:30:00,32.77,32.64,2,-9.56
 21/11/2018 03:45:00,32.81,32.64,2,-9.37
 21/11/2018 04:00:00,32.91,32.64,2,-9.13
 21/11/2018 04:15:00,32.8,32.64,2,-8.92
 21/11/2018 04:30:00,32.76,32.64,2,-8.82
 21/11/2018 04:45:00,32.73,32.64,2,-8.69
 21/11/2018 05:00:00,32.7,32.64,2,-8.55
 21/11/2018 05:15:00,32.6,32.64,2,-8.64
 21/11/2018 05:30:00,32.56,32.64,2,-8.53
 21/11/2018 05:45:00,32.61,32.64,2,-8.58
 21/11/2018 06:00:00,32.74,32.64,2,-8.72
 21/11/2018 06:15:00,32.62,32.64,2,-9.1
 21/11/2018 06:30:00,32.48,32.64,2,-9.46
 21/11/2018 06:45:00,32.36,32.64,2,-9.87
 21/11/2018 07:00:00,32.3,32.64,2,-10.31
 21/11/2018 07:15:00,32.37,32.64,2,-10.26
 21/11/2018 07:30:00,32.61,32.64,2,-10.47
 21/11/2018 07:45:00,32.48,32.64,2,-10.54
 21/11/2018 08:00:00,32.37,32.64,2,-10.73
 21/11/2018 08:15:00,32.31,32.64,2,-10.58
 21/11/2018 08:30:00,32.93,32.64,2,-10.56
 21/11/2018 08:45:00,32.79,32.64,2,-10.17
 21/11/2018 09:00:00,32.8,32.64,2,-10.11
 21/11/2018 09:15:00,32.6,32.64,2,-10.35
 21/11/2018 09:30:00,32.51,32.64,2,-10.51
 21/11/2018 09:45:00,32.57,32.64,2,-10.56
 21/11/2018 10:00:00,32.66,32.64,2,-10.74
 21/11/2018 10:15:00,32.75,32.64,2,-10.78
 21/11/2018 10:30:00,32.76,32.64,2,-10.73
 21/11/2018 10:45:00,32.75,32.64,2,-10.54
 21/11/2018 11:00:00,32.76,32.64,2,-10.51
 21/11/2018 11:15:00,32.73,32.64,2,-10.6
 21/11/2018 11:30:00,32.73,32.64,2,-10.64
 21/11/2018 11:45:00,32.72,32.64,2,-10.71
 21/11/2018 12:00:00,32.7,32.64,2,-10.67
 21/11/2018 12:15:00,32.74,32.64,2,-10.73
 21/11/2018 12:30:00,32.76,32.64,2,-10.77
 21/11/2018 12:45:00,32.75,32.64,2,-10.48
 21/11/2018 13:00:00,32.78,32.64,2,-10.56
 21/11/2018 13:15:00,32.8,32.64,2,-10.3
 21/11/2018 13:30:00,32.83,32.64,2,-10.06
 21/11/2018 13:45:00,32.8,32.64,2,-9.64
 21/11/2018 14:00:00,32.82,32.64,2,-8.94
 21/11/2018 14:15:00,32.7,32.64,2,-9.32
 21/11/2018 14:30:00,32.69,32.64,2,-9.34
 21/11/2018 14:45:00,32.69,32.64,2,-9.48
 21/11/2018 15:00:00,32.67,32.64,2,-9.57
 21/11/2018 15:15:00,32.69,32.64,2,-9.8
 21/11/2018 15:30:00,32.63,32.64,2,-10.18
 21/11/2018 15:45:00,32.51,32.64,2,-10.4
 21/11/2018 16:00:00,32.42,32.64,2,-10.8
 21/11/2018 16:15:00,32.64,32.64,2,-11.44
 21/11/2018 16:30:00,32.58,32.64,2,-11.77
 21/11/2018 16:45:00,32.58,32.64,2,-11.91
 21/11/2018 17:00:00,32.44,32.64,2,-12.37
 21/11/2018 17:15:00,32.45,32.64,2,-12.71
 21/11/2018 17:30:00,32.45,32.64,2,-12.96
 21/11/2018 17:45:00,32.44,32.64,2,-13.18
 21/11/2018 18:00:00,32.4,32.64,2,-13.45
 21/11/2018 18:15:00,32.27,32.64,2,-13.47
 21/11/2018 18:30:00,32.37,32.64,2,-13.41
 21/11/2018 18:45:00,32.41,32.64,2,-13.42
 21/11/2018 19:00:00,32.53,32.64,2,-13.06
 21/11/2018 19:15:00,32.53,32.64,2,-12.86
 21/11/2018 19:30:00,32.6,32.64,2,-12.57
 21/11/2018 19:45:00,32.7,32.64,2,-12.25
 21/11/2018 20:00:00,32.89,32.64,2,-11.98
 21/11/2018 20:15:00,32.39,32.64,2,-11.72
 21/11/2018 20:30:00,32.42,32.64,2,-11.54
 21/11/2018 20:45:00,32.5,32.64,2,-11.21
 21/11/2018 21:00:00,32.54,32.64,2,-10.84
 21/11/2018 21:15:00,32.56,32.64,2,-10.64
 21/11/2018 21:30:00,32.6,32.64,2,-10.24
 21/11/2018 21:45:00,32.53,32.64,2,-9.95
 21/11/2018 22:00:00,32.53,32.64,2,-9.69
 21/11/2018 22:15:00,32.63,32.64,2,-9.38
 21/11/2018 22:30:00,32.84,32.64,2,-8.9
 21/11/2018 22:45:00,32.73,32.54,2,-8.57
 21/11/2018 23:00:00,32.34,32.24,2,-8.23
 21/11/2018 23:15:00,32.3,32.24,2,-8.35
 21/11/2018 23:30:00,32.4,32.24,2,-8.14
 21/11/2018 23:45:00,32.36,32.24,2,-8.08
 22/11/2018 00:00:00,32.37,32.24,2,-8.16
 22/11/2018 00:15:00,32.24,32.24,2,-10.07
 22/11/2018 00:30:00,32.18,32.24,2,-10.5
 22/11/2018 00:45:00,32.12,32.24,2,-10.59
 22/11/2018 01:00:00,32.16,32.24,2,-10.69
 22/11/2018 01:15:00,32.38,32.24,2,-10.4
 22/11/2018 01:30:00,32.4,32.24,2,-10.18
 22/11/2018 01:45:00,32.42,32.24,2,-10.1
 22/11/2018 02:00:00,32.42,32.24,2,-9.91
 22/11/2018 02:15:00,32.39,32.24,2,-10.38
 22/11/2018 02:30:00,32.42,32.24,2,-10.39
 22/11/2018 02:45:00,32.44,32.24,2,-10.31
 22/11/2018 03:00:00,32.15,32.24,2,-10.11
 22/11/2018 03:15:00,31.76,32.24,2,-9.92
 22/11/2018 03:30:00,31.8,32.24,2,-9.75
 22/11/2018 03:45:00,31.85,32.24,2,-9.58
 22/11/2018 04:00:00,31.88,32.24,2,-9.27
 22/11/2018 04:15:00,31.88,32.24,2,-9.21
 22/11/2018 04:30:00,32.14,32.24,2,-9.07
 22/11/2018 04:45:00,32.11,32.24,2,-8.95
 22/11/2018 05:00:00,32.11,32.24,2,-8.88
 22/11/2018 05:15:00,32.07,32.24,2,-9.02
 22/11/2018 05:30:00,32.18,32.24,2,-8.86
 22/11/2018 05:45:00,32.2,32.24,2,-8.79
 22/11/2018 06:00:00,32.13,32.24,2,-8.93
 22/11/2018 06:15:00,32.01,32.24,2,-9.38
 22/11/2018 06:30:00,31.93,32.24,2,-9.77
 22/11/2018 06:45:00,32.06,32.24,2,-10.21
 22/11/2018 07:00:00,32.35,32.24,2,-10.57
 22/11/2018 07:15:00,32.15,32.24,2,-10.5
 22/11/2018 07:30:00,32.03,32.24,2,-10.72
 22/11/2018 07:45:00,31.94,32.24,2,-10.79
 22/11/2018 08:00:00,32.08,32.24,2,-10.94
 22/11/2018 08:15:00,32.47,32.24,2,-10.67
 22/11/2018 08:30:00,32.42,32.24,2,-10.5
 22/11/2018 08:45:00,32.23,32.24,2,-10.55
 22/11/2018 09:00:00,32.1,32.24,2,-10.38
 22/11/2018 09:15:00,32.15,32.24,2,-10.18
 22/11/2018 09:30:00,32.18,32.24,2,-9.96
 22/11/2018 09:45:00,32.23,32.24,2,-9.97
 22/11/2018 10:00:00,32.27,32.24,2,-9.63
 22/11/2018 10:15:00,32.39,32.24,2,-9.4
 22/11/2018 10:30:00,32.41,32.24,2,-9.48
 22/11/2018 10:45:00,32.44,32.24,2,-9.29
 22/11/2018 11:00:00,32.46,32.24,2,-9.16
 22/11/2018 11:15:00,32.51,32.24,2,-8.56
 22/11/2018 11:30:00,32.49,32.24,2,-8.47
 22/11/2018 11:45:00,32.5,32.24,2,-8.65
 22/11/2018 12:00:00,32.52,32.44,2,-9.12
 22/11/2018 12:15:00,32.47,32.6,2,-9.03
 22/11/2018 12:30:00,32.48,32.6,2,-8.64
 22/11/2018 12:45:00,32.45,32.6,2,-9.16
 22/11/2018 13:00:00,32.44,32.6,2,-9.79
 22/11/2018 13:15:00,32.51,32.6,2,-9.91
 22/11/2018 13:30:00,32.55,32.6,2,-10.13
 22/11/2018 13:45:00,32.54,32.6,2,-10.16
 22/11/2018 14:00:00,32.51,32.6,2,-10.38
 22/11/2018 14:15:00,32.42,32.6,2,-10.45
 22/11/2018 14:30:00,32.4,32.6,2,-10.66
 22/11/2018 14:45:00,32.37,32.6,2,-10.63
 22/11/2018 15:00:00,32.36,32.6,2,-10.74
 22/11/2018 15:15:00,32.37,32.6,2,-10.99
 22/11/2018 15:30:00,32.33,32.6,2,-11.11
 22/11/2018 15:45:00,32.22,32.6,2,-11.37
 22/11/2018 16:00:00,32.15,32.6,2,-11.71
 22/11/2018 16:15:00,32.13,32.6,2,-12.12
 22/11/2018 16:30:00,32.42,32.6,2,-12.74
 22/11/2018 16:45:00,32.46,32.6,2,-12.93
 22/11/2018 17:00:00,32.72,32.6,2,-13.15
 22/11/2018 17:15:00,32.58,32.6,2,-13.64
 22/11/2018 17:30:00,32.55,32.6,2,-13.7
 22/11/2018 17:45:00,32.6,32.6,2,-13.69
 22/11/2018 18:00:00,32.25,32.6,2,-13.45
 22/11/2018 18:15:00,32.35,32.6,2,-13.52
 22/11/2018 18:30:00,32.37,32.6,2,-13.88
 22/11/2018 18:45:00,32.38,32.6,2,-13.7
 22/11/2018 19:00:00,32.46,32.6,2,-13.45
 22/11/2018 19:15:00,32.48,32.6,2,-13.34
 22/11/2018 19:30:00,32.55,32.6,2,-13.07
 22/11/2018 19:45:00,32.55,32.6,2,-12.78
 22/11/2018 20:00:00,32.63,32.6,2,-12.44
 22/11/2018 20:15:00,32.68,32.6,2,-12.19
 22/11/2018 20:30:00,33.17,33.42,1,-12.16
 22/11/2018 20:45:00,33.22,33.49,1,-11.92
 22/11/2018 21:00:00,33.29,33.49,1,-11.67
 22/11/2018 21:15:00,33.3,33.49,1,-11.34
 22/11/2018 21:30:00,33.39,33.47,2,-10.99
 22/11/2018 21:45:00,32.77,32.71,2,-10.55
 22/11/2018 22:00:00,32.74,32.57,2,-10.32
 22/11/2018 22:15:00,32.83,32.57,2,-9.99
 22/11/2018 22:30:00,32.89,32.57,2,-9.49
 22/11/2018 22:45:00,32.88,32.57,2,-9.21
 22/11/2018 23:00:00,32.89,32.57,2,-8.76
 22/11/2018 23:15:00,32.66,32.57,2,-8.6
 22/11/2018 23:30:00,32.73,32.57,2,-8.43
 22/11/2018 23:45:00,32.77,32.57,2,-8.38
 23/11/2018 00:00:00,32.72,32.57,2,-8.39
 23/11/2018 00:15:00,32.7,32.81,2,-10.49
 23/11/2018 00:30:00,32.86,32.97,2,-11.11
 23/11/2018 00:45:00,32.74,32.54,2,-11.23
 23/11/2018 01:00:00,32.51,32.57,2,-11.17
 23/11/2018 01:15:00,32.63,33.07,2,-10.85
 23/11/2018 01:30:00,32.68,32.68,2,-10.67
 23/11/2018 01:45:00,32.68,32.51,2,-10.54
 23/11/2018 02:00:00,32.75,32.51,2,-10.42
 23/11/2018 02:15:00,32.8,32.51,2,-10.87
 23/11/2018 02:30:00,32.85,32.51,2,-10.84
 23/11/2018 02:45:00,32.86,32.51,2,-10.81
 23/11/2018 03:00:00,32.76,32.51,2,-10.29
 23/11/2018 03:15:00,32.71,32.51,2,-10.03
 23/11/2018 03:30:00,32.52,32.51,2,-10.01
 23/11/2018 03:45:00,32.07,32.51,2,-9.82
 23/11/2018 04:00:00,32.13,32.54,2,-9.66
 23/11/2018 04:15:00,32.4,32.6,2,-9.5
 23/11/2018 04:30:00,32.43,32.6,2,-9.32
 23/11/2018 04:45:00,32.37,32.6,2,-9.13
 23/11/2018 05:00:00,32.42,32.6,2,-9.08
 23/11/2018 05:15:00,32.26,32.6,2,-8.95
 23/11/2018 05:30:00,32.19,32.6,2,-8.86
 23/11/2018 05:45:00,32.23,32.6,2,-8.88
 23/11/2018 06:00:00,32.19,32.6,2,-9.12
 23/11/2018 06:15:00,32.2,32.6,2,-9.45
 23/11/2018 06:30:00,32.2,32.6,2,-9.74
 23/11/2018 06:45:00,32.12,32.6,2,-10.19
 23/11/2018 07:00:00,32.59,32.6,2,-10.54
 23/11/2018 07:15:00,32.91,32.6,2,-10.59
 23/11/2018 07:30:00,32.81,32.6,2,-10.78
 23/11/2018 07:45:00,32.71,32.6,2,-11.06
 23/11/2018 08:00:00,32.62,32.6,2,-11.38
 23/11/2018 08:15:00,32.66,32.6,2,-11.51
 23/11/2018 08:30:00,32.68,32.6,2,-11.58
 23/11/2018 08:45:00,32.68,32.6,2,-11.56
 23/11/2018 09:00:00,32.64,32.6,2,-11.42
 23/11/2018 09:15:00,32.77,32.87,1,-11.62
 23/11/2018 09:30:00,33.13,33.49,1,-11.66
 23/11/2018 09:45:00,33.19,33.49,1,-11.8
 23/11/2018 10:00:00,33.22,33.49,1,-11.98
 23/11/2018 10:15:00,33.3,33.49,2,-11.9
 23/11/2018 10:30:00,32.79,32.62,2,-11.9
 23/11/2018 10:45:00,32.77,32.54,2,-12.01
 23/11/2018 11:00:00,32.79,32.54,2,-11.93
 23/11/2018 11:15:00,32.84,32.54,2,-11.89
 23/11/2018 11:30:00,32.91,32.54,2,-12.03
 23/11/2018 11:45:00,32.89,32.54,2,-12.1
 23/11/2018 12:00:00,32.89,32.54,2,-12.06
 23/11/2018 12:15:00,32.9,32.54,2,-12.05
 23/11/2018 12:30:00,32.86,32.54,2,-12.01
 23/11/2018 12:45:00,32.7,32.54,2,-11.83
 23/11/2018 13:00:00,32.72,32.54,2,-11.73
 23/11/2018 13:15:00,32.68,32.54,2,-11.89
 23/11/2018 13:30:00,33.02,33.08,1,-11.85
 23/11/2018 13:45:00,33.29,33.49,1,-11.6
 23/11/2018 14:00:00,33.31,33.49,1,-11.5
 23/11/2018 14:15:00,33.23,33.49,1,-11.54
 23/11/2018 14:30:00,33.13,33.31,2,-11.44
 23/11/2018 14:45:00,32.54,32.57,2,-11.69
 23/11/2018 15:00:00,32.56,32.57,2,-11.74
 23/11/2018 15:15:00,32.55,32.57,2,-11.84
 23/11/2018 15:30:00,32.53,32.57,2,-11.86
 23/11/2018 15:45:00,32.5,32.71,2,-11.96
 23/11/2018 16:00:00,32.45,32.93,2,-12.33
 23/11/2018 16:15:00,32.45,32.93,2,-12.86
 23/11/2018 16:30:00,32.73,32.93,2,-13.32
 23/11/2018 16:45:00,32.77,32.93,2,-13.86
 23/11/2018 17:00:00,32.66,32.93,2,-14.09
 23/11/2018 17:15:00,32.97,33.12,2,-14.46
 23/11/2018 17:30:00,33.23,33.3,2,-14.38
 23/11/2018 17:45:00,33.28,33.3,2,-14.67
 23/11/2018 18:00:00,33.33,33.3,2,-14.61
 23/11/2018 18:15:00,33.28,33.3,2,-14.7
 23/11/2018 18:30:00,33.35,33.3,2,-14.57
 23/11/2018 18:45:00,33.33,33.3,2,-14.39
 23/11/2018 19:00:00,33.42,33.3,2,-14.23
 23/11/2018 19:15:00,33.45,33.3,2,-13.89
 23/11/2018 19:30:00,33.24,33.12,2,-13.33
 23/11/2018 19:45:00,32.71,32.51,2,-13.11
 23/11/2018 20:00:00,32.58,32.51,2,-12.63
 23/11/2018 20:15:00,32.6,32.57,2,-12.49
 23/11/2018 20:30:00,32.67,33.1,2,-12.14
 23/11/2018 20:45:00,32.77,33.1,2,-11.86
 23/11/2018 21:00:00,32.8,32.9,2,-11.73
 23/11/2018 21:15:00,32.84,32.54,2,-11.48
 23/11/2018 21:30:00,32.55,32.54,2,-10.89
 23/11/2018 21:45:00,32.28,32.54,2,-10.84
 23/11/2018 22:00:00,32.22,32.54,2,-10.52
 23/11/2018 22:15:00,32.23,32.54,2,-10.18
 23/11/2018 22:30:00,32.27,32.54,2,-9.84
 23/11/2018 22:45:00,32.1,32.54,2,-9.41
 23/11/2018 23:00:00,32.16,32.54,2,-9.21
 23/11/2018 23:15:00,32.27,32.54,2,-9.44
 23/11/2018 23:30:00,32.32,32.54,2,-9.3
 23/11/2018 23:45:00,32.35,32.54,2,-9.19
 24/11/2018 00:00:00,32.38,32.54,2,-9.25
 24/11/2018 00:15:00,32.18,32.54,2,-11.12
 24/11/2018 00:30:00,32.17,32.54,2,-11.58
 24/11/2018 00:45:00,32.12,32.54,2,-11.67
 24/11/2018 01:00:00,32.16,32.54,2,-11.66
 24/11/2018 01:15:00,32.52,32.54,2,-11.26
 24/11/2018 01:30:00,32.83,32.54,2,-11.03
 24/11/2018 01:45:00,32.87,32.54,2,-10.82
 24/11/2018 02:00:00,32.93,32.54,2,-10.59
 24/11/2018 02:15:00,32.91,32.54,2,-10.91
 24/11/2018 02:30:00,32.89,32.54,2,-10.76
 24/11/2018 02:45:00,32.72,32.54,2,-10.41
 24/11/2018 03:00:00,32.6,32.54,2,-10.25
 24/11/2018 03:15:00,32.44,32.75,2,-10.29
 24/11/2018 03:30:00,32.49,32.77,2,-9.94
 24/11/2018 03:45:00,32.56,32.77,2,-9.78
 24/11/2018 04:00:00,32.58,32.77,2,-9.47
 24/11/2018 04:15:00,32.63,32.77,2,-9.22
 24/11/2018 04:30:00,32.68,32.77,2,-8.99
 24/11/2018 04:45:00,32.66,32.42,2,-8.84
 24/11/2018 05:00:00,32.68,32.27,2,-8.71
 24/11/2018 05:15:00,32.67,32.27,2,-8.83
 24/11/2018 05:30:00,32.63,32.27,2,-8.72
 24/11/2018 05:45:00,32.61,32.27,2,-8.61
 24/11/2018 06:00:00,32.57,32.27,2,-8.72
 24/11/2018 06:15:00,32.49,32.27,2,-8.9
 24/11/2018 06:30:00,32.38,32.27,2,-9.02
 24/11/2018 06:45:00,32.31,32.27,2,-9.27
 24/11/2018 07:00:00,32.31,32.27,2,-9.58
 24/11/2018 07:15:00,32.47,32.27,2,-9.43
 24/11/2018 07:30:00,32.49,32.27,2,-9.55
 24/11/2018 07:45:00,32.27,32.27,2,-9.81
 24/11/2018 08:00:00,32.12,32.27,2,-10.08
 24/11/2018 08:15:00,32.04,32.27,2,-10.38
 24/11/2018 08:30:00,32.17,32.27,2,-10.68
 24/11/2018 08:45:00,32.07,32.27,2,-11.12
 24/11/2018 09:00:00,31.99,32.27,2,-11.31
 24/11/2018 09:15:00,31.96,32.27,2,-11.48
 24/11/2018 09:30:00,31.89,32.27,2,-11.73
 24/11/2018 09:45:00,31.86,32.27,2,-11.79
 24/11/2018 10:00:00,32.11,32.43,1,-12.12
 24/11/2018 10:15:00,33.52,33.49,1,-12.25
 24/11/2018 10:30:00,33.5,33.49,1,-12.21
 24/11/2018 10:45:00,33.48,33.49,1,-12.21
 24/11/2018 11:00:00,33.41,33.49,2,-12.12
 24/11/2018 11:15:00,32.86,32.74,2,-12.09
 24/11/2018 11:30:00,32.78,32.57,2,-12.17
 24/11/2018 11:45:00,32.75,32.57,2,-12.14
 24/11/2018 12:00:00,32.82,32.57,2,-12.18
 24/11/2018 12:15:00,32.86,32.57,2,-12.2
 24/11/2018 12:30:00,32.84,32.57,2,-12.28
 24/11/2018 12:45:00,32.84,32.57,2,-12.24
 24/11/2018 13:00:00,32.84,32.57,2,-12.14
 24/11/2018 13:15:00,32.91,32.57,2,-12.16
 24/11/2018 13:30:00,32.9,32.57,2,-11.96
 24/11/2018 13:45:00,32.69,32.57,2,-11.8
 24/11/2018 14:00:00,32.76,32.57,2,-11.79
 24/11/2018 14:15:00,32.72,32.57,2,-11.68
 24/11/2018 14:30:00,32.77,32.57,2,-11.63
 24/11/2018 14:45:00,32.8,32.57,2,-11.5
 24/11/2018 15:00:00,32.81,32.57,2,-11.5
 24/11/2018 15:15:00,32.87,32.57,2,-11.72
 24/11/2018 15:30:00,32.83,32.57,2,-11.77
 24/11/2018 15:45:00,32.8,32.57,2,-11.9
 24/11/2018 16:00:00,32.71,32.57,2,-12.14
 24/11/2018 16:15:00,32.64,32.57,2,-12.46
 24/11/2018 16:30:00,32.45,32.57,2,-12.6
 24/11/2018 16:45:00,32.38,32.57,2,-13.1
 24/11/2018 17:00:00,32.34,32.57,2,-13.5
 24/11/2018 17:15:00,32.3,32.57,2,-13.83
 24/11/2018 17:30:00,32.28,32.57,2,-14.09
 24/11/2018 17:45:00,32.29,32.57,2,-14.28
 24/11/2018 18:00:00,32.35,32.57,2,-14.15
 24/11/2018 18:15:00,32.35,32.57,2,-14.11
 24/11/2018 18:30:00,32.43,32.57,2,-14.09
 24/11/2018 18:45:00,32.45,32.57,2,-13.79
 24/11/2018 19:00:00,32.52,32.57,2,-13.35
 24/11/2018 19:15:00,32.57,32.57,2,-13.02
 24/11/2018 19:30:00,32.57,32.57,2,-12.69
 24/11/2018 19:45:00,32.56,32.57,2,-12.38
 24/11/2018 20:00:00,32.6,32.57,2,-12.16
 24/11/2018 20:15:00,32.63,32.57,2,-11.94
 24/11/2018 20:30:00,32.67,32.57,2,-11.78
 24/11/2018 20:45:00,32.78,32.57,2,-11.44
 24/11/2018 21:00:00,32.65,32.57,2,-11.17
 24/11/2018 21:15:00,32.37,32.57,2,-10.85
 24/11/2018 21:30:00,32.42,32.57,2,-10.7
 24/11/2018 21:45:00,32.51,32.57,2,-10.49
 24/11/2018 22:00:00,32.64,32.57,2,-10.27
 24/11/2018 22:15:00,32.79,32.57,2,-10.02
 24/11/2018 22:30:00,32.89,32.57,2,-9.64
 24/11/2018 22:45:00,32.83,32.57,2,-9.41
 24/11/2018 23:00:00,32.79,32.57,2,-9.15
 24/11/2018 23:15:00,32.51,32.57,2,-9.16
 24/11/2018 23:30:00,32.54,32.57,2,-8.95
 24/11/2018 23:45:00,32.54,32.57,2,-8.95
 25/11/2018 00:00:00,32.54,32.57,2,-8.96
 25/11/2018 00:15:00,32.34,32.57,2,-10.9
 25/11/2018 00:30:00,32.33,32.57,2,-11.45
 25/11/2018 00:45:00,32.35,32.57,2,-11.4
 25/11/2018 01:00:00,32.36,32.57,2,-11.39
 25/11/2018 01:15:00,32.43,32.57,2,-11.06
 25/11/2018 01:30:00,32.52,32.57,2,-10.84
 25/11/2018 01:45:00,32.57,32.57,2,-10.67
 25/11/2018 02:00:00,32.66,32.57,2,-10.49
 25/11/2018 02:15:00,32.64,32.57,2,-10.86
 25/11/2018 02:30:00,32.68,32.57,2,-10.78
 25/11/2018 02:45:00,32.69,32.57,2,-10.65
 25/11/2018 03:00:00,32.76,32.57,2,-10.42
 25/11/2018 03:15:00,32.56,32.57,2,-10.09
 25/11/2018 03:30:00,32.58,32.57,2,-9.88
 25/11/2018 03:45:00,32.6,32.57,2,-9.64
 25/11/2018 04:00:00,32.65,32.57,2,-9.42
 25/11/2018 04:15:00,32.68,32.57,2,-9.29
 25/11/2018 04:30:00,32.72,32.57,2,-9.05
 25/11/2018 04:45:00,32.73,32.57,2,-8.83
 25/11/2018 05:00:00,32.71,32.57,2,-8.77
 25/11/2018 05:15:00,32.66,32.57,2,-8.76
