DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 25/11/2018 05:30:00,32.7,32.57,2,-8.69
 25/11/2018 05:45:00,32.68,32.57,2,-8.71
 25/11/2018 06:00:00,32.78,32.57,2,-8.71
 25/11/2018 06:15:00,32.7,32.57,2,-8.64
 25/11/2018 06:30:00,32.68,32.57,2,-8.74
 25/11/2018 06:45:00,32.65,32.57,2,-8.87
 25/11/2018 07:00:00,32.59,32.57,2,-9.05
 25/11/2018 07:15:00,32.57,32.57,2,-8.76
 25/11/2018 07:30:00,32.53,32.57,2,-8.9
 25/11/2018 07:45:00,32.47,32.57,2,-9.12
 25/11/2018 08:00:00,32.4,32.57,2,-9.37
 25/11/2018 08:15:00,32.28,32.57,2,-9.7
 25/11/2018 08:30:00,32.61,32.57,2,-10.43
 25/11/2018 08:45:00,32.92,32.57,2,-10.77
 25/11/2018 09:00:00,32.8,32.57,2,-11.14
 25/11/2018 09:15:00,32.72,32.57,2,-11.4
 25/11/2018 09:30:00,32.82,32.57,2,-11.81
 25/11/2018 09:45:00,32.87,32.57,2,-11.76
 25/11/2018 10:00:00,32.78,32.57,2,-12.02
 25/11/2018 10:15:00,32.71,32.57,2,-12.19
 25/11/2018 10:30:00,32.71,32.57,2,-12.11
 25/11/2018 10:45:00,32.62,32.57,2,-12.32
 25/11/2018 11:00:00,32.63,32.57,2,-12.27
 25/11/2018 11:15:00,32.61,32.57,2,-12.34
 25/11/2018 11:30:00,32.61,32.57,2,-12.45
 25/11/2018 11:45:00,32.63,32.57,2,-12.52
 25/11/2018 12:00:00,32.7,32.57,2,-12.45
 25/11/2018 12:15:00,32.73,32.57,2,-12.53
 25/11/2018 12:30:00,32.72,32.57,2,-12.42
 25/11/2018 12:45:00,32.66,32.57,2,-12.34
 25/11/2018 13:00:00,32.67,32.57,2,-12.32
 25/11/2018 13:15:00,32.69,32.57,2,-12.09
 25/11/2018 13:30:00,32.72,32.57,2,-11.72
 25/11/2018 13:45:00,32.74,32.57,2,-11.54
 25/11/2018 14:00:00,32.78,32.57,2,-11.53
 25/11/2018 14:15:00,32.8,32.57,2,-11.54
 25/11/2018 14:30:00,32.81,32.57,2,-11.42
 25/11/2018 14:45:00,32.78,32.57,2,-11.43
 25/11/2018 15:00:00,32.79,32.57,2,-11.56
 25/11/2018 15:15:00,32.74,32.57,2,-11.73
 25/11/2018 15:30:00,32.71,32.57,2,-11.74
 25/11/2018 15:45:00,32.62,32.57,2,-11.97
 25/11/2018 16:00:00,32.55,32.57,2,-12.13
 25/11/2018 16:15:00,32.53,32.57,2,-12.6
 25/11/2018 16:30:00,32.34,32.57,2,-13.12
 25/11/2018 16:45:00,32.29,32.57,2,-13.54
 25/11/2018 17:00:00,32.15,32.57,2,-13.98
 25/11/2018 17:15:00,32.12,32.57,2,-14.26
 25/11/2018 17:30:00,32.19,32.57,2,-14.22
 25/11/2018 17:45:00,32.19,32.57,2,-14.3
 25/11/2018 18:00:00,32.19,32.57,2,-14.21
 25/11/2018 18:15:00,32.19,32.57,2,-14.19
 25/11/2018 18:30:00,32.32,32.57,2,-13.94
 25/11/2018 18:45:00,32.38,32.57,2,-13.65
 25/11/2018 19:00:00,32.45,32.57,2,-13.41
 25/11/2018 19:15:00,32.5,32.57,2,-13.06
 25/11/2018 19:30:00,32.58,32.57,2,-12.78
 25/11/2018 19:45:00,32.53,32.57,2,-12.32
 25/11/2018 20:00:00,32.49,32.57,2,-12.01
 25/11/2018 20:15:00,32.54,32.57,2,-11.88
 25/11/2018 20:30:00,32.59,32.57,2,-11.58
 25/11/2018 20:45:00,32.63,32.57,2,-11.32
 25/11/2018 21:00:00,32.71,32.57,2,-11.13
 25/11/2018 21:15:00,32.86,32.57,2,-11.02
 25/11/2018 21:30:00,32.78,32.57,2,-10.44
 25/11/2018 21:45:00,32.38,32.57,2,-10.27
 25/11/2018 22:00:00,32.3,32.57,2,-9.81
 25/11/2018 22:15:00,32.4,32.57,2,-9.52
 25/11/2018 22:30:00,32.49,32.57,2,-9.27
 25/11/2018 22:45:00,32.5,32.57,2,-8.92
 25/11/2018 23:00:00,32.62,32.57,2,-8.6
 25/11/2018 23:15:00,32.74,32.57,2,-8.76
 25/11/2018 23:30:00,32.66,32.57,2,-8.58
 25/11/2018 23:45:00,32.31,32.57,2,-8.59
 26/11/2018 00:00:00,32.15,32.57,2,-8.68
 26/11/2018 00:00:00,32.15,32.57,2,-8.68
 26/11/2018 00:15:00,32.35,32.57,2,-10.61
 26/11/2018 00:30:00,32.37,32.57,2,-11.07
 26/11/2018 00:45:00,32.33,32.57,2,-11.14
 26/11/2018 01:00:00,32.3,32.57,2,-11.2
 26/11/2018 01:15:00,32.38,32.57,2,-10.8
 26/11/2018 01:30:00,32.39,32.57,2,-10.58
 26/11/2018 01:45:00,32.44,32.57,2,-10.46
 26/11/2018 02:00:00,32.49,32.57,2,-10.37
 26/11/2018 02:15:00,32.45,32.57,2,-10.81
 26/11/2018 02:30:00,32.48,32.57,2,-10.71
 26/11/2018 02:45:00,32.49,32.57,2,-10.57
 26/11/2018 03:00:00,32.55,32.57,2,-10.36
 26/11/2018 03:15:00,32.59,32.57,2,-10.21
 26/11/2018 03:30:00,32.65,32.57,2,-9.97
 26/11/2018 03:45:00,32.69,32.57,2,-9.79
 26/11/2018 04:00:00,32.69,32.57,2,-9.54
 26/11/2018 04:15:00,32.72,32.57,2,-9.36
 26/11/2018 04:30:00,32.76,32.57,2,-9.19
 26/11/2018 04:45:00,32.71,32.57,2,-8.94
 26/11/2018 05:00:00,32.71,32.57,2,-8.88
 26/11/2018 05:15:00,32.64,32.57,2,-8.95
 26/11/2018 05:30:00,32.65,32.57,2,-8.91
 26/11/2018 05:45:00,32.58,32.57,2,-9.01
 26/11/2018 06:00:00,32.77,32.57,2,-9.18
 26/11/2018 06:15:00,32.81,32.57,2,-9.64
 26/11/2018 06:30:00,32.92,32.57,2,-9.91
 26/11/2018 06:45:00,32.77,32.57,2,-10.28
 26/11/2018 07:00:00,32.66,32.57,2,-10.65
 26/11/2018 07:15:00,32.48,32.57,2,-10.7
 26/11/2018 07:30:00,32.3,32.57,2,-10.96
 26/11/2018 07:45:00,32.32,32.57,2,-11.27
 26/11/2018 08:00:00,32.27,32.57,2,-11.48
 26/11/2018 08:15:00,32.22,32.57,2,-11.54
 26/11/2018 08:30:00,32.21,32.57,2,-11.59
 26/11/2018 08:45:00,32.23,32.57,2,-11.69
 26/11/2018 09:00:00,32.27,32.57,2,-11.66
 26/11/2018 09:15:00,32.22,32.57,2,-11.7
 26/11/2018 09:30:00,32.26,32.57,2,-11.51
 26/11/2018 09:45:00,32.3,32.57,2,-11.34
 26/11/2018 10:00:00,32.3,32.57,2,-11.13
 26/11/2018 10:15:00,32.47,32.57,2,-10.95
 26/11/2018 10:30:00,32.5,32.57,2,-10.91
 26/11/2018 10:45:00,32.5,32.57,2,-10.91
 26/11/2018 11:00:00,32.47,32.57,2,-10.86
 26/11/2018 11:15:00,32.51,32.57,2,-10.7
 26/11/2018 11:30:00,32.57,32.57,2,-10.56
 26/11/2018 11:45:00,32.57,32.57,2,-10.38
 26/11/2018 12:00:00,32.58,32.57,2,-10.2
 26/11/2018 12:15:00,32.64,32.57,2,-10.18
 26/11/2018 12:30:00,32.66,32.57,2,-10.21
 26/11/2018 12:45:00,32.69,32.57,2,-9.51
 26/11/2018 13:00:00,32.73,32.57,2,-9.32
 26/11/2018 13:15:00,32.76,32.57,2,-10.14
 26/11/2018 13:30:00,32.7,32.57,2,-10.32
 26/11/2018 13:45:00,32.62,32.57,2,-10.2
 26/11/2018 14:00:00,32.69,32.57,2,-10.0
 26/11/2018 14:15:00,32.68,32.57,2,-10.13
 26/11/2018 14:30:00,32.64,32.57,2,-9.96
 26/11/2018 14:45:00,32.61,32.57,2,-9.82
 26/11/2018 15:00:00,32.59,32.57,2,-9.8
 26/11/2018 15:15:00,32.65,32.57,2,-9.92
 26/11/2018 15:30:00,32.59,32.57,2,-9.96
 26/11/2018 15:45:00,32.5,32.57,2,-10.24
 26/11/2018 16:00:00,32.38,32.57,2,-10.66
 26/11/2018 16:15:00,32.32,32.57,2,-11.21
 26/11/2018 16:30:00,32.19,32.57,2,-11.68
 26/11/2018 16:45:00,32.16,32.57,2,-12.02
 26/11/2018 17:00:00,32.13,32.57,2,-12.4
 26/11/2018 17:15:00,32.47,32.74,2,-12.68
 26/11/2018 17:30:00,32.6,32.8,2,-12.75
 26/11/2018 17:45:00,32.63,32.8,2,-12.77
 26/11/2018 18:00:00,32.64,32.8,2,-12.76
 26/11/2018 18:15:00,32.65,32.8,2,-13.04
 26/11/2018 18:30:00,32.68,32.8,2,-13.19
 26/11/2018 18:45:00,32.65,32.8,2,-13.16
 26/11/2018 19:00:00,32.71,32.8,2,-12.92
 26/11/2018 19:15:00,32.77,32.8,2,-12.67
 26/11/2018 19:30:00,32.84,32.8,2,-12.5
 26/11/2018 19:45:00,32.93,32.8,2,-12.15
 26/11/2018 20:00:00,33.08,32.8,2,-11.78
 26/11/2018 20:15:00,32.95,32.8,2,-11.59
 26/11/2018 20:30:00,32.95,32.8,2,-11.33
 26/11/2018 20:45:00,33.02,32.8,2,-11.05
 26/11/2018 21:00:00,33.08,32.8,2,-10.9
 26/11/2018 21:15:00,33.08,32.8,2,-10.67
 26/11/2018 21:30:00,33.02,32.8,2,-10.13
 26/11/2018 21:45:00,32.43,32.37,2,-10.0
 26/11/2018 22:00:00,32.37,32.27,2,-9.74
 26/11/2018 22:15:00,32.41,32.27,2,-9.4
 26/11/2018 22:30:00,32.48,32.27,2,-8.88
 26/11/2018 22:45:00,32.5,32.4,2,-8.55
 26/11/2018 23:00:00,32.56,32.53,2,-8.3
 26/11/2018 23:15:00,32.21,32.27,2,-8.27
 26/11/2018 23:30:00,32.21,32.27,2,-8.03
 26/11/2018 23:45:00,32.19,32.57,2,-8.18
 27/11/2018 00:00:00,32.19,32.6,2,-8.27
 27/11/2018 00:15:00,32.37,32.6,2,-10.22
 27/11/2018 00:30:00,32.35,32.6,2,-10.71
 27/11/2018 00:45:00,32.25,32.6,2,-10.87
 27/11/2018 01:00:00,32.2,32.6,2,-10.85
 27/11/2018 01:15:00,32.5,32.6,2,-10.61
 27/11/2018 01:30:00,32.68,32.6,2,-10.38
 27/11/2018 01:45:00,32.78,32.6,2,-10.29
 27/11/2018 02:00:00,32.84,32.6,2,-10.16
 27/11/2018 02:15:00,32.77,32.6,2,-10.66
 27/11/2018 02:30:00,32.65,32.6,2,-10.57
 27/11/2018 02:45:00,32.59,32.6,2,-10.43
 27/11/2018 03:00:00,32.58,32.6,2,-10.21
 27/11/2018 03:15:00,32.58,32.6,2,-10.03
 27/11/2018 03:30:00,32.58,32.6,2,-9.86
 27/11/2018 03:45:00,32.62,32.6,2,-9.56
 27/11/2018 04:00:00,32.71,32.6,2,-9.38
 27/11/2018 04:15:00,32.67,32.6,2,-9.18
 27/11/2018 04:30:00,32.64,32.6,2,-9.01
 27/11/2018 04:45:00,32.65,32.6,2,-8.8
 27/11/2018 05:00:00,32.63,32.6,2,-8.7
 27/11/2018 05:15:00,32.38,32.6,2,-8.74
 27/11/2018 05:30:00,32.48,32.39,2,-8.73
 27/11/2018 05:45:00,32.18,32.35,2,-8.75
 27/11/2018 06:00:00,32.26,32.64,2,-8.77
 27/11/2018 06:15:00,32.42,32.64,2,-9.27
 27/11/2018 06:30:00,32.38,32.64,2,-9.66
 27/11/2018 06:45:00,32.26,32.64,2,-9.96
 27/11/2018 07:00:00,32.17,32.64,2,-10.37
 27/11/2018 07:15:00,32.35,32.64,2,-10.29
 27/11/2018 07:30:00,32.71,32.64,2,-10.6
 27/11/2018 07:45:00,32.63,32.64,2,-10.73
 27/11/2018 08:00:00,32.56,32.64,2,-10.83
 27/11/2018 08:15:00,32.48,32.64,2,-10.79
 27/11/2018 08:30:00,32.4,32.64,2,-10.91
 27/11/2018 08:45:00,32.38,32.64,2,-10.96
 27/11/2018 09:00:00,32.42,32.64,2,-11.06
 27/11/2018 09:15:00,32.37,32.64,2,-11.18
 27/11/2018 09:30:00,32.31,32.64,2,-11.22
 27/11/2018 09:45:00,32.27,32.64,2,-11.2
 27/11/2018 10:00:00,32.35,32.64,2,-11.38
 27/11/2018 10:15:00,32.39,32.64,2,-11.38
 27/11/2018 10:30:00,32.42,32.64,2,-11.39
 27/11/2018 10:45:00,32.38,32.64,2,-11.37
 27/11/2018 11:00:00,32.39,32.64,2,-11.32
 27/11/2018 11:15:00,32.4,32.64,2,-11.33
 27/11/2018 11:30:00,32.39,32.64,2,-11.35
 27/11/2018 11:45:00,32.38,32.64,2,-11.3
 27/11/2018 12:00:00,32.37,32.64,2,-11.1
 27/11/2018 12:15:00,32.37,32.64,2,-11.02
 27/11/2018 12:30:00,32.32,32.64,2,-11.39
 27/11/2018 12:45:00,33.39,33.44,1,-11.51
 27/11/2018 13:00:00,33.49,33.49,1,-11.43
 27/11/2018 13:15:00,33.49,33.49,1,-11.56
 27/11/2018 13:30:00,33.51,33.49,1,-11.39
 27/11/2018 13:45:00,33.56,33.46,2,-11.37
 27/11/2018 14:00:00,33.62,33.46,2,-11.2
 27/11/2018 14:15:00,33.61,33.46,2,-10.99
 27/11/2018 14:30:00,33.62,33.46,2,-10.66
 27/11/2018 14:45:00,32.85,32.77,2,-10.46
 27/11/2018 15:00:00,32.68,32.57,2,-10.48
 27/11/2018 15:15:00,32.75,32.57,2,-10.58
 27/11/2018 15:30:00,32.65,32.57,2,-10.6
 27/11/2018 15:45:00,32.52,32.57,2,-10.79
 27/11/2018 16:00:00,32.47,32.57,2,-11.12
 27/11/2018 16:15:00,32.5,32.57,2,-11.57
 27/11/2018 16:30:00,32.4,32.57,2,-11.98
 27/11/2018 16:45:00,32.36,32.57,2,-12.53
 27/11/2018 17:00:00,32.3,32.57,2,-12.79
 27/11/2018 17:15:00,32.38,32.57,2,-13.06
 27/11/2018 17:30:00,32.37,32.57,2,-13.26
 27/11/2018 17:45:00,32.39,32.57,2,-13.21
 27/11/2018 18:00:00,32.42,32.57,2,-13.13
 27/11/2018 18:15:00,32.4,32.57,2,-13.18
 27/11/2018 18:30:00,32.44,32.57,2,-13.11
 27/11/2018 18:45:00,32.42,32.57,2,-12.83
 27/11/2018 19:00:00,32.53,32.57,2,-12.68
 27/11/2018 19:15:00,32.57,32.57,2,-12.46
 27/11/2018 19:30:00,32.42,32.57,2,-12.04
 27/11/2018 19:45:00,32.34,32.57,2,-11.85
 27/11/2018 20:00:00,32.5,32.57,2,-11.57
 27/11/2018 20:15:00,32.65,32.57,2,-11.33
 27/11/2018 20:30:00,32.77,32.57,2,-11.03
 27/11/2018 20:45:00,32.85,32.57,2,-10.74
 27/11/2018 21:00:00,32.63,32.57,2,-10.22
 27/11/2018 21:15:00,32.66,32.57,2,-10.01
 27/11/2018 21:30:00,32.34,32.57,2,-9.88
 27/11/2018 21:45:00,32.39,32.57,2,-9.63
 27/11/2018 22:00:00,32.77,33.09,1,-9.38
 27/11/2018 22:15:00,33.04,33.49,1,-9.13
 27/11/2018 22:30:00,33.1,33.49,1,-8.63
 27/11/2018 22:45:00,33.17,33.49,1,-8.19
 27/11/2018 23:00:00,33.11,33.02,2,-7.73
 27/11/2018 23:15:00,32.99,32.6,2,-7.75
 27/11/2018 23:30:00,33.01,32.6,2,-7.55
 27/11/2018 23:45:00,33.05,32.6,2,-7.53
 28/11/2018 00:00:00,32.92,32.6,2,-7.39
 28/11/2018 00:15:00,33.13,32.6,2,-9.22
 28/11/2018 00:30:00,33.33,32.6,2,-9.71
 28/11/2018 00:45:00,33.27,32.6,2,-9.77
 28/11/2018 01:00:00,33.32,32.6,2,-9.86
 28/11/2018 01:15:00,33.23,32.6,2,-9.56
 28/11/2018 01:30:00,32.79,32.6,2,-9.5
 28/11/2018 01:45:00,32.88,32.6,2,-9.4
 28/11/2018 02:00:00,33.06,32.99,1,-9.39
 28/11/2018 02:15:00,33.13,33.49,1,-10.0
 28/11/2018 02:30:00,33.22,33.49,1,-9.89
 28/11/2018 02:45:00,33.19,33.49,1,-9.85
 28/11/2018 03:00:00,33.26,33.48,2,-9.53
 28/11/2018 03:15:00,32.98,33.2,2,-9.24
 28/11/2018 03:30:00,32.69,32.77,2,-9.1
 28/11/2018 03:45:00,32.81,32.77,2,-8.84
 28/11/2018 04:00:00,32.82,32.77,2,-8.47
 28/11/2018 04:15:00,32.51,32.46,2,-8.12
 28/11/2018 04:30:00,32.19,32.24,2,-8.08
 28/11/2018 04:45:00,32.13,32.24,2,-7.96
 28/11/2018 05:00:00,32.12,32.24,2,-7.86
 28/11/2018 05:15:00,32.08,32.24,2,-7.88
 28/11/2018 05:30:00,32.51,32.24,2,-7.85
 28/11/2018 05:45:00,32.43,32.24,2,-7.87
 28/11/2018 06:00:00,32.33,32.24,2,-7.86
 28/11/2018 06:15:00,32.01,32.24,2,-8.31
 28/11/2018 06:30:00,32.08,32.24,2,-8.68
 28/11/2018 06:45:00,32.16,32.24,2,-9.16
 28/11/2018 07:00:00,31.89,32.24,2,-9.38
 28/11/2018 07:15:00,31.8,32.24,2,-9.37
 28/11/2018 07:30:00,32.02,32.24,2,-9.35
 28/11/2018 07:45:00,32.07,32.24,2,-9.41
 28/11/2018 08:00:00,31.98,32.24,2,-9.68
 28/11/2018 08:15:00,31.95,32.24,2,-9.8
 28/11/2018 08:30:00,32.16,32.24,2,-10.04
 28/11/2018 08:45:00,32.03,32.24,2,-10.06
 28/11/2018 09:00:00,31.97,32.24,2,-10.1
 28/11/2018 09:15:00,32.01,32.24,2,-10.28
 28/11/2018 09:30:00,32.62,32.54,2,-10.27
 28/11/2018 09:45:00,32.6,32.57,2,-10.25
 28/11/2018 10:00:00,32.62,32.57,2,-10.37
 28/11/2018 10:15:00,32.71,32.57,2,-10.23
 28/11/2018 10:30:00,32.7,32.57,2,-9.92
 28/11/2018 10:45:00,32.81,32.57,2,-9.87
 28/11/2018 11:00:00,32.91,32.57,2,-9.51
 28/11/2018 11:15:00,32.89,32.57,2,-9.97
 28/11/2018 11:30:00,32.91,32.57,2,-9.82
 28/11/2018 11:45:00,32.85,32.57,2,-9.78
 28/11/2018 12:00:00,32.81,32.57,2,-9.79
 28/11/2018 12:15:00,32.77,32.57,2,-9.91
 28/11/2018 12:30:00,32.81,32.57,2,-9.95
 28/11/2018 12:45:00,32.87,32.57,2,-9.81
 28/11/2018 13:00:00,32.85,32.57,2,-9.76
 28/11/2018 13:15:00,32.72,32.57,2,-9.6
 28/11/2018 13:30:00,32.64,32.57,2,-9.09
 28/11/2018 13:45:00,32.33,32.57,2,-9.28
 28/11/2018 14:00:00,32.34,32.57,2,-9.27
 28/11/2018 14:15:00,32.26,32.57,2,-9.27
 28/11/2018 14:30:00,32.34,32.57,2,-8.51
 28/11/2018 14:45:00,32.46,32.57,2,-8.64
 28/11/2018 15:00:00,32.57,32.57,2,-8.84
 28/11/2018 15:15:00,32.61,32.57,2,-8.99
 28/11/2018 15:30:00,32.56,32.57,2,-9.17
 28/11/2018 15:45:00,32.48,32.57,2,-9.23
 28/11/2018 16:00:00,32.45,32.58,1,-9.54
 28/11/2018 16:15:00,33.44,33.49,1,-10.09
 28/11/2018 16:30:00,33.17,33.49,1,-10.52
 28/11/2018 16:45:00,33.26,33.49,1,-11.2
 28/11/2018 17:00:00,33.76,33.49,2,-11.6
 28/11/2018 17:15:00,33.47,33.22,2,-11.79
 28/11/2018 17:30:00,32.6,32.6,2,-11.98
 28/11/2018 17:45:00,32.49,32.6,2,-11.94
 28/11/2018 18:00:00,32.52,32.6,2,-11.96
 28/11/2018 18:15:00,32.58,32.6,2,-12.15
 28/11/2018 18:30:00,32.66,32.6,2,-11.89
 28/11/2018 18:45:00,32.57,32.6,2,-11.7
 28/11/2018 19:00:00,32.27,32.6,2,-11.61
 28/11/2018 19:15:00,32.16,32.6,2,-11.4
 28/11/2018 19:30:00,32.25,32.6,2,-11.21
 28/11/2018 19:45:00,32.26,32.6,2,-10.99
 28/11/2018 20:00:00,32.23,32.6,2,-10.7
 28/11/2018 20:15:00,32.27,32.6,2,-10.47
 28/11/2018 20:30:00,32.4,32.25,2,-10.22
 28/11/2018 20:45:00,32.49,32.21,2,-9.94
 28/11/2018 21:00:00,32.32,32.21,2,-9.72
 28/11/2018 21:15:00,32.1,32.21,2,-9.62
 28/11/2018 21:30:00,32.1,32.39,2,-9.18
 28/11/2018 21:45:00,32.16,32.64,2,-8.95
 28/11/2018 22:00:00,32.12,32.64,2,-8.71
 28/11/2018 22:15:00,32.22,32.64,2,-8.37
 28/11/2018 22:30:00,32.35,32.47,2,-8.07
 28/11/2018 22:45:00,32.26,32.08,2,-7.78
 28/11/2018 23:00:00,32.31,32.08,2,-7.43
 28/11/2018 23:15:00,32.36,32.08,2,-7.54
 28/11/2018 23:30:00,32.4,32.08,2,-7.29
 28/11/2018 23:45:00,32.39,32.08,2,-7.23
 29/11/2018 00:00:00,32.28,32.08,2,-7.22
 29/11/2018 00:15:00,31.9,32.08,2,-8.92
 29/11/2018 00:30:00,31.86,32.08,2,-9.37
 29/11/2018 00:45:00,31.78,32.08,2,-9.45
 29/11/2018 01:00:00,31.84,32.08,2,-9.5
 29/11/2018 01:15:00,31.92,32.08,2,-9.14
 29/11/2018 01:30:00,31.97,32.08,2,-8.94
 29/11/2018 01:45:00,32.08,32.08,2,-8.74
 29/11/2018 02:00:00,32.61,32.68,1,-8.62
 29/11/2018 02:15:00,33.21,33.49,1,-9.02
 29/11/2018 02:30:00,33.22,33.49,1,-9.17
 29/11/2018 02:45:00,33.25,33.49,1,-9.04
 29/11/2018 03:00:00,33.24,33.48,2,-8.81
 29/11/2018 03:15:00,32.78,32.87,2,-8.54
 29/11/2018 03:30:00,32.74,32.64,2,-8.37
 29/11/2018 03:45:00,32.29,32.28,2,-7.95
 29/11/2018 04:00:00,32.27,32.27,2,-7.8
 29/11/2018 04:15:00,32.23,32.27,2,-7.71
 29/11/2018 04:30:00,32.28,32.27,2,-7.54
 29/11/2018 04:45:00,32.23,32.27,2,-7.45
 29/11/2018 05:00:00,32.26,32.37,2,-7.37
 29/11/2018 05:15:00,32.15,32.47,2,-7.38
 29/11/2018 05:30:00,32.1,32.47,2,-7.36
 29/11/2018 05:45:00,31.98,32.47,2,-7.42
 29/11/2018 06:00:00,32.2,32.47,2,-7.56
 29/11/2018 06:15:00,32.48,32.47,2,-8.07
 29/11/2018 06:30:00,32.12,32.15,2,-8.31
 29/11/2018 06:45:00,31.98,32.14,2,-8.79
 29/11/2018 07:00:00,31.86,32.14,2,-9.1
 29/11/2018 07:15:00,31.87,32.14,2,-9.19
 29/11/2018 07:30:00,32.4,32.14,2,-9.49
 29/11/2018 07:45:00,32.4,32.14,2,-9.5
 29/11/2018 08:00:00,32.35,32.14,2,-9.72
 29/11/2018 08:15:00,32.27,32.14,2,-9.65
 29/11/2018 08:30:00,32.3,32.15,2,-9.73
 29/11/2018 08:45:00,32.32,32.57,2,-9.93
 29/11/2018 09:00:00,32.31,32.57,2,-10.09
 29/11/2018 09:15:00,32.23,32.57,2,-10.12
 29/11/2018 09:30:00,32.36,32.57,2,-9.93
 29/11/2018 09:45:00,32.36,32.57,2,-9.34
 29/11/2018 10:00:00,32.43,32.57,2,-8.86
 29/11/2018 10:15:00,32.52,32.57,2,-8.8
 29/11/2018 10:30:00,32.4,32.26,2,-7.93
 29/11/2018 10:45:00,32.32,32.17,2,-7.66
 29/11/2018 11:00:00,32.3,32.17,2,-7.4
 29/11/2018 11:15:00,32.32,32.17,2,-7.47
 29/11/2018 11:30:00,32.35,32.17,2,-7.04
 29/11/2018 11:45:00,32.25,32.17,2,-7.1
 29/11/2018 12:00:00,32.16,32.17,2,-7.8
 29/11/2018 12:15:00,32.14,32.39,2,-7.81
 29/11/2018 12:30:00,32.19,32.57,2,-7.95
 29/11/2018 12:45:00,32.15,32.57,2,-8.46
 29/11/2018 13:00:00,32.1,32.57,2,-9.3
 29/11/2018 13:15:00,32.17,32.57,2,-9.52
 29/11/2018 13:30:00,32.22,32.57,2,-9.22
 29/11/2018 13:45:00,32.17,32.57,2,-8.84
 29/11/2018 14:00:00,32.29,32.57,2,-8.97
 29/11/2018 14:15:00,32.26,32.57,2,-9.06
 29/11/2018 14:30:00,32.25,32.57,2,-9.01
 29/11/2018 14:45:00,32.42,32.57,2,-9.23
 29/11/2018 15:00:00,32.47,32.57,2,-8.95
 29/11/2018 15:15:00,32.46,32.57,2,-9.44
 29/11/2018 15:30:00,32.48,32.57,2,-9.65
 29/11/2018 15:45:00,32.35,32.57,2,-9.77
 29/11/2018 16:00:00,32.11,32.57,2,-10.11
 29/11/2018 16:15:00,32.05,32.57,2,-10.51
 29/11/2018 16:30:00,32.22,32.57,2,-10.82
 29/11/2018 16:45:00,32.35,32.57,2,-11.64
 29/11/2018 17:00:00,32.49,32.57,2,-12.16
 29/11/2018 17:15:00,32.5,32.57,2,-12.38
 29/11/2018 17:30:00,32.48,32.57,2,-12.51
 29/11/2018 17:45:00,32.53,32.57,2,-12.5
 29/11/2018 18:00:00,32.56,32.57,2,-12.6
 29/11/2018 18:15:00,32.58,32.57,2,-12.73
 29/11/2018 18:30:00,32.63,32.57,2,-12.53
 29/11/2018 18:45:00,32.63,32.57,2,-12.2
 29/11/2018 19:00:00,32.72,32.57,2,-12.07
 29/11/2018 19:15:00,32.76,32.57,2,-11.89
 29/11/2018 19:30:00,32.81,32.57,2,-11.7
 29/11/2018 19:45:00,32.78,32.57,2,-11.46
 29/11/2018 20:00:00,32.86,32.57,2,-11.13
 29/11/2018 20:15:00,32.92,33.1,1,-10.94
 29/11/2018 20:30:00,32.96,33.49,1,-10.66
 29/11/2018 20:45:00,33.01,33.49,1,-10.4
 29/11/2018 21:00:00,33.07,33.49,1,-10.23
 29/11/2018 21:15:00,32.76,33.01,2,-9.89
 29/11/2018 21:30:00,32.34,32.23,2,-9.48
 29/11/2018 21:45:00,32.44,32.17,2,-9.33
 29/11/2018 22:00:00,32.32,32.17,2,-8.82
 29/11/2018 22:15:00,32.17,32.36,2,-8.67
 29/11/2018 22:30:00,32.62,32.63,2,-8.31
 29/11/2018 22:45:00,32.33,32.24,2,-7.84
 29/11/2018 23:00:00,32.29,32.24,2,-7.64
 29/11/2018 23:15:00,32.21,32.24,2,-7.74
 29/11/2018 23:30:00,32.28,32.46,2,-7.63
 29/11/2018 23:45:00,32.22,32.58,2,-7.71
 30/11/2018 00:00:00,32.28,32.64,2,-7.77
 30/11/2018 00:15:00,32.11,32.64,2,-9.49
 30/11/2018 00:30:00,32.1,32.64,2,-9.89
 30/11/2018 00:45:00,32.27,32.64,2,-9.91
 30/11/2018 01:00:00,32.35,32.64,2,-9.83
 30/11/2018 01:15:00,32.44,32.64,2,-9.51
 30/11/2018 01:30:00,32.33,32.64,2,-9.3
 30/11/2018 01:45:00,32.46,32.64,2,-9.35
 30/11/2018 02:00:00,32.54,32.64,2,-9.25
 30/11/2018 02:15:00,32.49,32.64,2,-9.59
 30/11/2018 02:30:00,32.56,32.64,2,-9.53
 30/11/2018 02:45:00,32.56,32.64,2,-9.49
 30/11/2018 03:00:00,32.68,32.64,2,-9.31
 30/11/2018 03:15:00,32.69,32.64,2,-9.12
 30/11/2018 03:30:00,32.77,32.64,2,-8.82
 30/11/2018 03:45:00,32.77,32.64,2,-8.52
 30/11/2018 04:00:00,32.64,32.51,2,-8.24
 30/11/2018 04:15:00,32.24,32.24,2,-8.04
 30/11/2018 04:30:00,32.26,32.24,2,-7.93
 30/11/2018 04:45:00,32.25,32.24,2,-7.8
 30/11/2018 05:00:00,32.21,32.24,2,-7.75
 30/11/2018 05:15:00,32.15,32.24,2,-7.88
 30/11/2018 05:30:00,32.06,32.24,2,-7.81
 30/11/2018 05:45:00,32.13,32.24,2,-7.85
 30/11/2018 06:00:00,32.16,32.24,2,-7.95
 30/11/2018 06:15:00,32.05,32.24,2,-8.45
 30/11/2018 06:30:00,32.19,32.24,2,-8.83
 30/11/2018 06:45:00,32.06,32.24,2,-9.2
 30/11/2018 07:00:00,31.81,32.24,2,-9.58
 30/11/2018 07:15:00,31.88,32.24,2,-9.68
 30/11/2018 07:30:00,32.05,32.24,2,-9.9
 30/11/2018 07:45:00,32.17,32.24,2,-10.02
 30/11/2018 08:00:00,32.12,32.24,2,-10.31
 30/11/2018 08:15:00,32.14,32.24,2,-10.13
 30/11/2018 08:30:00,32.19,32.24,2,-10.25
 30/11/2018 08:45:00,32.95,33.1,1,-10.15
 30/11/2018 09:00:00,33.29,33.49,1,-9.57
 30/11/2018 09:15:00,33.34,33.49,1,-9.46
 30/11/2018 09:30:00,33.37,33.49,1,-9.27
 30/11/2018 09:45:00,33.44,33.47,2,-9.12
 30/11/2018 10:00:00,32.58,32.49,2,-8.7
 30/11/2018 10:15:00,32.45,32.17,2,-8.65
 30/11/2018 10:30:00,32.52,32.17,2,-8.15
 30/11/2018 10:45:00,32.4,32.17,2,-7.95
 30/11/2018 11:00:00,32.36,32.17,2,-8.05
 30/11/2018 11:15:00,32.06,32.17,2,-8.04
 30/11/2018 11:30:00,32.03,32.17,2,-7.83
 30/11/2018 11:45:00,32.11,32.17,2,-8.04
 30/11/2018 12:00:00,32.13,32.17,2,-7.87
 30/11/2018 12:15:00,32.08,32.17,2,-9.14
 30/11/2018 12:30:00,32.07,32.17,2,-8.65
 30/11/2018 12:45:00,32.11,32.17,2,-7.86
 30/11/2018 13:00:00,32.09,32.17,2,-8.26
 30/11/2018 13:15:00,32.13,32.17,2,-8.62
 30/11/2018 13:30:00,32.16,32.17,2,-9.19
 30/11/2018 13:45:00,32.16,32.17,2,-8.29
 30/11/2018 14:00:00,32.16,32.17,2,-8.64
 30/11/2018 14:15:00,32.11,32.17,2,-9.17
 30/11/2018 14:30:00,32.08,32.17,2,-9.7
 30/11/2018 14:45:00,32.08,32.17,2,-9.82
 30/11/2018 15:00:00,32.09,32.17,2,-9.97
 30/11/2018 15:15:00,32.03,32.17,2,-10.21
 30/11/2018 15:30:00,32.01,32.17,2,-10.37
 30/11/2018 15:45:00,31.89,32.17,2,-10.7
 30/11/2018 16:00:00,31.69,32.17,2,-11.05
 30/11/2018 16:15:00,31.82,32.17,2,-11.74
 30/11/2018 16:30:00,31.91,32.17,2,-12.47
 30/11/2018 16:45:00,31.87,32.17,2,-12.91
 30/11/2018 17:00:00,32.44,32.17,2,-13.4
 30/11/2018 17:15:00,32.63,32.54,1,-13.48
 30/11/2018 17:30:00,33.15,33.49,1,-13.77
 30/11/2018 17:45:00,33.16,33.49,1,-13.84
 30/11/2018 18:00:00,33.25,33.49,1,-13.83
 30/11/2018 18:15:00,33.14,33.21,2,-13.83
 30/11/2018 18:30:00,32.7,32.44,2,-13.51
 30/11/2018 18:45:00,32.5,32.44,2,-13.32
 30/11/2018 19:00:00,32.56,32.44,2,-13.23
 30/11/2018 19:15:00,32.58,32.44,2,-12.98
 30/11/2018 19:30:00,32.47,32.44,2,-12.95
 30/11/2018 19:45:00,32.44,32.44,2,-12.83
 30/11/2018 20:00:00,32.34,32.44,2,-12.52
 30/11/2018 20:15:00,32.17,32.44,2,-11.99
 30/11/2018 20:30:00,32.21,32.44,2,-11.71
 30/11/2018 20:45:00,32.19,32.44,2,-11.49
 30/11/2018 21:00:00,32.19,32.44,2,-11.18
 30/11/2018 21:15:00,32.44,32.61,1,-10.98
 30/11/2018 21:30:00,33.2,33.49,1,-11.04
 30/11/2018 21:45:00,33.19,33.49,1,-10.71
 30/11/2018 22:00:00,33.18,33.49,1,-10.49
 30/11/2018 22:15:00,33.13,33.36,2,-10.07
 30/11/2018 22:30:00,32.67,32.6,2,-9.76
 30/11/2018 22:45:00,32.45,32.42,2,-9.55
 30/11/2018 23:00:00,32.08,32.17,2,-9.16
 30/11/2018 23:15:00,32.16,32.48,2,-9.4
 30/11/2018 23:30:00,32.14,32.51,2,-9.12
 30/11/2018 23:45:00,32.16,32.31,2,-9.11
 01/12/2018 00:00:00,32.22,32.38,2,-9.15
 01/12/2018 00:15:00,32.27,32.63,2,-10.87
 01/12/2018 00:30:00,32.57,32.87,2,-11.5
 01/12/2018 00:45:00,32.61,32.71,2,-11.34
 01/12/2018 01:00:00,32.47,32.54,2,-11.4
 01/12/2018 01:15:00,32.53,32.54,2,-10.99
 01/12/2018 01:30:00,32.6,32.54,2,-10.77
 01/12/2018 01:45:00,32.64,32.54,2,-10.58
 01/12/2018 02:00:00,32.75,32.54,2,-10.4
 01/12/2018 02:15:00,32.7,32.54,2,-10.63
 01/12/2018 02:30:00,32.41,32.54,2,-10.37
 01/12/2018 02:45:00,32.41,32.54,2,-10.14
 01/12/2018 03:00:00,32.5,32.54,2,-9.96
 01/12/2018 03:15:00,32.52,32.54,2,-9.75
 01/12/2018 03:30:00,32.56,32.54,2,-9.54
 01/12/2018 03:45:00,32.82,32.94,1,-9.3
 01/12/2018 04:00:00,33.24,33.49,1,-8.99
 01/12/2018 04:15:00,33.25,33.49,1,-8.85
 01/12/2018 04:30:00,33.28,33.49,1,-8.63
 01/12/2018 04:45:00,33.23,33.42,2,-8.47
 01/12/2018 05:00:00,32.69,32.57,2,-8.39
 01/12/2018 05:15:00,32.61,32.57,2,-8.53
 01/12/2018 05:30:00,32.63,32.57,2,-8.46
 01/12/2018 05:45:00,32.62,32.57,2,-8.42
 01/12/2018 06:00:00,32.56,32.57,2,-8.4
 01/12/2018 06:15:00,32.37,32.57,2,-8.79
 01/12/2018 06:30:00,32.4,32.57,2,-8.94
 01/12/2018 06:45:00,32.39,32.57,2,-9.09
 01/12/2018 07:00:00,32.37,32.57,2,-9.29
 01/12/2018 07:15:00,32.26,32.54,2,-9.19
 01/12/2018 07:30:00,32.21,32.17,2,-9.37
 01/12/2018 07:45:00,32.32,32.18,2,-9.64
 01/12/2018 08:00:00,32.56,32.6,2,-9.9
 01/12/2018 08:15:00,32.46,32.6,2,-10.16
 01/12/2018 08:30:00,32.36,32.6,2,-10.38
 01/12/2018 08:45:00,32.31,32.6,2,-10.49
 01/12/2018 09:00:00,32.27,32.6,2,-10.39
 01/12/2018 09:15:00,32.25,32.6,2,-10.55
 01/12/2018 09:30:00,32.26,32.6,2,-10.86
 01/12/2018 09:45:00,32.31,32.6,2,-10.83
 01/12/2018 10:00:00,32.35,32.6,2,-10.67
 01/12/2018 10:15:00,32.43,32.6,2,-10.76
 01/12/2018 10:30:00,32.4,32.6,2,-10.63
 01/12/2018 10:45:00,32.44,32.6,2,-10.12
 01/12/2018 11:00:00,32.96,33.37,1,-9.46
 01/12/2018 11:15:00,33.0,33.49,1,-10.23
 01/12/2018 11:30:00,33.24,33.49,1,-9.82
 01/12/2018 11:45:00,33.37,33.49,1,-8.65
 01/12/2018 12:00:00,33.44,33.47,2,-8.85
 01/12/2018 12:15:00,32.76,32.71,2,-9.72
 01/12/2018 12:30:00,32.32,32.21,2,-9.15
 01/12/2018 12:45:00,32.19,32.21,2,-8.85
 01/12/2018 13:00:00,32.19,32.21,2,-9.59
 01/12/2018 13:15:00,32.18,32.21,2,-9.8
 01/12/2018 13:30:00,32.2,32.21,2,-9.94
 01/12/2018 13:45:00,32.24,32.21,2,-10.09
 01/12/2018 14:00:00,32.23,32.21,2,-10.06
 01/12/2018 14:15:00,32.25,32.21,2,-10.1
 01/12/2018 14:30:00,32.26,32.21,2,-10.06
 01/12/2018 14:45:00,32.26,32.21,2,-9.99
 01/12/2018 15:00:00,32.23,32.21,2,-10.15
 01/12/2018 15:15:00,32.21,32.21,2,-10.29
 01/12/2018 15:30:00,32.2,32.21,2,-10.38
 01/12/2018 15:45:00,32.15,32.21,2,-10.46
 01/12/2018 16:00:00,32.02,32.21,2,-10.87
 01/12/2018 16:15:00,31.83,32.21,2,-11.22
 01/12/2018 16:30:00,32.42,32.72,1,-11.75
 01/12/2018 16:45:00,33.22,33.49,1,-12.37
 01/12/2018 17:00:00,33.13,33.49,1,-12.73
 01/12/2018 17:15:00,33.09,33.49,1,-13.09
 01/12/2018 17:30:00,33.02,33.42,2,-13.15
 01/12/2018 17:45:00,32.48,32.51,2,-13.3
 01/12/2018 18:00:00,32.54,32.51,2,-13.4
 01/12/2018 18:15:00,32.55,32.51,2,-13.37
 01/12/2018 18:30:00,32.62,32.51,2,-13.24
 01/12/2018 18:45:00,32.67,32.51,2,-13.04
 01/12/2018 19:00:00,32.75,32.51,2,-12.77
 01/12/2018 19:15:00,32.82,32.51,2,-12.46
 01/12/2018 19:30:00,32.82,32.51,2,-12.07
 01/12/2018 19:45:00,32.54,32.51,2,-11.72
 01/12/2018 20:00:00,32.55,32.51,2,-11.38
 01/12/2018 20:15:00,32.62,32.51,2,-11.11
 01/12/2018 20:30:00,32.68,32.51,2,-10.89
 01/12/2018 20:45:00,33.27,33.46,1,-10.69
 01/12/2018 21:00:00,33.39,33.49,1,-10.43
 01/12/2018 21:15:00,33.25,33.49,1,-10.15
 01/12/2018 21:30:00,33.15,33.49,1,-9.97
 01/12/2018 21:45:00,32.62,32.54,2,-9.55
 01/12/2018 22:00:00,32.51,32.21,2,-9.21
 01/12/2018 22:15:00,32.35,32.21,2,-8.94
 01/12/2018 22:30:00,32.21,32.54,2,-8.89
 01/12/2018 22:45:00,32.27,32.6,2,-8.64
 01/12/2018 23:00:00,32.33,32.4,2,-8.38
 01/12/2018 23:15:00,32.12,32.14,2,-8.5
 01/12/2018 23:30:00,32.1,32.14,2,-8.25
 01/12/2018 23:45:00,32.09,32.14,2,-8.28
 02/12/2018 00:00:00,32.13,32.14,2,-8.28
 02/12/2018 00:15:00,32.25,32.42,2,-10.11
 02/12/2018 00:30:00,32.48,32.6,2,-10.52
 02/12/2018 00:45:00,32.42,32.6,2,-10.6
 02/12/2018 01:00:00,32.42,32.6,2,-10.57
 02/12/2018 01:15:00,32.5,32.6,2,-10.18
 02/12/2018 01:30:00,32.58,32.6,2,-9.99
 02/12/2018 01:45:00,32.66,32.6,2,-9.71
 02/12/2018 02:00:00,32.73,32.6,2,-9.42
 02/12/2018 02:15:00,32.62,32.6,2,-9.74
 02/12/2018 02:30:00,32.39,32.6,2,-9.45
 02/12/2018 02:45:00,32.43,32.6,2,-9.4
 02/12/2018 03:00:00,32.46,32.6,2,-9.15
 02/12/2018 03:15:00,32.52,32.6,2,-8.91
 02/12/2018 03:30:00,33.07,33.46,1,-8.68
 02/12/2018 03:45:00,33.09,33.49,1,-8.44
 02/12/2018 04:00:00,33.19,33.49,1,-8.12
 02/12/2018 04:15:00,33.16,33.49,1,-7.95
 02/12/2018 04:30:00,33.1,33.1,1,-7.72
 02/12/2018 04:45:00,33.17,33.49,1,-7.63
 02/12/2018 05:00:00,33.21,33.49,1,-7.64
 02/12/2018 05:15:00,33.21,33.49,1,-7.55
 02/12/2018 05:30:00,32.97,33.01,2,-7.43
 02/12/2018 05:45:00,32.68,32.31,2,-7.38
 02/12/2018 06:00:00,32.66,32.31,2,-7.4
 02/12/2018 06:15:00,32.57,32.31,2,-7.67
 02/12/2018 06:30:00,32.56,32.31,2,-7.81
 02/12/2018 06:45:00,32.52,32.31,2,-7.87
 02/12/2018 07:00:00,32.35,32.31,2,-7.91
 02/12/2018 07:15:00,32.35,32.31,2,-7.96
 02/12/2018 07:30:00,32.33,32.6,2,-8.08
 02/12/2018 07:45:00,32.26,32.64,2,-8.27
 02/12/2018 08:00:00,32.21,32.64,2,-8.6
 02/12/2018 08:15:00,32.18,32.64,2,-8.84
 02/12/2018 08:30:00,32.57,32.38,2,-9.29
 02/12/2018 08:45:00,32.53,32.6,2,-9.45
 02/12/2018 09:00:00,32.46,32.47,2,-9.63
 02/12/2018 09:15:00,32.41,32.34,2,-9.71
 02/12/2018 09:30:00,32.43,32.46,2,-9.96
 02/12/2018 09:45:00,32.39,32.6,2,-10.07
 02/12/2018 10:00:00,32.36,32.6,2,-9.95
 02/12/2018 10:15:00,32.29,32.6,2,-9.93
 02/12/2018 10:30:00,32.32,32.6,2,-9.99
 02/12/2018 10:45:00,32.23,32.6,2,-10.0
 02/12/2018 11:00:00,32.21,32.6,2,-9.97
 02/12/2018 11:15:00,32.13,32.6,2,-10.07
 02/12/2018 11:30:00,32.14,32.6,2,-10.35
 02/12/2018 11:45:00,32.24,32.6,2,-9.72
 02/12/2018 12:00:00,32.33,32.6,2,-9.46
 02/12/2018 12:15:00,32.32,32.6,2,-9.47
 02/12/2018 12:30:00,32.34,32.6,2,-9.71
 02/12/2018 12:45:00,32.28,32.6,2,-9.92
 02/12/2018 13:00:00,32.42,32.6,2,-10.09
 02/12/2018 13:15:00,33.23,33.33,1,-10.41
 02/12/2018 13:30:00,33.42,33.49,1,-10.19
 02/12/2018 13:45:00,33.5,33.49,1,-10.09
 02/12/2018 14:00:00,33.47,33.49,1,-10.04
 02/12/2018 14:15:00,32.96,32.74,2,-9.9
 02/12/2018 14:30:00,32.86,32.57,2,-9.68
 02/12/2018 14:45:00,32.89,32.57,2,-9.73
 02/12/2018 15:00:00,32.91,32.57,2,-9.94
 02/12/2018 15:15:00,32.84,32.57,2,-10.08
 02/12/2018 15:30:00,32.79,32.57,2,-10.28
 02/12/2018 15:45:00,32.75,32.57,2,-10.43
 02/12/2018 16:00:00,32.66,32.57,2,-10.7
 02/12/2018 16:15:00,32.63,32.57,2,-11.15
 02/12/2018 16:30:00,32.52,32.57,2,-11.46
 02/12/2018 16:45:00,32.49,32.57,2,-11.93
 02/12/2018 17:00:00,32.58,32.57,2,-12.23
 02/12/2018 17:15:00,32.75,32.66,1,-12.34
 02/12/2018 17:30:00,33.07,33.49,1,-12.68
 02/12/2018 17:45:00,33.23,33.49,1,-12.64
 02/12/2018 18:00:00,33.4,33.49,1,-12.38
 02/12/2018 18:15:00,33.39,33.49,2,-12.44
 02/12/2018 18:30:00,33.33,33.46,2,-12.35
 02/12/2018 18:45:00,33.39,33.46,2,-12.18
 02/12/2018 19:00:00,33.46,33.46,2,-11.97
 02/12/2018 19:15:00,33.05,32.9,2,-11.39
 02/12/2018 19:30:00,32.63,32.57,2,-11.19
 02/12/2018 19:45:00,32.7,32.57,2,-11.05
 02/12/2018 20:00:00,32.81,32.57,2,-10.71
 02/12/2018 20:15:00,32.85,32.57,2,-10.55
 02/12/2018 20:30:00,32.63,32.57,2,-10.27
 02/12/2018 20:45:00,32.72,32.57,2,-10.02
 02/12/2018 21:00:00,32.73,32.57,2,-9.81
 02/12/2018 21:15:00,32.64,32.57,2,-9.68
 02/12/2018 21:30:00,32.49,32.28,2,-9.26
 02/12/2018 21:45:00,32.17,32.14,2,-8.85
 02/12/2018 22:00:00,32.21,32.27,2,-8.72
 02/12/2018 22:15:00,32.25,32.6,2,-8.5
 02/12/2018 22:30:00,32.17,32.6,2,-8.28
 02/12/2018 22:45:00,32.18,32.3,2,-8.03
 02/12/2018 23:00:00,32.02,32.24,2,-7.66
 02/12/2018 23:15:00,31.95,32.24,2,-7.73
 02/12/2018 23:30:00,32.03,32.24,2,-7.59
 02/12/2018 23:45:00,32.04,32.24,2,-7.66
 03/12/2018 00:00:00,32.05,32.24,2,-7.62
 03/12/2018 00:00:00,32.05,32.24,2,-7.62
 03/12/2018 00:15:00,32.12,32.46,2,-9.49
 03/12/2018 00:30:00,32.3,32.57,2,-9.93
 03/12/2018 00:45:00,32.25,32.57,2,-9.95
 03/12/2018 01:00:00,32.28,32.57,2,-9.89
 03/12/2018 01:15:00,32.29,32.57,2,-9.54
 03/12/2018 01:30:00,32.36,32.57,2,-9.3
 03/12/2018 01:45:00,32.4,32.57,2,-9.16
 03/12/2018 02:00:00,32.42,32.57,2,-8.95
 03/12/2018 02:15:00,32.45,32.57,2,-9.25
 03/12/2018 02:30:00,32.5,32.57,2,-9.13
 03/12/2018 02:45:00,32.57,32.57,2,-8.97
 03/12/2018 03:00:00,32.65,32.57,2,-8.68
 03/12/2018 03:15:00,32.66,32.6,1,-8.51
 03/12/2018 03:30:00,33.25,33.49,1,-8.26
 03/12/2018 03:45:00,33.3,33.49,1,-7.98
 03/12/2018 04:00:00,33.31,33.49,1,-7.77
 03/12/2018 04:15:00,33.3,33.49,2,-7.6
 03/12/2018 04:30:00,32.79,32.78,2,-7.5
 03/12/2018 04:45:00,32.22,32.45,2,-7.37
 03/12/2018 05:00:00,32.18,32.57,2,-7.37
 03/12/2018 05:15:00,32.15,32.57,2,-7.48
 03/12/2018 05:30:00,32.29,32.57,2,-7.46
 03/12/2018 05:45:00,32.23,32.57,2,-7.53
 03/12/2018 06:00:00,32.17,32.57,2,-7.61
 03/12/2018 06:15:00,32.12,32.57,2,-8.22
 03/12/2018 06:30:00,32.13,32.57,2,-8.49
 03/12/2018 06:45:00,32.09,32.57,2,-8.88
 03/12/2018 07:00:00,32.35,32.57,2,-9.35
 03/12/2018 07:15:00,32.22,32.57,2,-9.47
 03/12/2018 07:30:00,32.11,32.57,2,-9.8
 03/12/2018 07:45:00,32.32,32.57,2,-10.05
 03/12/2018 08:00:00,32.29,32.57,2,-10.34
 03/12/2018 08:15:00,32.24,32.57,2,-10.46
 03/12/2018 08:30:00,32.21,32.57,2,-10.67
 03/12/2018 08:45:00,32.21,32.57,2,-10.67
 03/12/2018 09:00:00,32.18,32.57,2,-10.7
 03/12/2018 09:15:00,32.13,32.57,2,-10.57
 03/12/2018 09:30:00,32.23,32.57,2,-10.34
 03/12/2018 09:45:00,32.45,32.57,2,-10.05
 03/12/2018 10:00:00,32.48,32.57,2,-9.33
 03/12/2018 10:15:00,32.59,32.57,2,-9.03
 03/12/2018 10:30:00,32.59,32.57,2,-9.17
 03/12/2018 10:45:00,32.63,32.57,2,-7.92
 03/12/2018 11:00:00,32.65,32.57,2,-8.04
 03/12/2018 11:15:00,32.63,32.57,2,-8.22
 03/12/2018 11:30:00,32.62,32.57,2,-8.15
 03/12/2018 11:45:00,32.62,32.57,2,-7.74
 03/12/2018 12:00:00,32.62,32.57,2,-8.1
 03/12/2018 12:15:00,32.64,32.57,2,-8.23
 03/12/2018 12:30:00,32.76,32.57,2,-7.27
 03/12/2018 12:45:00,32.73,32.57,2,-7.9
 03/12/2018 13:00:00,32.66,32.57,2,-7.45
 03/12/2018 13:15:00,32.52,32.57,2,-9.05
 03/12/2018 13:30:00,32.56,32.57,2,-9.16
 03/12/2018 13:45:00,32.53,32.57,2,-9.31
 03/12/2018 14:00:00,32.53,32.57,2,-9.37
 03/12/2018 14:15:00,32.47,32.57,2,-9.21
 03/12/2018 14:30:00,32.5,32.56,2,-9.26
 03/12/2018 14:45:00,32.48,32.44,2,-9.3
 03/12/2018 15:00:00,32.46,32.57,2,-9.52
 03/12/2018 15:15:00,32.45,32.57,2,-9.56
 03/12/2018 15:30:00,32.44,32.57,2,-9.69
 03/12/2018 15:45:00,32.33,32.57,2,-9.72
 03/12/2018 16:00:00,32.14,32.57,2,-10.14
 03/12/2018 16:15:00,32.15,32.57,2,-10.61
 03/12/2018 16:30:00,32.5,32.57,2,-11.3
 03/12/2018 16:45:00,32.55,32.57,2,-11.8
 03/12/2018 17:00:00,32.48,32.57,2,-12.09
 03/12/2018 17:15:00,32.46,32.57,2,-12.33
 03/12/2018 17:30:00,32.47,32.57,2,-12.37
 03/12/2018 17:45:00,32.49,32.6,1,-12.32
 03/12/2018 18:00:00,33.08,33.49,1,-12.37
 03/12/2018 18:15:00,33.09,33.49,1,-12.38
 03/12/2018 18:30:00,33.18,33.49,1,-12.22
 03/12/2018 18:45:00,33.25,33.49,2,-12.14
 03/12/2018 19:00:00,33.31,33.46,2,-11.96
 03/12/2018 19:15:00,32.81,32.61,2,-11.74
 03/12/2018 19:30:00,32.88,32.57,2,-11.53
 03/12/2018 19:45:00,32.9,32.57,2,-11.0
 03/12/2018 20:00:00,32.66,32.57,2,-10.61
 03/12/2018 20:15:00,32.49,32.57,2,-10.48
 03/12/2018 20:30:00,32.3,32.57,2,-10.19
 03/12/2018 20:45:00,32.29,32.57,2,-10.08
 03/12/2018 21:00:00,32.36,32.57,2,-9.94
 03/12/2018 21:15:00,32.44,32.31,2,-9.65
 03/12/2018 21:30:00,32.51,32.21,2,-9.36
 03/12/2018 21:45:00,32.42,32.21,2,-9.02
 03/12/2018 22:00:00,32.55,32.21,2,-8.68
 03/12/2018 22:15:00,32.32,32.21,2,-8.17
 03/12/2018 22:30:00,32.07,32.21,2,-7.78
 03/12/2018 22:45:00,32.14,32.21,2,-7.48
 03/12/2018 23:00:00,32.23,32.21,2,-7.15
 03/12/2018 23:15:00,32.33,32.47,2,-7.35
 03/12/2018 23:30:00,32.42,32.54,2,-7.17
 03/12/2018 23:45:00,32.5,32.54,2,-7.18
 04/12/2018 00:00:00,32.32,32.54,2,-7.33
 04/12/2018 00:15:00,32.09,32.54,2,-9.17
 04/12/2018 00:30:00,32.38,32.66,2,-9.7
 04/12/2018 00:45:00,32.56,32.74,2,-9.78
 04/12/2018 01:00:00,32.57,32.74,2,-9.87
 04/12/2018 01:15:00,32.62,32.74,2,-9.54
 04/12/2018 01:30:00,32.7,32.74,2,-9.37
 04/12/2018 01:45:00,32.75,32.74,2,-9.21
 04/12/2018 02:00:00,32.75,32.74,2,-9.04
 04/12/2018 02:15:00,32.72,32.74,2,-9.39
 04/12/2018 02:30:00,32.76,32.74,2,-9.34
 04/12/2018 02:45:00,32.81,32.74,2,-9.29
 04/12/2018 03:00:00,32.84,32.74,2,-8.98
 04/12/2018 03:15:00,32.83,32.74,2,-8.74
 04/12/2018 03:30:00,32.88,32.74,2,-8.59
 04/12/2018 03:45:00,33.22,33.42,1,-8.14
 04/12/2018 04:00:00,33.25,33.49,1,-7.85
 04/12/2018 04:15:00,33.27,33.49,1,-7.71
 04/12/2018 04:30:00,33.34,33.49,1,-7.58
 04/12/2018 04:45:00,33.42,33.16,1,-7.34
 04/12/2018 05:00:00,33.6,33.49,1,-7.38
 04/12/2018 05:15:00,33.51,33.49,1,-7.65
 04/12/2018 05:30:00,33.47,33.49,1,-7.62
 04/12/2018 05:45:00,33.24,33.17,2,-7.74
 04/12/2018 06:00:00,32.46,32.33,2,-8.15
 04/12/2018 06:15:00,32.24,32.21,2,-8.63
 04/12/2018 06:30:00,32.25,32.21,2,-8.82
 04/12/2018 06:45:00,32.13,32.21,2,-9.37
 04/12/2018 07:00:00,32.0,32.21,2,-9.74
 04/12/2018 07:15:00,31.79,32.21,2,-9.72
 04/12/2018 07:30:00,31.72,32.21,2,-9.93
 04/12/2018 07:45:00,31.83,32.21,2,-10.01
 04/12/2018 08:00:00,31.96,32.21,2,-10.28
 04/12/2018 08:15:00,31.94,32.21,2,-10.08
 04/12/2018 08:30:00,31.96,32.21,2,-9.96
 04/12/2018 08:45:00,32.03,32.21,2,-9.88
 04/12/2018 09:00:00,32.03,32.21,2,-9.58
 04/12/2018 09:15:00,32.04,32.21,2,-9.26
 04/12/2018 09:30:00,32.08,32.21,2,-9.13
 04/12/2018 09:45:00,32.09,32.21,2,-9.13
 04/12/2018 10:00:00,32.12,32.21,2,-8.89
 04/12/2018 10:15:00,32.17,32.21,2,-8.84
 04/12/2018 10:30:00,32.16,32.21,2,-7.92
 04/12/2018 10:45:00,32.21,32.21,2,-7.37
 04/12/2018 11:00:00,32.23,32.21,2,-7.53
 04/12/2018 11:15:00,32.15,32.21,2,-8.32
 04/12/2018 11:30:00,32.16,32.21,2,-8.0
 04/12/2018 11:45:00,32.18,32.21,2,-8.6
 04/12/2018 12:00:00,32.12,32.21,2,-8.83
 04/12/2018 12:15:00,32.12,32.21,2,-9.13
 04/12/2018 12:30:00,32.1,32.21,2,-9.42
 04/12/2018 12:45:00,32.08,32.21,2,-9.45
 04/12/2018 13:00:00,32.06,32.21,2,-9.58
 04/12/2018 13:15:00,32.04,32.21,2,-9.69
 04/12/2018 13:30:00,32.04,32.21,2,-9.76
 04/12/2018 13:45:00,32.03,32.21,2,-9.81
 04/12/2018 14:00:00,32.02,32.21,2,-10.02
 04/12/2018 14:15:00,31.97,32.21,2,-10.0
 04/12/2018 14:30:00,31.95,32.21,2,-10.05
 04/12/2018 14:45:00,31.97,32.21,2,-9.94
 04/12/2018 15:00:00,31.96,32.21,2,-9.99
 04/12/2018 15:15:00,31.94,32.21,2,-10.07
 04/12/2018 15:30:00,31.92,32.21,2,-10.08
 04/12/2018 15:45:00,32.0,32.21,2,-10.55
 04/12/2018 16:00:00,31.95,32.21,2,-10.94
 04/12/2018 16:15:00,32.02,32.21,2,-11.49
 04/12/2018 16:30:00,31.98,32.21,2,-11.75
 04/12/2018 16:45:00,32.01,32.21,2,-11.58
 04/12/2018 17:00:00,31.93,32.21,2,-11.94
 04/12/2018 17:15:00,31.95,32.21,2,-12.18
 04/12/2018 17:30:00,31.94,32.21,2,-12.23
 04/12/2018 17:45:00,31.97,32.21,2,-12.18
 04/12/2018 18:00:00,32.01,32.21,2,-12.19
 04/12/2018 18:15:00,31.98,32.21,2,-12.3
 04/12/2018 18:30:00,32.03,32.21,2,-12.21
 04/12/2018 18:45:00,32.67,33.0,1,-12.22
 04/12/2018 19:00:00,33.12,33.49,1,-12.34
 04/12/2018 19:15:00,33.15,33.49,1,-12.13
 04/12/2018 19:30:00,33.27,33.49,1,-11.9
 04/12/2018 19:45:00,33.31,33.47,2,-11.7
 04/12/2018 20:00:00,32.93,32.62,2,-11.26
 04/12/2018 20:15:00,32.68,32.54,2,-10.75
 04/12/2018 20:30:00,32.66,32.54,2,-10.51
 04/12/2018 20:45:00,32.72,32.54,2,-10.26
 04/12/2018 21:00:00,32.65,32.54,2,-10.04
 04/12/2018 21:15:00,32.54,32.54,2,-10.03
 04/12/2018 21:30:00,32.64,32.54,2,-9.74
 04/12/2018 21:45:00,32.64,32.54,2,-9.39
 04/12/2018 22:00:00,32.5,32.54,2,-9.02
 04/12/2018 22:15:00,32.4,32.54,2,-8.6
 04/12/2018 22:30:00,32.42,32.54,2,-8.21
 04/12/2018 22:45:00,32.55,32.46,2,-7.99
 04/12/2018 23:00:00,32.46,32.17,2,-7.57
 04/12/2018 23:15:00,32.43,32.17,2,-7.73
 04/12/2018 23:30:00,32.53,32.17,2,-7.55
 04/12/2018 23:45:00,32.19,32.17,2,-7.29
 05/12/2018 00:00:00,31.98,32.17,2,-7.32
 05/12/2018 00:15:00,31.98,32.17,2,-9.44
 05/12/2018 00:30:00,32.1,32.17,2,-9.92
 05/12/2018 00:45:00,32.19,32.17,2,-10.05
 05/12/2018 01:00:00,32.17,32.17,2,-10.05
 05/12/2018 01:15:00,32.23,32.17,2,-9.72
 05/12/2018 01:30:00,32.29,32.17,2,-9.55
 05/12/2018 01:45:00,32.3,32.57,2,-9.36
 05/12/2018 02:00:00,32.39,32.64,2,-9.26
 05/12/2018 02:15:00,32.36,32.64,2,-9.66
 05/12/2018 02:30:00,32.37,32.64,2,-9.56
 05/12/2018 02:45:00,32.4,32.64,2,-9.47
 05/12/2018 03:00:00,32.47,32.64,2,-9.21
 05/12/2018 03:15:00,32.53,32.64,2,-8.97
 05/12/2018 03:30:00,32.62,32.64,2,-8.78
 05/12/2018 03:45:00,32.61,32.64,2,-8.49
 05/12/2018 04:00:00,32.63,32.64,2,-8.3
 05/12/2018 04:15:00,32.66,32.64,2,-8.13
 05/12/2018 04:30:00,32.6,32.64,2,-7.85
 05/12/2018 04:45:00,32.49,32.64,2,-7.75
 05/12/2018 05:00:00,32.5,32.64,2,-7.69
 05/12/2018 05:15:00,32.36,32.64,2,-7.76
 05/12/2018 05:30:00,33.18,33.3,1,-7.8
 05/12/2018 05:45:00,33.38,33.49,1,-7.76
 05/12/2018 06:00:00,33.38,33.49,1,-7.94
 05/12/2018 06:15:00,33.39,33.49,1,-8.32
 05/12/2018 06:30:00,33.83,33.47,2,-8.58
 05/12/2018 06:45:00,33.33,33.17,2,-8.84
 05/12/2018 07:00:00,32.54,32.36,2,-9.29
 05/12/2018 07:15:00,32.39,32.21,2,-9.45
 05/12/2018 07:30:00,32.46,32.21,2,-9.71
 05/12/2018 07:45:00,32.4,32.21,2,-9.86
 05/12/2018 08:00:00,32.34,32.21,2,-10.08
 05/12/2018 08:15:00,32.3,32.21,2,-10.1
 05/12/2018 08:30:00,32.29,32.21,2,-10.21
 05/12/2018 08:45:00,32.35,32.21,2,-10.22
 05/12/2018 09:00:00,32.33,32.21,2,-10.13
 05/12/2018 09:15:00,32.32,32.21,2,-10.04
 05/12/2018 09:30:00,32.31,32.21,2,-9.8
 05/12/2018 09:45:00,32.34,32.21,2,-9.55
 05/12/2018 10:00:00,32.39,32.21,2,-9.5
 05/12/2018 10:15:00,32.42,32.21,2,-9.46
 05/12/2018 10:30:00,32.4,32.21,2,-9.42
 05/12/2018 10:45:00,32.36,32.21,2,-9.69
 05/12/2018 11:00:00,32.35,32.21,2,-9.75
 05/12/2018 11:15:00,32.28,32.21,2,-9.92
 05/12/2018 11:30:00,32.34,32.21,2,-9.9
 05/12/2018 11:45:00,32.31,32.21,2,-10.01
 05/12/2018 12:00:00,32.29,32.21,2,-10.15
 05/12/2018 12:15:00,32.24,32.21,2,-10.27
 05/12/2018 12:30:00,32.22,32.21,2,-10.47
 05/12/2018 12:45:00,32.22,32.21,2,-10.44
 05/12/2018 13:00:00,32.28,32.21,2,-10.55
 05/12/2018 13:15:00,32.24,32.21,2,-10.51
 05/12/2018 13:30:00,32.36,32.21,2,-10.42
 05/12/2018 13:45:00,32.34,32.21,2,-10.35
 05/12/2018 14:00:00,32.35,32.21,2,-10.17
 05/12/2018 14:15:00,32.35,32.21,2,-10.12
 05/12/2018 14:30:00,32.37,32.21,2,-9.9
 05/12/2018 14:45:00,32.48,32.21,2,-9.31
 05/12/2018 15:00:00,32.53,32.32,2,-9.13
 05/12/2018 15:15:00,32.49,32.46,2,-9.47
 05/12/2018 15:30:00,32.46,32.57,2,-9.76
 05/12/2018 15:45:00,32.38,32.57,2,-9.99
 05/12/2018 16:00:00,32.29,32.57,2,-10.24
 05/12/2018 16:15:00,32.31,32.57,2,-10.73
 05/12/2018 16:30:00,32.22,32.57,2,-11.15
 05/12/2018 16:45:00,32.09,32.57,2,-11.71
 05/12/2018 17:00:00,32.06,32.57,2,-12.01
 05/12/2018 17:15:00,32.07,32.57,2,-12.36
 05/12/2018 17:30:00,32.1,32.57,2,-12.46
 05/12/2018 17:45:00,32.11,32.57,2,-12.43
 05/12/2018 18:00:00,32.16,32.57,2,-12.46
 05/12/2018 18:15:00,32.16,32.57,2,-12.55
 05/12/2018 18:30:00,32.24,32.57,2,-12.41
 05/12/2018 18:45:00,32.47,32.76,2,-12.0
 05/12/2018 19:00:00,32.61,32.8,2,-11.71
 05/12/2018 19:15:00,32.64,32.8,2,-11.44
 05/12/2018 19:30:00,32.7,32.8,2,-11.13
 05/12/2018 19:45:00,32.79,32.8,2,-10.99
 05/12/2018 20:00:00,32.63,32.8,2,-10.67
 05/12/2018 20:15:00,32.44,32.8,2,-10.63
 05/12/2018 20:30:00,32.43,32.8,2,-10.27
 05/12/2018 20:45:00,32.42,32.8,2,-9.93
 05/12/2018 21:00:00,32.47,32.72,2,-9.74
 05/12/2018 21:15:00,32.52,32.34,2,-9.5
 05/12/2018 21:30:00,32.49,32.34,2,-9.34
 05/12/2018 21:45:00,32.56,32.34,2,-9.11
 05/12/2018 22:00:00,32.62,32.34,2,-8.7
 05/12/2018 22:15:00,32.6,32.34,2,-8.4
 05/12/2018 22:30:00,32.13,32.34,2,-8.08
 05/12/2018 22:45:00,32.06,32.34,2,-7.78
 05/12/2018 23:00:00,32.19,32.34,2,-7.41
 05/12/2018 23:15:00,32.21,32.34,2,-7.49
 05/12/2018 23:30:00,32.35,32.34,2,-7.38
 05/12/2018 23:45:00,32.36,32.34,2,-7.36
 06/12/2018 00:00:00,32.33,32.34,2,-7.4
 06/12/2018 00:15:00,32.05,32.34,2,-9.26
 06/12/2018 00:30:00,32.41,32.48,2,-9.81
 06/12/2018 00:45:00,32.6,32.6,2,-9.85
 06/12/2018 01:00:00,32.64,32.6,2,-9.85
 06/12/2018 01:15:00,32.7,32.6,2,-9.45
 06/12/2018 01:30:00,32.81,32.6,2,-9.31
 06/12/2018 01:45:00,32.81,32.6,2,-9.04
 06/12/2018 02:00:00,32.88,32.6,2,-8.89
 06/12/2018 02:15:00,32.87,32.6,2,-9.32
 06/12/2018 02:30:00,32.92,32.6,2,-9.17
 06/12/2018 02:45:00,32.94,32.6,2,-8.99
 06/12/2018 03:00:00,32.82,32.6,2,-8.65
 06/12/2018 03:15:00,32.52,32.6,2,-8.43
 06/12/2018 03:30:00,32.59,32.6,2,-8.26
 06/12/2018 03:45:00,32.64,32.6,2,-7.97
 06/12/2018 04:00:00,32.38,32.33,2,-7.65
 06/12/2018 04:15:00,32.4,32.28,2,-7.52
 06/12/2018 04:30:00,32.46,32.6,2,-7.4
 06/12/2018 04:45:00,32.43,32.6,2,-7.29
 06/12/2018 05:00:00,32.4,32.6,2,-7.23
 06/12/2018 05:15:00,32.3,32.6,2,-7.33
 06/12/2018 05:30:00,32.61,32.6,2,-7.35
 06/12/2018 05:45:00,32.67,32.6,2,-7.37
 06/12/2018 06:00:00,32.62,32.6,2,-7.43
 06/12/2018 06:15:00,32.23,32.27,2,-7.96
 06/12/2018 06:30:00,32.25,32.6,2,-8.33
 06/12/2018 06:45:00,32.19,32.6,2,-8.74
 06/12/2018 07:00:00,32.39,32.6,2,-8.96
 06/12/2018 07:15:00,32.41,32.6,2,-9.12
 06/12/2018 07:30:00,32.48,32.26,2,-9.38
 06/12/2018 07:45:00,32.37,32.21,2,-9.47
 06/12/2018 08:00:00,32.24,32.24,2,-9.87
 06/12/2018 08:15:00,32.26,32.57,2,-9.82
 06/12/2018 08:30:00,32.2,32.57,2,-9.86
 06/12/2018 08:45:00,32.17,32.57,2,-9.87
 06/12/2018 09:00:00,32.17,32.57,2,-9.88
 06/12/2018 09:15:00,32.11,32.57,2,-9.98
 06/12/2018 09:30:00,32.15,32.57,2,-9.89
 06/12/2018 09:45:00,32.18,32.57,2,-9.9
 06/12/2018 10:00:00,32.17,32.57,2,-9.84
 06/12/2018 10:15:00,32.22,32.57,2,-9.85
 06/12/2018 10:30:00,32.22,32.57,2,-9.91
 06/12/2018 10:45:00,32.21,32.57,2,-9.84
 06/12/2018 11:00:00,32.23,32.57,2,-9.42
 06/12/2018 11:15:00,32.21,32.57,2,-9.44
 06/12/2018 11:30:00,32.23,32.57,2,-9.46
 06/12/2018 11:45:00,32.22,32.57,2,-9.45
 06/12/2018 12:00:00,32.23,32.57,2,-9.25
 06/12/2018 12:15:00,32.27,32.57,2,-9.24
 06/12/2018 12:30:00,32.27,32.57,2,-9.66
 06/12/2018 12:45:00,32.27,32.57,2,-9.8
 06/12/2018 13:00:00,33.32,33.45,1,-9.94
 06/12/2018 13:15:00,33.42,33.49,1,-9.99
 06/12/2018 13:30:00,33.47,33.49,1,-9.87
 06/12/2018 13:45:00,33.46,33.49,1,-9.83
 06/12/2018 14:00:00,32.73,32.6,2,-9.38
 06/12/2018 14:15:00,32.6,32.54,2,-9.27
 06/12/2018 14:30:00,32.58,32.54,2,-9.31
 06/12/2018 14:45:00,32.59,32.54,2,-9.26
 06/12/2018 15:00:00,32.61,32.54,2,-9.28
 06/12/2018 15:15:00,32.61,32.54,2,-9.38
 06/12/2018 15:30:00,32.62,32.54,2,-9.5
 06/12/2018 15:45:00,32.53,32.54,2,-9.57
 06/12/2018 16:00:00,32.38,32.54,2,-9.77
 06/12/2018 16:15:00,32.3,32.54,2,-10.33
 06/12/2018 16:30:00,32.54,32.54,2,-10.97
 06/12/2018 16:45:00,32.24,32.54,2,-11.48
 06/12/2018 17:00:00,32.17,32.54,2,-11.79
 06/12/2018 17:15:00,32.16,32.54,2,-11.91
 06/12/2018 17:30:00,32.16,32.54,2,-12.07
 06/12/2018 17:45:00,32.19,32.54,2,-12.01
 06/12/2018 18:00:00,32.19,32.55,2,-12.11
 06/12/2018 18:15:00,32.18,32.7,2,-12.24
 06/12/2018 18:30:00,32.24,32.7,2,-12.12
 06/12/2018 18:45:00,32.3,32.7,2,-12.03
 06/12/2018 19:00:00,32.35,32.7,2,-11.74
 06/12/2018 19:15:00,32.37,32.7,2,-11.54
 06/12/2018 19:30:00,32.54,32.7,2,-11.33
 06/12/2018 19:45:00,32.49,32.7,2,-11.17
 06/12/2018 20:00:00,32.49,32.7,2,-10.81
 06/12/2018 20:15:00,32.54,32.7,2,-10.61
 06/12/2018 20:30:00,32.62,32.43,2,-10.3
 06/12/2018 20:45:00,32.67,32.51,2,-10.1
 06/12/2018 21:00:00,32.68,32.57,2,-9.73
 06/12/2018 21:15:00,32.58,32.57,2,-9.45
 06/12/2018 21:30:00,32.65,32.57,2,-9.17
 06/12/2018 21:45:00,32.85,32.57,2,-8.87
 06/12/2018 22:00:00,32.85,32.57,2,-8.57
 06/12/2018 22:15:00,32.75,32.51,2,-8.27
 06/12/2018 22:30:00,32.3,32.21,2,-7.7
 06/12/2018 22:45:00,32.38,32.21,2,-7.41
 06/12/2018 23:00:00,32.3,32.21,2,-7.16
 06/12/2018 23:15:00,32.23,32.21,2,-7.31
 06/12/2018 23:30:00,32.34,32.5,2,-7.16
 06/12/2018 23:45:00,32.34,32.64,2,-7.15
 07/12/2018 00:00:00,32.4,32.64,2,-7.28
 07/12/2018 00:15:00,32.19,32.64,2,-9.09
 07/12/2018 00:30:00,32.2,32.64,2,-9.49
 07/12/2018 00:45:00,32.15,32.64,2,-9.56
 07/12/2018 01:00:00,32.3,32.64,2,-9.68
 07/12/2018 01:15:00,32.48,32.64,2,-9.26
 07/12/2018 01:30:00,32.59,32.64,2,-9.04
 07/12/2018 01:45:00,32.69,32.64,2,-8.84
