DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 07/12/2018 02:00:00,32.75,32.64,2,-8.5
 07/12/2018 02:15:00,32.77,32.64,2,-8.9
 07/12/2018 02:30:00,32.74,32.64,2,-8.64
 07/12/2018 02:45:00,33.13,33.22,1,-8.58
 07/12/2018 03:00:00,33.38,33.49,1,-8.34
 07/12/2018 03:15:00,33.39,33.49,1,-8.07
 07/12/2018 03:30:00,33.49,33.49,1,-7.86
 07/12/2018 03:45:00,33.39,33.25,2,-7.55
 07/12/2018 04:00:00,32.53,32.26,2,-7.36
 07/12/2018 04:15:00,32.4,32.24,2,-7.26
 07/12/2018 04:30:00,32.39,32.24,2,-7.13
 07/12/2018 04:45:00,32.3,32.24,2,-7.04
 07/12/2018 05:00:00,32.27,32.24,2,-7.11
 07/12/2018 05:15:00,32.13,32.42,2,-7.21
 07/12/2018 05:30:00,32.19,32.64,2,-7.2
 07/12/2018 05:45:00,32.34,32.61,2,-7.19
 07/12/2018 06:00:00,32.17,32.08,2,-7.08
 07/12/2018 06:15:00,32.02,32.08,2,-7.52
 07/12/2018 06:30:00,31.98,32.08,2,-7.96
 07/12/2018 06:45:00,31.91,32.08,2,-8.33
 07/12/2018 07:00:00,31.89,32.08,2,-8.7
 07/12/2018 07:15:00,31.87,32.08,2,-8.97
 07/12/2018 07:30:00,32.14,32.08,2,-9.35
 07/12/2018 07:45:00,31.97,32.08,2,-9.65
 07/12/2018 08:00:00,31.88,32.08,2,-10.01
 07/12/2018 08:15:00,31.77,32.08,2,-10.02
 07/12/2018 08:30:00,31.66,32.08,2,-9.99
 07/12/2018 08:45:00,31.64,32.08,2,-9.95
 07/12/2018 09:00:00,31.82,32.08,2,-9.79
 07/12/2018 09:15:00,32.23,32.38,2,-9.85
 07/12/2018 09:30:00,32.38,32.57,2,-9.81
 07/12/2018 09:45:00,32.46,32.57,2,-9.25
 07/12/2018 10:00:00,32.53,32.57,2,-8.82
 07/12/2018 10:15:00,32.61,32.57,2,-9.47
 07/12/2018 10:30:00,32.78,32.57,2,-10.03
 07/12/2018 10:45:00,32.35,32.57,2,-9.48
 07/12/2018 11:00:00,32.42,32.57,2,-8.79
 07/12/2018 11:15:00,32.5,32.57,2,-8.25
 07/12/2018 11:30:00,32.59,32.57,2,-8.86
 07/12/2018 11:45:00,32.61,32.57,2,-9.41
 07/12/2018 12:00:00,32.61,32.57,2,-8.51
 07/12/2018 12:15:00,32.52,32.57,2,-8.33
 07/12/2018 12:30:00,32.51,32.57,2,-8.92
 07/12/2018 12:45:00,32.43,32.57,2,-10.2
 07/12/2018 13:00:00,32.45,32.57,2,-10.41
 07/12/2018 13:15:00,32.48,32.57,2,-9.66
 07/12/2018 13:30:00,32.35,32.57,2,-8.85
 07/12/2018 13:45:00,32.34,32.57,2,-8.81
 07/12/2018 14:00:00,32.32,32.57,2,-10.12
 07/12/2018 14:15:00,32.2,32.57,2,-10.1
 07/12/2018 14:30:00,32.2,32.57,2,-9.98
 07/12/2018 14:45:00,32.8,32.57,2,-9.83
 07/12/2018 15:00:00,32.89,32.57,2,-9.93
 07/12/2018 15:15:00,32.83,32.57,2,-9.95
 07/12/2018 15:30:00,32.79,32.57,2,-10.41
 07/12/2018 15:45:00,32.72,32.57,2,-10.74
 07/12/2018 16:00:00,32.66,32.57,2,-11.45
 07/12/2018 16:15:00,32.6,32.57,2,-11.9
 07/12/2018 16:30:00,32.48,32.57,2,-12.34
 07/12/2018 16:45:00,32.43,32.57,2,-12.9
 07/12/2018 17:00:00,32.38,32.57,2,-13.29
 07/12/2018 17:15:00,32.36,32.57,2,-13.57
 07/12/2018 17:30:00,32.3,32.57,2,-13.67
 07/12/2018 17:45:00,32.32,32.57,2,-13.64
 07/12/2018 18:00:00,32.41,32.57,2,-13.7
 07/12/2018 18:15:00,32.47,32.57,2,-13.85
 07/12/2018 18:30:00,32.59,32.57,2,-13.68
 07/12/2018 18:45:00,32.52,32.57,2,-13.45
 07/12/2018 19:00:00,32.53,32.57,2,-13.41
 07/12/2018 19:15:00,32.58,32.57,2,-13.29
 07/12/2018 19:30:00,32.6,32.57,2,-13.09
 07/12/2018 19:45:00,32.67,32.57,2,-12.85
 07/12/2018 20:00:00,32.69,32.57,2,-12.58
 07/12/2018 20:15:00,32.72,32.57,2,-12.52
 07/12/2018 20:30:00,32.81,32.57,2,-12.2
 07/12/2018 20:45:00,32.84,32.57,2,-11.89
 07/12/2018 21:00:00,32.79,32.57,2,-11.68
 07/12/2018 21:15:00,32.21,32.57,2,-11.46
 07/12/2018 21:30:00,32.42,32.37,2,-11.01
 07/12/2018 21:45:00,32.25,32.21,2,-10.72
 07/12/2018 22:00:00,32.27,32.21,2,-10.41
 07/12/2018 22:15:00,32.33,32.21,2,-10.14
 07/12/2018 22:30:00,32.32,32.21,2,-9.79
 07/12/2018 22:45:00,32.28,32.28,2,-9.45
 07/12/2018 23:00:00,32.41,32.38,2,-9.15
 07/12/2018 23:15:00,32.41,32.35,2,-9.32
 07/12/2018 23:30:00,32.43,32.6,2,-9.05
 07/12/2018 23:45:00,32.47,32.6,2,-9.02
 08/12/2018 00:00:00,32.46,32.47,2,-8.98
 08/12/2018 00:15:00,32.14,32.21,2,-10.77
 08/12/2018 00:30:00,32.13,32.21,2,-11.21
 08/12/2018 00:45:00,32.12,32.21,2,-11.28
 08/12/2018 01:00:00,32.13,32.21,2,-11.27
 08/12/2018 01:15:00,32.19,32.55,2,-10.91
 08/12/2018 01:30:00,32.31,32.6,2,-10.82
 08/12/2018 01:45:00,32.36,32.6,2,-10.62
 08/12/2018 02:00:00,32.51,32.6,2,-10.43
 08/12/2018 02:15:00,32.47,32.6,2,-10.81
 08/12/2018 02:30:00,32.55,32.6,2,-10.71
 08/12/2018 02:45:00,32.59,32.6,2,-10.59
 08/12/2018 03:00:00,32.62,32.6,2,-10.33
 08/12/2018 03:15:00,32.68,32.6,2,-10.1
 08/12/2018 03:30:00,32.74,32.6,2,-9.86
 08/12/2018 03:45:00,32.81,32.6,2,-9.62
 08/12/2018 04:00:00,32.66,32.6,2,-9.28
 08/12/2018 04:15:00,32.48,32.6,2,-9.02
 08/12/2018 04:30:00,32.51,32.6,2,-8.89
 08/12/2018 04:45:00,32.55,32.6,2,-8.88
 08/12/2018 05:00:00,32.48,32.47,2,-8.73
 08/12/2018 05:15:00,32.46,32.24,2,-8.66
 08/12/2018 05:30:00,32.48,32.24,2,-8.66
 08/12/2018 05:45:00,32.58,32.24,2,-8.66
 08/12/2018 06:00:00,32.57,32.24,2,-8.76
 08/12/2018 06:15:00,32.54,32.24,2,-8.96
 08/12/2018 06:30:00,32.5,32.24,2,-9.22
 08/12/2018 06:45:00,32.57,32.24,2,-9.34
 08/12/2018 07:00:00,32.5,32.24,2,-9.43
 08/12/2018 07:15:00,32.47,32.24,2,-9.37
 08/12/2018 07:30:00,32.41,32.24,2,-9.55
 08/12/2018 07:45:00,32.42,32.24,2,-9.76
 08/12/2018 08:00:00,32.24,32.24,2,-10.05
 08/12/2018 08:15:00,32.74,32.93,1,-10.34
 08/12/2018 08:30:00,33.11,33.49,1,-10.51
 08/12/2018 08:45:00,33.17,33.49,1,-10.61
 08/12/2018 09:00:00,33.73,33.49,1,-10.38
 08/12/2018 09:15:00,33.16,32.98,2,-10.05
 08/12/2018 09:30:00,32.68,32.54,2,-9.98
 08/12/2018 09:45:00,32.36,32.54,2,-9.91
 08/12/2018 10:00:00,32.07,32.54,2,-10.02
 08/12/2018 10:15:00,32.05,32.54,2,-9.68
 08/12/2018 10:30:00,32.09,32.54,2,-9.4
 08/12/2018 10:45:00,32.1,32.54,2,-9.38
 08/12/2018 11:00:00,32.12,32.54,2,-9.49
 08/12/2018 11:15:00,32.1,32.54,2,-9.82
 08/12/2018 11:30:00,32.09,32.54,2,-10.26
 08/12/2018 11:45:00,32.1,32.54,2,-10.31
 08/12/2018 12:00:00,32.14,32.54,2,-10.17
 08/12/2018 12:15:00,32.07,32.54,2,-10.18
 08/12/2018 12:30:00,32.06,32.54,2,-10.53
 08/12/2018 12:45:00,32.06,32.54,2,-10.4
 08/12/2018 13:00:00,32.25,32.54,2,-10.36
 08/12/2018 13:15:00,32.46,32.54,2,-9.85
 08/12/2018 13:30:00,32.52,32.54,2,-9.46
 08/12/2018 13:45:00,32.57,32.54,2,-10.25
 08/12/2018 14:00:00,32.58,32.54,2,-10.27
 08/12/2018 14:15:00,32.6,32.54,2,-10.34
 08/12/2018 14:30:00,32.71,32.54,2,-10.41
 08/12/2018 14:45:00,32.71,32.54,2,-10.48
 08/12/2018 15:00:00,32.73,32.54,2,-10.35
 08/12/2018 15:15:00,32.69,32.54,2,-10.44
 08/12/2018 15:30:00,32.54,32.54,2,-10.72
 08/12/2018 15:45:00,32.44,32.54,2,-10.86
 08/12/2018 16:00:00,32.34,32.54,2,-11.27
 08/12/2018 16:15:00,32.13,32.54,2,-11.8
 08/12/2018 16:30:00,32.83,32.54,2,-12.53
 08/12/2018 16:45:00,32.77,32.54,2,-12.72
 08/12/2018 17:00:00,32.63,32.54,2,-12.9
 08/12/2018 17:15:00,32.52,32.54,2,-13.24
 08/12/2018 17:30:00,32.43,32.54,2,-13.35
 08/12/2018 17:45:00,32.42,32.54,2,-13.5
 08/12/2018 18:00:00,32.41,32.54,2,-13.43
 08/12/2018 18:15:00,32.41,32.54,2,-13.45
 08/12/2018 18:30:00,32.52,32.54,2,-13.32
 08/12/2018 18:45:00,32.55,32.54,2,-13.22
 08/12/2018 19:00:00,32.61,32.54,2,-12.84
 08/12/2018 19:15:00,32.67,32.54,2,-12.58
 08/12/2018 19:30:00,32.44,32.54,2,-12.58
 08/12/2018 19:45:00,32.38,32.54,2,-12.38
 08/12/2018 20:00:00,32.35,32.54,2,-11.99
 08/12/2018 20:15:00,32.36,32.54,2,-11.78
 08/12/2018 20:30:00,32.46,32.54,2,-11.64
 08/12/2018 20:45:00,32.51,32.54,2,-11.35
 08/12/2018 21:00:00,32.46,32.54,2,-11.18
 08/12/2018 21:15:00,32.41,32.54,2,-10.87
 08/12/2018 21:30:00,32.48,32.54,2,-10.62
 08/12/2018 21:45:00,32.22,32.54,2,-10.3
 08/12/2018 22:00:00,32.33,32.49,2,-10.06
 08/12/2018 22:15:00,32.4,32.42,2,-9.75
 08/12/2018 22:30:00,32.4,32.39,2,-9.57
 08/12/2018 22:45:00,32.38,32.35,2,-9.27
 08/12/2018 23:00:00,32.48,32.64,2,-8.99
 08/12/2018 23:15:00,32.52,32.64,2,-9.13
 08/12/2018 23:30:00,32.47,32.21,2,-8.88
 08/12/2018 23:45:00,32.48,32.21,2,-8.84
 09/12/2018 00:00:00,32.54,32.21,2,-8.93
 09/12/2018 00:15:00,32.37,32.21,2,-10.83
 09/12/2018 00:30:00,32.33,32.21,2,-11.25
 09/12/2018 00:45:00,32.23,32.21,2,-11.23
 09/12/2018 01:00:00,32.28,32.21,2,-11.22
 09/12/2018 01:15:00,32.4,32.24,2,-10.88
 09/12/2018 01:30:00,32.49,32.6,2,-10.7
 09/12/2018 01:45:00,32.49,32.6,2,-10.5
 09/12/2018 02:00:00,32.29,32.6,2,-10.27
 09/12/2018 02:15:00,32.24,32.6,2,-10.66
 09/12/2018 02:30:00,32.29,32.6,2,-10.54
 09/12/2018 02:45:00,32.34,32.6,2,-10.42
 09/12/2018 03:00:00,32.46,32.6,2,-10.25
 09/12/2018 03:15:00,32.43,32.6,2,-9.96
 09/12/2018 03:30:00,32.32,32.6,2,-9.62
 09/12/2018 03:45:00,32.36,32.6,2,-9.31
 09/12/2018 04:00:00,32.46,32.6,2,-9.05
 09/12/2018 04:15:00,32.39,32.6,2,-8.86
 09/12/2018 04:30:00,32.59,32.74,1,-8.85
 09/12/2018 04:45:00,33.57,33.49,1,-8.58
 09/12/2018 05:00:00,33.59,33.49,1,-8.54
 09/12/2018 05:15:00,33.45,33.49,1,-8.48
 09/12/2018 05:30:00,33.52,33.49,2,-8.48
 09/12/2018 05:45:00,33.57,33.46,2,-8.38
 09/12/2018 06:00:00,33.59,33.46,2,-8.48
 09/12/2018 06:15:00,33.54,33.46,2,-8.72
 09/12/2018 06:30:00,33.45,33.46,2,-8.79
 09/12/2018 06:45:00,33.39,33.46,2,-9.03
 09/12/2018 07:00:00,33.38,33.46,2,-9.06
 09/12/2018 07:15:00,33.57,33.46,2,-8.96
 09/12/2018 07:30:00,33.71,33.46,2,-8.94
 09/12/2018 07:45:00,33.33,33.46,2,-9.29
 09/12/2018 08:00:00,33.25,33.46,2,-9.49
 09/12/2018 08:15:00,33.18,33.46,2,-9.76
 09/12/2018 08:30:00,33.15,33.47,1,-10.07
 09/12/2018 08:45:00,33.26,33.49,1,-10.27
 09/12/2018 09:00:00,33.33,33.49,1,-10.19
 09/12/2018 09:15:00,33.37,33.49,1,-10.43
 09/12/2018 09:30:00,33.32,33.49,2,-10.8
 09/12/2018 09:45:00,33.03,33.06,2,-10.77
 09/12/2018 10:00:00,32.66,32.54,2,-10.95
 09/12/2018 10:15:00,32.61,32.54,2,-10.88
 09/12/2018 10:30:00,32.61,32.54,2,-10.88
 09/12/2018 10:45:00,32.57,32.54,2,-11.13
 09/12/2018 11:00:00,32.57,32.54,2,-10.37
 09/12/2018 11:15:00,32.58,32.54,2,-10.4
 09/12/2018 11:30:00,32.6,32.54,2,-10.78
 09/12/2018 11:45:00,32.55,32.54,2,-10.4
 09/12/2018 12:00:00,32.55,32.54,2,-10.75
 09/12/2018 12:15:00,32.57,32.54,2,-10.53
 09/12/2018 12:30:00,32.67,32.54,2,-9.87
 09/12/2018 12:45:00,32.73,32.54,2,-10.06
 09/12/2018 13:00:00,32.75,32.54,2,-10.09
 09/12/2018 13:15:00,32.72,32.54,2,-10.58
 09/12/2018 13:30:00,32.72,32.54,2,-10.55
 09/12/2018 13:45:00,32.72,32.54,2,-10.94
 09/12/2018 14:00:00,33.25,33.38,1,-10.97
 09/12/2018 14:15:00,33.25,33.49,1,-10.7
 09/12/2018 14:30:00,33.25,33.49,1,-10.85
 09/12/2018 14:45:00,33.26,33.49,1,-10.77
 09/12/2018 15:00:00,32.76,32.67,2,-10.73
 09/12/2018 15:15:00,32.64,32.54,2,-10.97
 09/12/2018 15:30:00,32.57,32.54,2,-11.19
 09/12/2018 15:45:00,32.55,32.54,2,-11.41
 09/12/2018 16:00:00,32.44,32.54,2,-11.61
 09/12/2018 16:15:00,32.38,32.54,2,-12.05
 09/12/2018 16:30:00,32.32,32.54,2,-12.58
 09/12/2018 16:45:00,32.25,32.54,2,-13.06
 09/12/2018 17:00:00,32.15,32.54,2,-13.38
 09/12/2018 17:15:00,32.12,32.54,2,-13.65
 09/12/2018 17:30:00,32.05,32.54,2,-13.78
 09/12/2018 17:45:00,32.06,32.54,2,-13.77
 09/12/2018 18:00:00,32.11,32.54,2,-13.62
 09/12/2018 18:15:00,32.13,32.54,2,-13.57
 09/12/2018 18:30:00,32.91,33.19,1,-13.54
 09/12/2018 18:45:00,33.13,33.49,1,-13.21
 09/12/2018 19:00:00,33.16,33.49,1,-13.18
 09/12/2018 19:15:00,33.11,33.49,1,-12.92
 09/12/2018 19:30:00,33.08,33.19,2,-12.5
 09/12/2018 19:45:00,32.77,32.57,2,-12.18
 09/12/2018 20:00:00,32.89,32.57,2,-11.97
 09/12/2018 20:15:00,32.91,32.57,2,-11.71
 09/12/2018 20:30:00,32.85,32.57,2,-11.44
 09/12/2018 20:45:00,32.87,32.57,2,-11.26
 09/12/2018 21:00:00,32.93,32.57,2,-10.83
 09/12/2018 21:15:00,32.85,32.57,2,-10.42
 09/12/2018 21:30:00,32.51,32.57,2,-10.09
 09/12/2018 21:45:00,32.56,32.57,2,-9.82
 09/12/2018 22:00:00,32.57,32.57,2,-9.73
 09/12/2018 22:15:00,32.67,32.57,2,-9.43
 09/12/2018 22:30:00,32.68,32.57,2,-9.1
 09/12/2018 22:45:00,33.03,33.19,1,-8.81
 09/12/2018 23:00:00,33.08,33.49,1,-8.52
 09/12/2018 23:15:00,33.14,33.49,1,-8.63
 09/12/2018 23:30:00,33.24,33.49,1,-8.33
 09/12/2018 23:45:00,33.27,33.47,2,-8.3
 10/12/2018 00:00:00,33.3,33.46,2,-8.33
 10/12/2018 00:00:00,33.3,33.46,2,-8.33
 10/12/2018 00:15:00,33.11,33.46,2,-10.28
 10/12/2018 00:30:00,33.05,33.46,2,-10.79
 10/12/2018 00:45:00,33.01,33.46,2,-10.93
 10/12/2018 01:00:00,33.0,33.46,2,-10.93
 10/12/2018 01:15:00,33.05,33.46,2,-10.59
 10/12/2018 01:30:00,33.08,33.46,2,-10.41
 10/12/2018 01:45:00,33.12,33.46,2,-10.21
 10/12/2018 02:00:00,33.15,33.46,2,-10.09
 10/12/2018 02:15:00,32.76,32.84,2,-10.4
 10/12/2018 02:30:00,32.63,32.54,2,-10.29
 10/12/2018 02:45:00,32.63,32.54,2,-10.26
 10/12/2018 03:00:00,32.67,32.54,2,-10.02
 10/12/2018 03:15:00,32.72,32.54,2,-9.76
 10/12/2018 03:30:00,32.77,32.54,2,-9.56
 10/12/2018 03:45:00,32.8,32.54,2,-9.35
 10/12/2018 04:00:00,32.87,32.54,2,-9.11
 10/12/2018 04:15:00,32.84,32.54,2,-8.97
 10/12/2018 04:30:00,32.86,32.54,2,-8.84
 10/12/2018 04:45:00,32.85,32.54,2,-8.71
 10/12/2018 05:00:00,32.83,32.54,2,-8.66
 10/12/2018 05:15:00,33.09,33.09,1,-8.63
 10/12/2018 05:30:00,33.38,33.49,1,-8.59
 10/12/2018 05:45:00,33.32,33.49,1,-8.68
 10/12/2018 06:00:00,33.2,33.49,1,-8.76
 10/12/2018 06:15:00,33.19,33.48,2,-9.31
 10/12/2018 06:30:00,33.31,33.46,2,-9.65
 10/12/2018 06:45:00,32.95,33.03,2,-9.93
 10/12/2018 07:00:00,32.53,32.54,2,-10.29
 10/12/2018 07:15:00,32.27,32.54,2,-10.37
 10/12/2018 07:30:00,32.18,32.54,2,-10.74
 10/12/2018 07:45:00,32.06,32.54,2,-10.93
 10/12/2018 08:00:00,32.06,32.54,2,-11.23
 10/12/2018 08:15:00,32.13,32.54,2,-11.19
 10/12/2018 08:30:00,32.15,32.54,2,-11.25
 10/12/2018 08:45:00,32.16,32.54,2,-11.09
 10/12/2018 09:00:00,32.18,32.54,2,-11.02
 10/12/2018 09:15:00,32.14,32.54,2,-10.78
 10/12/2018 09:30:00,32.18,32.54,2,-10.88
 10/12/2018 09:45:00,32.23,32.54,2,-10.91
 10/12/2018 10:00:00,32.26,32.54,2,-10.88
 10/12/2018 10:15:00,32.35,32.54,2,-10.48
 10/12/2018 10:30:00,32.37,32.54,2,-10.39
 10/12/2018 10:45:00,32.37,32.54,2,-10.4
 10/12/2018 11:00:00,32.35,32.54,2,-10.42
 10/12/2018 11:15:00,32.34,32.54,2,-10.22
 10/12/2018 11:30:00,32.36,32.54,2,-10.19
 10/12/2018 11:45:00,32.35,32.54,2,-10.12
 10/12/2018 12:00:00,32.32,32.54,2,-10.34
 10/12/2018 12:15:00,32.29,32.54,2,-10.03
 10/12/2018 12:30:00,32.24,32.54,2,-9.46
 10/12/2018 12:45:00,32.26,32.54,2,-9.46
 10/12/2018 13:00:00,32.29,32.54,2,-9.43
 10/12/2018 13:15:00,32.28,32.54,2,-9.56
 10/12/2018 13:30:00,32.34,32.54,2,-9.45
 10/12/2018 13:45:00,32.32,32.54,2,-9.41
 10/12/2018 14:00:00,32.34,32.54,2,-9.41
 10/12/2018 14:15:00,32.29,32.54,2,-9.51
 10/12/2018 14:30:00,32.34,32.54,2,-9.54
 10/12/2018 14:45:00,32.39,32.54,2,-9.31
 10/12/2018 15:00:00,32.37,32.54,2,-9.56
 10/12/2018 15:15:00,32.34,32.54,2,-9.76
 10/12/2018 15:30:00,32.3,32.54,2,-9.8
 10/12/2018 15:45:00,32.23,32.54,2,-10.06
 10/12/2018 16:00:00,32.09,32.54,2,-10.58
 10/12/2018 16:15:00,32.1,32.54,2,-11.04
 10/12/2018 16:30:00,32.33,32.54,2,-11.36
 10/12/2018 16:45:00,32.34,32.54,2,-11.26
 10/12/2018 17:00:00,32.27,32.54,2,-11.64
 10/12/2018 17:15:00,32.47,32.62,2,-12.04
 10/12/2018 17:30:00,32.51,32.64,2,-12.26
 10/12/2018 17:45:00,32.53,32.64,2,-12.2
 10/12/2018 18:00:00,32.56,32.64,2,-12.23
 10/12/2018 18:15:00,32.56,32.64,2,-12.34
 10/12/2018 18:30:00,32.58,32.64,2,-12.6
 10/12/2018 18:45:00,32.49,32.64,2,-12.53
 10/12/2018 19:00:00,32.53,32.64,2,-12.38
 10/12/2018 19:15:00,32.57,32.64,2,-12.13
 10/12/2018 19:30:00,32.7,32.64,2,-11.96
 10/12/2018 19:45:00,32.76,32.64,2,-11.68
 10/12/2018 20:00:00,32.85,32.64,2,-11.31
 10/12/2018 20:15:00,33.0,33.02,1,-11.11
 10/12/2018 20:30:00,33.45,33.49,1,-10.89
 10/12/2018 20:45:00,33.34,33.49,1,-10.57
 10/12/2018 21:00:00,33.46,33.49,1,-10.27
 10/12/2018 21:15:00,33.55,33.48,2,-10.08
 10/12/2018 21:30:00,33.57,33.46,2,-9.72
 10/12/2018 21:45:00,33.65,33.46,2,-9.43
 10/12/2018 22:00:00,33.68,33.46,2,-9.07
 10/12/2018 22:15:00,33.68,33.46,2,-8.75
 10/12/2018 22:30:00,33.47,33.17,2,-8.25
 10/12/2018 22:45:00,32.44,32.24,2,-7.7
 10/12/2018 23:00:00,32.33,32.24,2,-7.52
 10/12/2018 23:15:00,32.21,32.42,2,-7.81
 10/12/2018 23:30:00,32.21,32.6,2,-7.53
 10/12/2018 23:45:00,32.16,32.6,2,-7.51
 11/12/2018 00:00:00,32.21,32.6,2,-7.58
 11/12/2018 00:15:00,32.41,32.6,2,-9.53
 11/12/2018 00:30:00,32.44,32.6,2,-10.03
 11/12/2018 00:45:00,32.4,32.6,2,-10.18
 11/12/2018 01:00:00,32.54,32.77,2,-10.19
 11/12/2018 01:15:00,32.94,32.88,2,-9.64
 11/12/2018 01:30:00,32.77,32.57,2,-9.28
 11/12/2018 01:45:00,32.79,32.57,2,-9.21
 11/12/2018 02:00:00,32.61,32.57,2,-9.32
 11/12/2018 02:15:00,32.56,32.57,2,-9.67
 11/12/2018 02:30:00,32.62,32.57,2,-9.57
 11/12/2018 02:45:00,32.63,32.57,2,-9.57
 11/12/2018 03:00:00,32.7,32.57,2,-9.38
 11/12/2018 03:15:00,32.77,32.57,2,-9.08
 11/12/2018 03:30:00,32.81,32.57,2,-8.89
 11/12/2018 03:45:00,32.86,32.57,2,-8.63
 11/12/2018 04:00:00,32.88,32.57,2,-8.42
 11/12/2018 04:15:00,32.85,32.57,2,-8.27
 11/12/2018 04:30:00,32.93,32.86,1,-8.03
 11/12/2018 04:45:00,33.57,33.49,1,-7.87
 11/12/2018 05:00:00,33.59,33.49,1,-7.86
 11/12/2018 05:15:00,33.53,33.49,1,-7.87
 11/12/2018 05:30:00,33.51,33.49,2,-7.77
 11/12/2018 05:45:00,33.57,33.46,2,-7.87
 11/12/2018 06:00:00,33.53,33.46,2,-7.99
 11/12/2018 06:15:00,33.46,33.46,2,-8.47
 11/12/2018 06:30:00,33.31,33.46,2,-8.8
 11/12/2018 06:45:00,33.13,33.46,2,-9.24
 11/12/2018 07:00:00,33.04,33.46,2,-9.72
 11/12/2018 07:15:00,33.24,33.46,2,-9.64
 11/12/2018 07:30:00,33.4,33.46,2,-10.01
 11/12/2018 07:45:00,33.36,33.46,2,-10.1
 11/12/2018 08:00:00,33.32,33.46,2,-10.36
 11/12/2018 08:15:00,33.24,33.46,2,-10.29
 11/12/2018 08:30:00,33.1,33.47,1,-10.29
 11/12/2018 08:45:00,33.12,33.49,1,-10.57
 11/12/2018 09:00:00,33.12,33.49,1,-10.48
 11/12/2018 09:15:00,33.07,33.49,1,-10.48
 11/12/2018 09:30:00,33.08,33.49,2,-10.58
 11/12/2018 09:45:00,33.09,33.46,2,-10.67
 11/12/2018 10:00:00,33.11,33.46,2,-10.72
 11/12/2018 10:15:00,33.21,33.46,2,-10.62
 11/12/2018 10:30:00,33.26,33.46,2,-10.39
 11/12/2018 10:45:00,33.3,33.46,2,-10.25
 11/12/2018 11:00:00,33.11,33.09,2,-10.04
 11/12/2018 11:15:00,32.8,32.54,2,-9.88
 11/12/2018 11:30:00,32.84,32.54,2,-10.15
 11/12/2018 11:45:00,32.82,32.54,2,-10.35
 11/12/2018 12:00:00,32.78,32.54,2,-10.4
 11/12/2018 12:15:00,32.71,32.54,2,-10.64
 11/12/2018 12:30:00,32.7,32.54,2,-10.71
 11/12/2018 12:45:00,32.74,32.54,2,-10.63
 11/12/2018 13:00:00,32.76,32.54,2,-10.39
 11/12/2018 13:15:00,32.72,32.54,2,-10.48
 11/12/2018 13:30:00,32.76,32.54,2,-10.29
 11/12/2018 13:45:00,32.73,32.54,2,-10.08
 11/12/2018 14:00:00,32.74,32.54,2,-9.99
 11/12/2018 14:15:00,32.84,32.54,2,-10.0
 11/12/2018 14:30:00,32.93,32.54,2,-10.0
 11/12/2018 14:45:00,32.92,32.54,2,-10.01
 11/12/2018 15:00:00,32.91,32.54,2,-10.02
 11/12/2018 15:15:00,32.9,32.54,2,-10.23
 11/12/2018 15:30:00,32.89,32.54,2,-10.31
 11/12/2018 15:45:00,32.76,32.54,2,-10.56
 11/12/2018 16:00:00,32.66,32.54,2,-10.85
 11/12/2018 16:15:00,32.59,32.54,2,-11.35
 11/12/2018 16:30:00,32.5,32.54,2,-11.78
 11/12/2018 16:45:00,32.52,32.54,2,-11.68
 11/12/2018 17:00:00,32.44,32.54,2,-12.05
 11/12/2018 17:15:00,32.45,32.54,2,-12.24
 11/12/2018 17:30:00,32.52,32.54,2,-12.36
 11/12/2018 17:45:00,32.56,32.54,2,-12.41
 11/12/2018 18:00:00,32.6,32.54,2,-12.33
 11/12/2018 18:15:00,32.6,32.54,2,-12.41
 11/12/2018 18:30:00,32.63,32.54,2,-12.34
 11/12/2018 18:45:00,32.62,32.54,2,-12.17
 11/12/2018 19:00:00,32.62,32.54,2,-12.39
 11/12/2018 19:15:00,32.6,32.54,2,-12.29
 11/12/2018 19:30:00,32.61,32.54,2,-11.9
 11/12/2018 19:45:00,32.55,32.54,2,-11.61
 11/12/2018 20:00:00,32.56,32.54,2,-11.33
 11/12/2018 20:15:00,33.03,33.18,1,-11.17
 11/12/2018 20:30:00,33.45,33.49,1,-10.95
 11/12/2018 20:45:00,33.5,33.49,1,-10.57
 11/12/2018 21:00:00,33.49,33.49,1,-10.41
 11/12/2018 21:15:00,33.62,33.47,2,-10.19
 11/12/2018 21:30:00,33.65,33.46,2,-9.79
 11/12/2018 21:45:00,33.64,33.46,2,-9.51
 11/12/2018 22:00:00,33.62,33.46,2,-9.11
 11/12/2018 22:15:00,33.62,33.46,2,-8.77
 11/12/2018 22:30:00,33.7,33.46,2,-8.41
 11/12/2018 22:45:00,33.65,33.46,2,-8.11
 11/12/2018 23:00:00,33.73,33.46,2,-7.75
 11/12/2018 23:15:00,33.82,33.46,2,-7.89
 11/12/2018 23:30:00,33.73,33.46,2,-7.46
 11/12/2018 23:45:00,33.64,33.46,2,-7.26
 12/12/2018 00:00:00,33.57,33.46,2,-7.39
 12/12/2018 00:15:00,33.18,33.46,2,-9.44
 12/12/2018 00:30:00,33.17,33.46,2,-9.91
 12/12/2018 00:45:00,33.15,33.46,2,-10.07
 12/12/2018 01:00:00,33.15,33.46,2,-10.12
 12/12/2018 01:15:00,33.2,33.46,2,-9.75
 12/12/2018 01:30:00,33.25,33.46,2,-9.66
 12/12/2018 01:45:00,33.29,33.46,2,-9.5
 12/12/2018 02:00:00,33.33,33.46,2,-9.37
 12/12/2018 02:15:00,33.31,33.46,2,-9.75
 12/12/2018 02:30:00,33.34,33.46,2,-9.61
 12/12/2018 02:45:00,33.35,33.46,2,-9.57
 12/12/2018 03:00:00,33.43,33.46,2,-9.31
 12/12/2018 03:15:00,33.46,33.46,2,-9.05
 12/12/2018 03:30:00,33.51,33.49,1,-8.81
 12/12/2018 03:45:00,33.55,33.49,1,-8.55
 12/12/2018 04:00:00,33.54,33.49,1,-8.34
 12/12/2018 04:15:00,33.51,33.49,1,-8.18
 12/12/2018 04:30:00,33.5,33.47,2,-8.04
 12/12/2018 04:45:00,33.48,33.46,2,-7.89
 12/12/2018 05:00:00,33.48,33.46,2,-7.81
 12/12/2018 05:15:00,33.42,33.46,2,-7.88
 12/12/2018 05:30:00,33.43,33.46,2,-7.76
 12/12/2018 05:45:00,33.36,33.46,2,-7.92
 12/12/2018 06:00:00,33.3,33.46,2,-8.07
 12/12/2018 06:15:00,33.16,33.46,2,-8.51
 12/12/2018 06:30:00,33.52,33.46,2,-8.53
 12/12/2018 06:45:00,33.34,33.46,2,-8.82
 12/12/2018 07:00:00,33.21,33.46,2,-9.3
 12/12/2018 07:15:00,33.33,33.46,2,-9.6
 12/12/2018 07:30:00,33.25,33.46,2,-9.86
 12/12/2018 07:45:00,33.22,33.48,1,-9.98
 12/12/2018 08:00:00,33.15,33.49,1,-10.31
 12/12/2018 08:15:00,33.08,33.49,1,-10.49
 12/12/2018 08:30:00,33.07,33.49,1,-10.48
 12/12/2018 08:45:00,33.1,33.48,2,-10.49
 12/12/2018 09:00:00,33.06,33.46,2,-10.49
 12/12/2018 09:15:00,33.04,33.46,2,-10.45
 12/12/2018 09:30:00,33.04,33.46,2,-10.57
 12/12/2018 09:45:00,33.08,33.46,2,-10.58
 12/12/2018 10:00:00,33.1,33.46,2,-10.47
 12/12/2018 10:15:00,33.05,33.46,2,-10.5
 12/12/2018 10:30:00,33.07,33.46,2,-10.5
 12/12/2018 10:45:00,33.11,33.46,2,-10.4
 12/12/2018 11:00:00,33.13,33.46,2,-10.33
 12/12/2018 11:15:00,33.16,33.46,2,-10.28
 12/12/2018 11:30:00,33.18,33.46,2,-9.94
 12/12/2018 11:45:00,33.19,33.46,2,-9.33
 12/12/2018 12:00:00,33.19,33.46,2,-9.75
 12/12/2018 12:15:00,33.17,33.46,2,-10.07
 12/12/2018 12:30:00,33.15,33.46,2,-9.95
 12/12/2018 12:45:00,33.16,33.46,2,-9.1
 12/12/2018 13:00:00,33.13,33.46,2,-8.82
 12/12/2018 13:15:00,33.13,33.46,2,-8.96
 12/12/2018 13:30:00,33.15,33.46,2,-8.91
 12/12/2018 13:45:00,33.11,33.46,2,-9.08
 12/12/2018 14:00:00,33.12,33.46,2,-9.28
 12/12/2018 14:15:00,33.08,33.46,2,-9.78
 12/12/2018 14:30:00,33.06,33.46,2,-10.08
 12/12/2018 14:45:00,33.04,33.46,2,-10.13
 12/12/2018 15:00:00,33.09,33.46,2,-10.0
 12/12/2018 15:15:00,33.11,33.46,2,-10.06
 12/12/2018 15:30:00,33.12,33.46,2,-10.11
 12/12/2018 15:45:00,33.09,33.49,1,-10.34
 12/12/2018 16:00:00,33.34,33.49,1,-10.73
 12/12/2018 16:15:00,33.84,33.49,1,-11.37
 12/12/2018 16:30:00,33.75,33.49,1,-12.07
 12/12/2018 16:45:00,33.73,33.46,2,-12.56
 12/12/2018 17:00:00,33.6,33.46,2,-12.95
 12/12/2018 17:15:00,33.6,33.46,2,-12.56
 12/12/2018 17:30:00,33.53,33.46,2,-12.62
 12/12/2018 17:45:00,33.54,33.46,2,-12.68
 12/12/2018 18:00:00,33.63,33.46,2,-12.65
 12/12/2018 18:15:00,33.63,33.46,2,-12.9
 12/12/2018 18:30:00,33.66,33.46,2,-13.18
 12/12/2018 18:45:00,33.72,33.46,2,-12.94
 12/12/2018 19:00:00,33.79,33.46,2,-12.71
 12/12/2018 19:15:00,33.54,33.46,2,-12.27
 12/12/2018 19:30:00,33.57,33.46,2,-11.99
 12/12/2018 19:45:00,33.57,33.46,2,-11.83
 12/12/2018 20:00:00,33.46,33.46,2,-11.75
 12/12/2018 20:15:00,33.24,33.46,2,-11.41
 12/12/2018 20:30:00,33.28,33.46,2,-11.08
 12/12/2018 20:45:00,33.46,33.46,2,-11.09
 12/12/2018 21:00:00,33.33,33.46,2,-10.92
 12/12/2018 21:15:00,33.32,33.46,2,-10.53
 12/12/2018 21:30:00,33.31,33.46,2,-10.2
 12/12/2018 21:45:00,33.42,33.46,2,-9.85
 12/12/2018 22:00:00,33.53,33.46,2,-9.5
 12/12/2018 22:15:00,33.56,33.47,1,-9.2
 12/12/2018 22:30:00,33.67,33.49,1,-8.8
 12/12/2018 22:45:00,33.67,33.49,1,-8.54
 12/12/2018 23:00:00,33.7,33.49,1,-8.28
 12/12/2018 23:15:00,33.72,33.48,2,-8.25
 12/12/2018 23:30:00,33.76,33.46,2,-7.93
 12/12/2018 23:45:00,33.8,33.46,2,-7.94
 13/12/2018 00:00:00,33.72,33.46,2,-7.91
 13/12/2018 00:15:00,33.29,33.46,2,-9.59
 13/12/2018 00:30:00,33.28,33.46,2,-10.11
 13/12/2018 00:45:00,33.23,33.46,2,-10.22
 13/12/2018 01:00:00,33.26,33.46,2,-10.2
 13/12/2018 01:15:00,33.35,33.46,2,-9.92
 13/12/2018 01:30:00,33.43,33.46,2,-9.81
 13/12/2018 01:45:00,33.51,33.46,2,-9.66
 13/12/2018 02:00:00,33.55,33.46,2,-9.57
 13/12/2018 02:15:00,33.5,33.47,1,-9.93
 13/12/2018 02:30:00,33.43,33.49,1,-9.84
 13/12/2018 02:45:00,33.46,33.49,1,-9.76
 13/12/2018 03:00:00,33.54,33.49,1,-9.54
 13/12/2018 03:15:00,33.57,33.48,2,-9.38
 13/12/2018 03:30:00,33.6,33.46,2,-9.25
 13/12/2018 03:45:00,33.48,33.46,2,-9.07
 13/12/2018 04:00:00,33.4,33.46,2,-8.94
 13/12/2018 04:15:00,33.41,33.46,2,-8.87
 13/12/2018 04:30:00,33.49,33.46,2,-8.69
 13/12/2018 04:45:00,33.47,33.46,2,-8.57
 13/12/2018 05:00:00,33.41,33.46,2,-8.51
 13/12/2018 05:15:00,33.35,33.46,2,-8.42
 13/12/2018 05:30:00,33.36,33.46,2,-8.37
 13/12/2018 05:45:00,33.28,33.46,2,-8.38
 13/12/2018 06:00:00,33.29,33.46,2,-8.57
 13/12/2018 06:15:00,33.12,33.47,1,-9.02
 13/12/2018 06:30:00,33.04,33.49,1,-9.37
 13/12/2018 06:45:00,33.12,33.49,1,-9.71
 13/12/2018 07:00:00,33.29,33.49,1,-10.16
 13/12/2018 07:15:00,33.2,33.49,2,-10.26
 13/12/2018 07:30:00,33.21,33.46,2,-10.54
 13/12/2018 07:45:00,33.1,33.46,2,-10.74
 13/12/2018 08:00:00,33.04,33.46,2,-10.92
 13/12/2018 08:15:00,33.24,33.46,2,-11.0
 13/12/2018 08:30:00,33.68,33.46,2,-11.11
 13/12/2018 08:45:00,33.71,33.46,2,-11.22
 13/12/2018 09:00:00,33.7,33.46,2,-11.18
 13/12/2018 09:15:00,33.63,33.46,2,-11.21
 13/12/2018 09:30:00,33.64,33.46,2,-11.24
 13/12/2018 09:45:00,33.7,33.46,2,-11.19
 13/12/2018 10:00:00,33.79,33.46,2,-10.95
 13/12/2018 10:15:00,33.82,33.46,2,-10.87
 13/12/2018 10:30:00,33.81,33.46,2,-10.69
 13/12/2018 10:45:00,33.61,33.46,2,-10.45
 13/12/2018 11:00:00,33.63,33.46,2,-10.45
 13/12/2018 11:15:00,33.63,33.46,2,-10.51
 13/12/2018 11:30:00,33.65,33.46,2,-10.54
 13/12/2018 11:45:00,33.62,33.46,2,-10.36
 13/12/2018 12:00:00,33.62,33.46,2,-10.24
 13/12/2018 12:15:00,33.65,33.46,2,-10.28
 13/12/2018 12:30:00,33.61,33.46,2,-10.4
 13/12/2018 12:45:00,33.43,33.46,2,-10.71
 13/12/2018 13:00:00,33.46,33.46,2,-10.65
 13/12/2018 13:15:00,33.43,33.46,2,-10.84
 13/12/2018 13:30:00,33.44,33.46,2,-10.82
 13/12/2018 13:45:00,33.4,33.46,2,-10.65
 13/12/2018 14:00:00,33.34,33.46,2,-10.55
 13/12/2018 14:15:00,33.36,33.46,2,-10.53
 13/12/2018 14:30:00,33.36,33.46,2,-10.47
 13/12/2018 14:45:00,33.33,33.46,2,-10.42
 13/12/2018 15:00:00,33.34,33.46,2,-10.52
 13/12/2018 15:15:00,33.3,33.46,2,-10.64
 13/12/2018 15:30:00,33.29,33.46,2,-10.71
 13/12/2018 15:45:00,33.17,33.46,2,-10.83
 13/12/2018 16:00:00,33.07,33.46,2,-11.22
 13/12/2018 16:15:00,33.12,33.46,2,-11.81
 13/12/2018 16:30:00,33.03,33.46,2,-12.39
 13/12/2018 16:45:00,33.07,33.46,2,-12.55
 13/12/2018 17:00:00,33.02,33.46,2,-12.76
 13/12/2018 17:15:00,33.12,33.46,2,-12.84
 13/12/2018 17:30:00,33.05,33.46,2,-12.98
 13/12/2018 17:45:00,33.06,33.46,2,-12.88
 13/12/2018 18:00:00,33.05,33.46,2,-13.02
 13/12/2018 18:15:00,32.98,33.46,2,-13.13
 13/12/2018 18:30:00,33.06,33.46,2,-13.08
 13/12/2018 18:45:00,33.1,33.46,2,-12.9
 13/12/2018 19:00:00,33.22,33.46,2,-12.64
 13/12/2018 19:15:00,33.08,33.46,2,-12.62
 13/12/2018 19:30:00,33.1,33.46,2,-12.75
 13/12/2018 19:45:00,33.21,33.46,2,-12.6
 13/12/2018 20:00:00,33.25,33.46,2,-12.31
 13/12/2018 20:15:00,33.22,33.46,2,-12.12
 13/12/2018 20:30:00,33.31,33.49,1,-11.84
 13/12/2018 20:45:00,33.38,33.49,1,-11.57
 13/12/2018 21:00:00,33.44,33.49,1,-11.39
 13/12/2018 21:15:00,33.47,33.49,1,-11.25
 13/12/2018 21:30:00,33.57,33.47,2,-10.89
 13/12/2018 21:45:00,33.65,33.46,2,-10.55
 13/12/2018 22:00:00,33.63,33.46,2,-10.28
 13/12/2018 22:15:00,33.47,33.46,2,-9.82
 13/12/2018 22:30:00,33.06,33.46,2,-9.45
 13/12/2018 22:45:00,33.1,33.46,2,-9.05
 13/12/2018 23:00:00,33.13,33.46,2,-8.58
 13/12/2018 23:15:00,33.12,33.46,2,-8.76
 13/12/2018 23:30:00,33.17,33.46,2,-8.5
 13/12/2018 23:45:00,33.21,33.46,2,-8.41
 14/12/2018 00:00:00,33.28,33.46,2,-8.67
 14/12/2018 00:15:00,33.02,33.46,2,-10.48
 14/12/2018 00:30:00,33.17,33.49,1,-10.81
 14/12/2018 00:45:00,33.39,33.49,1,-11.19
 14/12/2018 01:00:00,33.44,33.49,1,-11.26
 14/12/2018 01:15:00,33.48,33.49,1,-10.95
 14/12/2018 01:30:00,33.55,33.47,2,-10.74
 14/12/2018 01:45:00,33.58,33.46,2,-10.68
 14/12/2018 02:00:00,33.65,33.46,2,-10.57
 14/12/2018 02:15:00,33.6,33.46,2,-11.02
 14/12/2018 02:30:00,33.62,33.46,2,-10.98
 14/12/2018 02:45:00,33.64,33.46,2,-10.98
 14/12/2018 03:00:00,33.74,33.46,2,-10.74
 14/12/2018 03:15:00,33.75,33.46,2,-10.57
 14/12/2018 03:30:00,33.8,33.46,2,-10.38
 14/12/2018 03:45:00,33.8,33.46,2,-10.1
 14/12/2018 04:00:00,33.76,33.46,2,-9.76
 14/12/2018 04:15:00,33.6,33.46,2,-9.34
 14/12/2018 04:30:00,33.61,33.46,2,-9.22
 14/12/2018 04:45:00,33.59,33.49,1,-9.13
 14/12/2018 05:00:00,33.63,33.49,1,-9.07
 14/12/2018 05:15:00,33.52,33.49,1,-9.1
 14/12/2018 05:30:00,33.54,33.49,1,-9.05
 14/12/2018 05:45:00,33.58,33.47,2,-9.17
 14/12/2018 06:00:00,33.35,33.46,2,-9.49
 14/12/2018 06:15:00,33.09,33.46,2,-9.96
 14/12/2018 06:30:00,33.01,33.46,2,-10.26
 14/12/2018 06:45:00,33.23,33.46,2,-10.63
 14/12/2018 07:00:00,33.24,33.46,2,-11.1
 14/12/2018 07:15:00,33.11,33.46,2,-10.93
 14/12/2018 07:30:00,32.62,32.71,2,-11.12
 14/12/2018 07:45:00,32.48,32.57,2,-11.49
 14/12/2018 08:00:00,32.86,32.96,2,-11.73
 14/12/2018 08:15:00,32.75,32.64,2,-11.58
 14/12/2018 08:30:00,32.66,32.91,2,-11.62
 14/12/2018 08:45:00,32.85,33.07,2,-11.46
 14/12/2018 09:00:00,32.62,32.61,2,-11.55
 14/12/2018 09:15:00,32.56,32.6,2,-11.54
 14/12/2018 09:30:00,32.57,32.72,2,-11.58
 14/12/2018 09:45:00,32.63,33.07,2,-11.44
 14/12/2018 10:00:00,32.69,33.07,2,-11.11
 14/12/2018 10:15:00,32.72,32.81,2,-11.0
 14/12/2018 10:30:00,32.73,32.54,2,-11.19
 14/12/2018 10:45:00,32.74,32.54,2,-11.1
 14/12/2018 11:00:00,32.8,32.54,2,-11.11
 14/12/2018 11:15:00,32.76,32.54,2,-11.29
 14/12/2018 11:30:00,32.77,32.54,2,-11.24
 14/12/2018 11:45:00,32.79,32.54,2,-11.08
 14/12/2018 12:00:00,32.81,32.54,2,-10.74
 14/12/2018 12:15:00,32.82,32.54,2,-10.87
 14/12/2018 12:30:00,32.81,32.54,2,-10.84
 14/12/2018 12:45:00,32.83,32.63,2,-10.89
 14/12/2018 13:00:00,32.88,33.13,2,-10.95
 14/12/2018 13:15:00,32.91,33.13,2,-11.19
 14/12/2018 13:30:00,32.91,33.13,2,-11.24
 14/12/2018 13:45:00,32.9,33.13,2,-11.32
 14/12/2018 14:00:00,32.91,33.13,2,-11.28
 14/12/2018 14:15:00,32.94,33.13,2,-11.36
 14/12/2018 14:30:00,32.91,33.13,2,-11.82
 14/12/2018 14:45:00,32.89,33.13,2,-12.38
 14/12/2018 15:00:00,32.92,33.13,2,-12.64
 14/12/2018 15:15:00,32.88,33.13,2,-12.89
 14/12/2018 15:30:00,32.85,33.13,2,-13.04
 14/12/2018 15:45:00,32.82,33.13,2,-13.11
 14/12/2018 16:00:00,32.79,33.13,2,-13.48
 14/12/2018 16:15:00,32.88,33.13,2,-14.11
 14/12/2018 16:30:00,32.81,33.13,2,-14.55
 14/12/2018 16:45:00,32.79,32.51,2,-14.93
 14/12/2018 17:00:00,32.71,32.51,2,-15.3
 14/12/2018 17:15:00,32.67,32.51,2,-15.64
 14/12/2018 17:30:00,32.66,32.51,2,-15.78
 14/12/2018 17:45:00,32.68,32.51,2,-15.88
 14/12/2018 18:00:00,32.75,32.51,2,-15.73
 14/12/2018 18:15:00,32.71,32.51,2,-15.88
 14/12/2018 18:30:00,32.75,32.51,2,-15.88
 14/12/2018 18:45:00,32.77,32.52,2,-15.72
 14/12/2018 19:00:00,32.86,32.93,2,-15.35
 14/12/2018 19:15:00,32.83,32.93,2,-15.22
 14/12/2018 19:30:00,32.91,32.93,2,-14.94
 14/12/2018 19:45:00,32.8,32.82,2,-14.61
 14/12/2018 20:00:00,32.35,32.47,2,-14.41
 14/12/2018 20:15:00,32.41,32.47,2,-14.14
 14/12/2018 20:30:00,32.25,32.47,2,-13.88
 14/12/2018 20:45:00,32.23,32.47,2,-13.59
 14/12/2018 21:00:00,32.26,32.57,2,-13.3
 14/12/2018 21:15:00,32.23,32.7,2,-13.01
 14/12/2018 21:30:00,32.21,32.7,2,-12.59
 14/12/2018 21:45:00,32.29,32.7,2,-12.28
 14/12/2018 22:00:00,32.35,32.7,2,-12.02
 14/12/2018 22:15:00,32.53,32.7,2,-11.68
 14/12/2018 22:30:00,32.63,32.7,2,-11.3
 14/12/2018 22:45:00,32.67,32.7,2,-10.89
 14/12/2018 23:00:00,32.83,32.7,2,-10.66
 14/12/2018 23:15:00,32.88,32.7,2,-10.73
 14/12/2018 23:30:00,32.49,32.32,2,-10.4
 14/12/2018 23:45:00,32.34,32.21,2,-10.42
 15/12/2018 00:00:00,32.36,32.21,2,-10.38
 15/12/2018 00:15:00,32.07,32.21,2,-12.31
 15/12/2018 00:30:00,32.08,32.21,2,-12.67
 15/12/2018 00:45:00,32.05,32.21,2,-12.73
 15/12/2018 01:00:00,32.06,32.21,2,-12.71
 15/12/2018 01:15:00,32.14,32.21,2,-12.33
 15/12/2018 01:30:00,32.27,32.21,2,-12.18
 15/12/2018 01:45:00,32.12,32.21,2,-11.92
 15/12/2018 02:00:00,32.0,32.21,2,-11.87
 15/12/2018 02:15:00,31.93,32.21,2,-12.28
 15/12/2018 02:30:00,31.99,32.21,2,-12.17
 15/12/2018 02:45:00,31.94,32.21,2,-12.15
 15/12/2018 03:00:00,31.97,32.21,2,-11.99
 15/12/2018 03:15:00,31.95,32.21,2,-11.8
 15/12/2018 03:30:00,31.99,32.21,2,-11.71
 15/12/2018 03:45:00,32.95,33.35,1,-11.38
 15/12/2018 04:00:00,33.14,33.49,1,-11.11
 15/12/2018 04:15:00,33.06,33.49,1,-11.03
 15/12/2018 04:30:00,33.11,33.49,1,-10.83
 15/12/2018 04:45:00,32.84,32.99,2,-10.49
 15/12/2018 05:00:00,32.6,32.57,2,-10.45
 15/12/2018 05:15:00,32.55,32.57,2,-10.51
 15/12/2018 05:30:00,32.58,33.43,2,-10.55
 15/12/2018 05:45:00,32.58,33.49,2,-10.55
 15/12/2018 06:00:00,32.58,33.49,2,-10.55
 15/12/2018 06:15:00,32.58,33.49,2,-10.55
 15/12/2018 06:30:00,32.58,33.49,2,-10.55
 15/12/2018 06:45:00,32.58,33.49,2,-10.55
 15/12/2018 07:00:00,32.58,33.49,2,-10.55
 15/12/2018 07:15:00,32.58,33.49,2,-10.55
 15/12/2018 07:30:00,32.58,33.49,2,-10.55
 15/12/2018 07:45:00,32.58,33.49,2,-10.55
 15/12/2018 08:00:00,32.58,33.49,2,-10.55
 15/12/2018 08:15:00,32.58,33.49,2,-10.55
 15/12/2018 08:30:00,32.58,33.49,2,-10.55
 15/12/2018 08:45:00,32.58,33.49,2,-10.55
 15/12/2018 09:00:00,32.58,33.49,2,-10.55
 15/12/2018 09:15:00,32.58,33.49,2,-10.55
 15/12/2018 09:30:00,32.58,33.49,2,-10.55
 15/12/2018 09:45:00,32.58,33.49,2,-10.55
 15/12/2018 10:00:00,32.58,33.49,2,-10.55
 15/12/2018 10:15:00,32.58,33.49,2,-10.55
 15/12/2018 10:30:00,32.58,33.49,2,-10.55
 15/12/2018 10:45:00,32.58,33.49,2,-10.55
 15/12/2018 11:00:00,32.58,33.49,2,-10.55
 15/12/2018 11:15:00,32.58,33.49,2,-10.55
 15/12/2018 11:30:00,32.58,33.49,2,-10.55
 15/12/2018 11:45:00,32.58,33.49,2,-10.55
 15/12/2018 12:00:00,32.58,33.49,2,-10.55
 15/12/2018 12:15:00,32.58,33.49,2,-10.55
 15/12/2018 12:30:00,32.58,33.49,2,-10.55
 15/12/2018 12:45:00,32.58,33.49,2,-10.55
 15/12/2018 13:00:00,32.58,33.49,2,-10.55
 15/12/2018 13:15:00,32.58,33.49,2,-10.55
 15/12/2018 13:30:00,32.58,33.49,2,-10.55
 15/12/2018 13:45:00,32.58,33.49,2,-10.55
 15/12/2018 14:00:00,32.58,33.49,2,-10.55
 15/12/2018 14:15:00,32.58,33.49,2,-10.55
 15/12/2018 14:30:00,32.58,33.49,2,-10.55
 15/12/2018 14:45:00,32.58,33.49,2,-10.55
 15/12/2018 15:00:00,32.58,33.49,2,-10.55
 15/12/2018 15:15:00,32.58,33.49,2,-10.55
 15/12/2018 15:30:00,32.58,33.49,2,-10.55
 15/12/2018 15:45:00,32.58,33.49,2,-10.55
 15/12/2018 16:00:00,32.63,33.49,2,-10.79
 15/12/2018 16:15:00,33.41,33.49,2,-13.38
 15/12/2018 16:30:00,33.34,33.49,2,-13.7
 15/12/2018 16:45:00,33.27,33.49,2,-14.11
 15/12/2018 17:00:00,33.51,33.49,2,-14.69
 15/12/2018 17:15:00,33.74,33.49,2,-15.12
 15/12/2018 17:30:00,33.8,33.49,2,-15.08
 15/12/2018 17:45:00,33.84,33.49,2,-15.13
 15/12/2018 18:00:00,33.84,33.49,2,-15.1
 15/12/2018 18:15:00,33.79,33.49,2,-14.96
 15/12/2018 18:30:00,33.62,33.49,2,-14.46
 15/12/2018 18:45:00,33.37,33.49,2,-14.39
 15/12/2018 19:00:00,33.3,33.49,2,-13.96
 15/12/2018 19:15:00,33.39,33.49,2,-13.66
 15/12/2018 19:30:00,33.49,33.49,2,-13.4
 15/12/2018 19:45:00,33.58,33.49,2,-13.14
 15/12/2018 20:00:00,33.45,33.49,2,-12.9
 15/12/2018 20:15:00,33.42,33.49,2,-12.65
 15/12/2018 20:30:00,33.52,33.49,2,-12.39
 15/12/2018 20:45:00,33.58,33.49,2,-12.16
 15/12/2018 21:00:00,33.59,33.49,2,-11.96
 15/12/2018 21:15:00,33.61,33.49,2,-11.92
 15/12/2018 21:30:00,33.72,33.49,2,-11.57
 15/12/2018 21:45:00,33.84,33.49,2,-11.23
 15/12/2018 22:00:00,33.71,33.49,2,-10.8
 15/12/2018 22:15:00,33.35,33.49,2,-10.6
 15/12/2018 22:30:00,33.38,33.49,2,-10.24
 15/12/2018 22:45:00,33.39,33.49,2,-9.88
 15/12/2018 23:00:00,33.44,33.49,2,-9.52
 15/12/2018 23:15:00,33.47,33.49,2,-9.63
 15/12/2018 23:30:00,33.5,33.49,2,-9.37
 15/12/2018 23:45:00,33.16,33.49,2,-9.22
 16/12/2018 00:00:00,33.1,33.49,2,-9.26
 16/12/2018 00:15:00,33.32,33.49,2,-11.25
 16/12/2018 00:30:00,33.39,33.49,2,-11.72
 16/12/2018 00:45:00,33.33,33.49,2,-11.87
 16/12/2018 01:00:00,33.3,33.49,2,-11.8
 16/12/2018 01:15:00,33.42,33.49,2,-11.38
 16/12/2018 01:30:00,33.42,33.49,2,-11.21
 16/12/2018 01:45:00,33.5,33.49,2,-10.96
 16/12/2018 02:00:00,33.55,33.49,2,-10.91
 16/12/2018 02:15:00,33.43,33.49,2,-11.3
 16/12/2018 02:30:00,33.42,33.49,2,-11.22
 16/12/2018 02:45:00,33.49,33.49,2,-11.16
 16/12/2018 03:00:00,33.49,33.49,2,-10.91
 16/12/2018 03:15:00,33.54,33.49,2,-10.73
 16/12/2018 03:30:00,33.62,33.49,2,-10.52
 16/12/2018 03:45:00,33.67,33.49,2,-10.15
 16/12/2018 04:00:00,33.63,33.49,2,-9.9
 16/12/2018 04:15:00,33.64,33.49,2,-9.65
 16/12/2018 04:30:00,33.68,33.49,2,-9.55
 16/12/2018 04:45:00,33.63,33.49,2,-9.43
 16/12/2018 05:00:00,33.64,33.49,2,-9.3
 16/12/2018 05:15:00,33.66,33.49,2,-9.34
 16/12/2018 05:30:00,33.66,33.49,2,-9.11
 16/12/2018 05:45:00,33.72,33.49,2,-9.18
 16/12/2018 06:00:00,33.84,33.49,2,-9.23
 16/12/2018 06:15:00,33.77,33.49,2,-9.4
 16/12/2018 06:30:00,33.54,33.49,2,-9.45
 16/12/2018 06:45:00,33.53,33.49,2,-9.67
 16/12/2018 07:00:00,33.48,33.49,2,-9.72
 16/12/2018 07:15:00,33.38,33.49,2,-9.65
 16/12/2018 07:30:00,33.28,33.49,2,-9.76
 16/12/2018 07:45:00,33.26,33.49,2,-9.96
 16/12/2018 08:00:00,33.21,33.49,2,-10.28
 16/12/2018 08:15:00,33.14,33.49,2,-10.46
 16/12/2018 08:30:00,33.16,33.49,2,-11.11
 16/12/2018 08:45:00,33.18,33.49,2,-11.5
 16/12/2018 09:00:00,33.12,33.49,2,-11.81
 16/12/2018 09:15:00,33.09,33.49,2,-12.0
 16/12/2018 09:30:00,33.01,33.49,2,-11.99
 16/12/2018 09:45:00,33.08,33.49,2,-12.14
 16/12/2018 10:00:00,33.01,33.49,2,-12.32
 16/12/2018 10:15:00,33.2,33.49,2,-12.26
 16/12/2018 10:30:00,33.21,33.49,2,-12.23
 16/12/2018 10:45:00,33.2,33.49,2,-12.0
 16/12/2018 11:00:00,33.35,33.49,2,-12.19
 16/12/2018 11:15:00,33.39,33.49,2,-12.42
 16/12/2018 11:30:00,33.33,33.49,2,-12.46
 16/12/2018 11:45:00,33.29,33.49,2,-12.5
 16/12/2018 12:00:00,33.33,33.49,2,-12.56
 16/12/2018 12:15:00,33.38,33.49,2,-12.57
 16/12/2018 12:30:00,33.29,33.49,2,-12.59
 16/12/2018 12:45:00,33.27,33.49,2,-12.78
 16/12/2018 13:00:00,33.23,33.49,2,-12.92
 16/12/2018 13:15:00,33.36,33.49,2,-13.13
 16/12/2018 13:30:00,33.37,33.49,2,-13.09
 16/12/2018 13:45:00,33.43,33.49,2,-12.99
 16/12/2018 14:00:00,33.59,33.49,2,-12.95
 16/12/2018 14:15:00,33.53,33.49,2,-12.73
 16/12/2018 14:30:00,33.59,33.49,2,-12.42
 16/12/2018 14:45:00,33.63,33.49,2,-12.42
 16/12/2018 15:00:00,33.65,33.49,2,-12.5
 16/12/2018 15:15:00,33.76,33.49,2,-12.77
 16/12/2018 15:30:00,33.74,33.49,2,-12.82
 16/12/2018 15:45:00,33.47,33.49,2,-13.08
 16/12/2018 16:00:00,33.39,33.49,2,-13.19
 16/12/2018 16:15:00,33.23,33.49,2,-13.55
 16/12/2018 16:30:00,33.1,33.49,2,-13.9
 16/12/2018 16:45:00,33.06,33.49,2,-14.32
 16/12/2018 17:00:00,33.14,33.49,2,-14.26
 16/12/2018 17:15:00,33.21,33.49,2,-14.19
 16/12/2018 17:30:00,33.27,33.49,2,-14.14
 16/12/2018 17:45:00,33.37,33.49,2,-14.03
 16/12/2018 18:00:00,33.4,33.49,2,-14.0
 16/12/2018 18:15:00,33.33,33.49,2,-14.18
 16/12/2018 18:30:00,33.43,33.49,2,-13.92
 16/12/2018 18:45:00,33.46,33.49,2,-13.61
 16/12/2018 19:00:00,33.51,33.49,2,-13.44
 16/12/2018 19:15:00,33.58,33.49,2,-13.37
 16/12/2018 19:30:00,33.53,33.49,2,-13.25
 16/12/2018 19:45:00,33.46,33.49,2,-13.07
 16/12/2018 20:00:00,33.4,33.49,2,-12.73
 16/12/2018 20:15:00,33.37,33.49,2,-12.52
 16/12/2018 20:30:00,33.46,33.49,2,-12.2
 16/12/2018 20:45:00,33.49,33.49,2,-12.11
 16/12/2018 21:00:00,33.57,33.49,2,-11.68
 16/12/2018 21:15:00,33.62,33.49,2,-11.46
 16/12/2018 21:30:00,33.7,33.49,2,-11.24
 16/12/2018 21:45:00,33.83,33.49,2,-10.85
 16/12/2018 22:00:00,33.8,33.49,2,-10.48
 16/12/2018 22:15:00,33.54,33.49,2,-9.73
 16/12/2018 22:30:00,33.47,33.49,2,-9.43
 16/12/2018 22:45:00,33.28,33.49,2,-9.16
 16/12/2018 23:00:00,33.38,33.49,2,-8.85
 16/12/2018 23:15:00,33.45,33.49,2,-8.87
 16/12/2018 23:30:00,33.46,33.49,2,-8.62
 16/12/2018 23:45:00,33.38,33.49,2,-8.5
 17/12/2018 00:00:00,33.39,33.49,2,-8.53
 17/12/2018 00:00:00,33.39,33.49,2,-8.53
 17/12/2018 00:15:00,33.34,33.49,2,-10.7
 17/12/2018 00:30:00,33.46,33.49,2,-11.35
 17/12/2018 00:45:00,33.44,33.49,2,-11.47
 17/12/2018 01:00:00,33.44,33.49,2,-11.43
 17/12/2018 01:15:00,33.5,33.49,2,-11.12
 17/12/2018 01:30:00,33.53,33.49,2,-10.95
 17/12/2018 01:45:00,33.54,33.49,2,-10.78
 17/12/2018 02:00:00,33.5,33.49,2,-10.69
 17/12/2018 02:15:00,33.45,33.49,2,-11.14
 17/12/2018 02:30:00,33.5,33.49,2,-11.01
 17/12/2018 02:45:00,33.47,33.49,2,-11.0
 17/12/2018 03:00:00,33.54,33.49,2,-10.71
 17/12/2018 03:15:00,33.56,33.49,2,-10.58
 17/12/2018 03:30:00,33.64,33.49,2,-10.31
 17/12/2018 03:45:00,33.64,33.49,2,-10.1
 17/12/2018 04:00:00,33.68,33.49,2,-9.9
 17/12/2018 04:15:00,33.71,33.49,2,-9.69
 17/12/2018 04:30:00,33.79,33.49,2,-9.54
 17/12/2018 04:45:00,33.79,33.49,2,-9.42
 17/12/2018 05:00:00,33.81,33.49,2,-9.37
 17/12/2018 05:15:00,33.83,33.49,2,-9.42
 17/12/2018 05:30:00,33.69,33.49,2,-9.1
 17/12/2018 05:45:00,33.46,33.49,2,-9.34
 17/12/2018 06:00:00,33.5,33.49,2,-9.46
 17/12/2018 06:15:00,33.31,33.49,2,-9.84
 17/12/2018 06:30:00,33.22,33.49,2,-10.25
 17/12/2018 06:45:00,33.08,33.49,2,-10.72
 17/12/2018 07:00:00,33.38,33.49,2,-11.25
 17/12/2018 07:15:00,33.6,33.49,2,-11.2
 17/12/2018 07:30:00,33.5,33.49,2,-11.5
 17/12/2018 07:45:00,33.39,33.49,2,-11.75
 17/12/2018 08:00:00,33.36,33.49,2,-12.14
 17/12/2018 08:15:00,33.25,33.49,2,-12.12
 17/12/2018 08:30:00,33.23,33.49,2,-12.36
 17/12/2018 08:45:00,33.24,33.49,2,-12.26
 17/12/2018 09:00:00,33.25,33.49,2,-12.03
 17/12/2018 09:15:00,33.25,33.49,2,-11.87
 17/12/2018 09:30:00,33.26,33.49,2,-11.71
 17/12/2018 09:45:00,33.36,33.49,2,-11.24
 17/12/2018 10:00:00,33.45,33.49,2,-10.98
 17/12/2018 10:15:00,33.54,33.49,2,-10.51
 17/12/2018 10:30:00,33.58,33.49,2,-10.42
 17/12/2018 10:45:00,33.64,33.49,2,-10.21
 17/12/2018 11:00:00,33.63,33.49,2,-10.06
 17/12/2018 11:15:00,33.62,33.49,2,-10.22
 17/12/2018 11:30:00,33.59,33.49,2,-10.16
 17/12/2018 11:45:00,33.63,33.49,2,-9.18
 17/12/2018 12:00:00,33.62,33.49,2,-8.87
 17/12/2018 12:15:00,33.6,33.49,2,-9.93
 17/12/2018 12:30:00,33.54,33.49,2,-10.44
 17/12/2018 12:45:00,33.51,33.49,2,-10.56
 17/12/2018 13:00:00,33.46,33.49,2,-10.71
 17/12/2018 13:15:00,33.47,33.49,2,-11.05
 17/12/2018 13:30:00,33.5,33.49,2,-10.98
 17/12/2018 13:45:00,33.47,33.49,2,-10.87
 17/12/2018 14:00:00,33.45,33.49,2,-10.91
 17/12/2018 14:15:00,33.44,33.49,2,-10.81
 17/12/2018 14:30:00,33.43,33.49,2,-10.87
 17/12/2018 14:45:00,33.41,33.49,2,-10.87
 17/12/2018 15:00:00,33.39,33.49,2,-11.06
 17/12/2018 15:15:00,33.37,33.49,2,-11.17
 17/12/2018 15:30:00,33.33,33.49,2,-11.12
 17/12/2018 15:45:00,33.23,33.49,2,-11.33
 17/12/2018 16:00:00,33.07,33.49,2,-11.91
 17/12/2018 16:15:00,33.15,33.49,2,-12.55
 17/12/2018 16:30:00,33.08,33.49,2,-13.02
 17/12/2018 16:45:00,33.12,33.49,2,-13.5
 17/12/2018 17:00:00,33.05,33.49,2,-13.8
 17/12/2018 17:15:00,33.04,33.49,2,-14.09
 17/12/2018 17:30:00,33.07,33.49,2,-14.09
 17/12/2018 17:45:00,33.27,33.49,2,-13.79
 17/12/2018 18:00:00,33.19,33.49,2,-13.81
 17/12/2018 18:15:00,33.2,33.49,2,-14.11
 17/12/2018 18:30:00,33.25,33.49,2,-13.9
 17/12/2018 18:45:00,33.3,33.49,2,-13.63
 17/12/2018 19:00:00,33.31,33.49,2,-13.51
 17/12/2018 19:15:00,33.27,33.49,2,-13.28
 17/12/2018 19:30:00,33.23,33.49,2,-12.89
 17/12/2018 19:45:00,33.62,33.49,2,-12.84
 17/12/2018 20:00:00,33.73,33.49,2,-12.4
 17/12/2018 20:15:00,33.54,33.49,2,-12.1
 17/12/2018 20:30:00,33.55,33.49,2,-12.11
 17/12/2018 20:45:00,33.42,33.49,2,-11.8
 17/12/2018 21:00:00,33.22,33.49,2,-11.28
 17/12/2018 21:15:00,33.35,33.49,2,-10.92
 17/12/2018 21:30:00,33.25,33.49,2,-10.53
 17/12/2018 21:45:00,33.31,33.49,2,-10.29
 17/12/2018 22:00:00,33.49,33.49,2,-10.02
 17/12/2018 22:15:00,33.23,33.49,2,-9.83
 17/12/2018 22:30:00,33.03,33.49,2,-9.35
 17/12/2018 22:45:00,33.14,33.49,2,-9.09
 17/12/2018 23:00:00,33.31,33.49,2,-8.82
 17/12/2018 23:15:00,33.34,33.49,2,-8.81
 17/12/2018 23:30:00,33.44,33.49,2,-8.49
 17/12/2018 23:45:00,33.51,33.49,2,-8.35
 18/12/2018 00:00:00,33.54,33.49,2,-8.43
 18/12/2018 00:15:00,33.25,33.49,2,-10.34
 18/12/2018 00:30:00,33.46,33.49,2,-10.86
 18/12/2018 00:45:00,33.4,33.49,2,-10.97
 18/12/2018 01:00:00,33.46,33.49,2,-11.05
 18/12/2018 01:15:00,33.78,33.49,2,-10.72
 18/12/2018 01:30:00,33.64,33.49,2,-10.2
 18/12/2018 01:45:00,33.47,33.49,2,-10.19
 18/12/2018 02:00:00,33.46,33.49,2,-10.06
 18/12/2018 02:15:00,33.41,33.49,2,-10.51
 18/12/2018 02:30:00,33.52,33.49,2,-10.46
 18/12/2018 02:45:00,33.51,33.49,2,-10.25
 18/12/2018 03:00:00,33.55,33.49,2,-10.04
 18/12/2018 03:15:00,33.48,33.49,2,-9.84
 18/12/2018 03:30:00,33.56,33.49,2,-9.62
 18/12/2018 03:45:00,33.57,33.49,2,-9.46
 18/12/2018 04:00:00,33.4,33.49,2,-9.11
 18/12/2018 04:15:00,33.13,33.49,2,-8.85
 18/12/2018 04:30:00,33.15,33.49,2,-8.61
 18/12/2018 04:45:00,33.1,33.49,2,-8.47
 18/12/2018 05:00:00,33.07,33.49,2,-8.49
 18/12/2018 05:15:00,33.16,33.49,2,-8.59
 18/12/2018 05:30:00,33.12,33.49,2,-8.51
 18/12/2018 05:45:00,33.15,33.49,2,-8.59
 18/12/2018 06:00:00,33.64,33.49,2,-8.88
 18/12/2018 06:15:00,33.39,33.49,2,-9.3
 18/12/2018 06:30:00,33.34,33.49,2,-9.62
 18/12/2018 06:45:00,33.27,33.49,2,-9.99
 18/12/2018 07:00:00,33.13,33.49,2,-10.26
 18/12/2018 07:15:00,33.49,33.49,2,-10.42
 18/12/2018 07:30:00,33.52,33.49,2,-10.64
 18/12/2018 07:45:00,33.56,33.49,2,-10.85
 18/12/2018 08:00:00,33.5,33.49,2,-11.42
 18/12/2018 08:15:00,33.45,33.49,2,-11.47
 18/12/2018 08:30:00,33.46,33.49,2,-11.57
 18/12/2018 08:45:00,33.49,33.49,2,-11.61
 18/12/2018 09:00:00,33.42,33.49,2,-11.61
 18/12/2018 09:15:00,33.33,33.49,2,-11.62
 18/12/2018 09:30:00,33.36,33.49,2,-11.66
 18/12/2018 09:45:00,33.49,33.49,2,-11.88
 18/12/2018 10:00:00,33.4,33.49,2,-11.95
 18/12/2018 10:15:00,33.39,33.49,2,-12.06
 18/12/2018 10:30:00,33.4,33.49,2,-11.87
 18/12/2018 10:45:00,33.42,33.49,2,-11.89
 18/12/2018 11:00:00,33.38,33.49,2,-11.82
 18/12/2018 11:15:00,33.35,33.49,2,-11.98
 18/12/2018 11:30:00,33.34,33.49,2,-11.83
 18/12/2018 11:45:00,33.28,33.49,2,-11.92
 18/12/2018 12:00:00,33.27,33.49,2,-11.96
 18/12/2018 12:15:00,33.27,33.49,2,-12.05
 18/12/2018 12:30:00,33.25,33.49,2,-12.19
 18/12/2018 12:45:00,33.31,33.49,2,-12.23
 18/12/2018 13:00:00,33.31,33.49,2,-12.27
 18/12/2018 13:15:00,33.38,33.49,2,-12.31
 18/12/2018 13:30:00,33.45,33.49,2,-12.25
 18/12/2018 13:45:00,33.44,33.49,2,-12.18
 18/12/2018 14:00:00,33.42,33.49,2,-12.12
 18/12/2018 14:15:00,33.43,33.49,2,-12.2
 18/12/2018 14:30:00,33.54,33.49,2,-12.16
 18/12/2018 14:45:00,33.58,33.49,2,-12.09
 18/12/2018 15:00:00,33.57,33.49,2,-11.99
 18/12/2018 15:15:00,33.62,33.49,2,-12.1
 18/12/2018 15:30:00,33.51,33.49,2,-12.12
 18/12/2018 15:45:00,33.47,33.49,2,-12.41
 18/12/2018 16:00:00,33.39,33.49,2,-12.68
 18/12/2018 16:15:00,33.28,33.49,2,-13.01
 18/12/2018 16:30:00,33.18,33.49,2,-13.4
 18/12/2018 16:45:00,33.11,33.49,2,-13.6
 18/12/2018 17:00:00,33.25,33.49,2,-13.64
 18/12/2018 17:15:00,33.27,33.49,2,-13.75
 18/12/2018 17:30:00,33.24,33.49,2,-13.94
 18/12/2018 17:45:00,33.27,33.49,2,-14.02
 18/12/2018 18:00:00,33.36,33.49,2,-13.89
 18/12/2018 18:15:00,33.34,33.49,2,-13.89
 18/12/2018 18:30:00,33.43,33.49,2,-13.75
 18/12/2018 18:45:00,33.5,33.49,2,-13.56
 18/12/2018 19:00:00,33.62,33.49,2,-13.33
 18/12/2018 19:15:00,33.38,33.49,2,-13.31
 18/12/2018 19:30:00,33.38,33.49,2,-13.15
 18/12/2018 19:45:00,33.17,33.49,2,-12.88
