DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 18/12/2018 20:00:00,33.24,33.49,2,-12.68
 18/12/2018 20:15:00,33.23,33.49,2,-12.36
 18/12/2018 20:30:00,33.3,33.49,2,-12.08
 18/12/2018 20:45:00,33.43,33.49,2,-11.88
 18/12/2018 21:00:00,33.5,33.49,2,-11.61
 18/12/2018 21:15:00,33.6,33.49,2,-11.5
 18/12/2018 21:30:00,33.81,33.49,2,-11.02
 18/12/2018 21:45:00,33.49,33.49,2,-10.67
 18/12/2018 22:00:00,33.32,33.49,2,-10.37
 18/12/2018 22:15:00,33.2,33.49,2,-10.0
 18/12/2018 22:30:00,33.31,33.49,2,-9.55
 18/12/2018 22:45:00,33.44,33.49,2,-9.25
 18/12/2018 23:00:00,33.53,33.49,2,-8.93
 18/12/2018 23:15:00,33.57,33.49,2,-9.01
 18/12/2018 23:30:00,33.6,33.49,2,-8.66
 18/12/2018 23:45:00,33.64,33.49,2,-8.61
 19/12/2018 00:00:00,33.7,33.49,2,-8.68
 19/12/2018 00:15:00,33.48,33.49,2,-10.53
 19/12/2018 00:30:00,33.5,33.49,2,-11.08
 19/12/2018 00:45:00,33.41,33.49,2,-11.13
 19/12/2018 01:00:00,33.42,33.49,2,-11.11
 19/12/2018 01:15:00,33.53,33.49,2,-10.81
 19/12/2018 01:30:00,33.57,33.49,2,-10.64
 19/12/2018 01:45:00,33.62,33.49,2,-10.53
 19/12/2018 02:00:00,33.61,33.49,2,-10.3
 19/12/2018 02:15:00,33.6,33.49,2,-10.71
 19/12/2018 02:30:00,33.63,33.49,2,-10.6
 19/12/2018 02:45:00,33.65,33.49,2,-10.54
 19/12/2018 03:00:00,33.26,33.49,2,-10.15
 19/12/2018 03:15:00,33.26,33.49,2,-9.72
 19/12/2018 03:30:00,33.33,33.49,2,-9.46
 19/12/2018 03:45:00,33.37,33.49,2,-9.27
 19/12/2018 04:00:00,33.41,33.49,2,-8.97
 19/12/2018 04:15:00,33.4,33.49,2,-8.83
 19/12/2018 04:30:00,33.44,33.49,2,-8.6
 19/12/2018 04:45:00,33.4,33.49,2,-8.44
 19/12/2018 05:00:00,33.39,33.49,2,-8.42
 19/12/2018 05:15:00,33.33,33.49,2,-8.47
 19/12/2018 05:30:00,33.39,33.49,2,-8.4
 19/12/2018 05:45:00,33.29,33.49,2,-8.5
 19/12/2018 06:00:00,33.26,33.49,2,-8.57
 19/12/2018 06:15:00,33.43,33.49,2,-9.28
 19/12/2018 06:30:00,33.47,33.49,2,-9.74
 19/12/2018 06:45:00,33.3,33.49,2,-10.29
 19/12/2018 07:00:00,33.21,33.49,2,-10.68
 19/12/2018 07:15:00,33.36,33.49,2,-10.76
 19/12/2018 07:30:00,33.57,33.49,2,-10.92
 19/12/2018 07:45:00,33.52,33.49,2,-11.27
 19/12/2018 08:00:00,33.57,33.49,2,-11.67
 19/12/2018 08:15:00,33.55,33.49,2,-11.59
 19/12/2018 08:30:00,33.55,33.49,2,-11.52
 19/12/2018 08:45:00,33.54,33.49,2,-11.54
 19/12/2018 09:00:00,33.57,33.49,2,-11.79
 19/12/2018 09:15:00,33.53,33.49,2,-11.74
 19/12/2018 09:30:00,33.6,33.49,2,-9.46
 19/12/2018 09:45:00,33.66,33.49,2,-9.17
 19/12/2018 10:00:00,33.74,33.49,2,-8.97
 19/12/2018 10:15:00,33.84,33.49,2,-8.6
 19/12/2018 10:30:00,33.87,33.49,2,-8.43
 19/12/2018 10:45:00,33.9,33.49,2,-8.31
 19/12/2018 11:00:00,33.79,33.49,2,-8.0
 19/12/2018 11:15:00,33.39,33.49,2,-8.14
 19/12/2018 11:30:00,33.39,33.49,2,-8.13
 19/12/2018 11:45:00,33.42,33.49,2,-7.81
 19/12/2018 12:00:00,33.46,33.49,2,-7.58
 19/12/2018 12:15:00,33.38,33.49,2,-8.35
 19/12/2018 12:30:00,33.36,33.49,2,-8.14
 19/12/2018 12:45:00,33.38,33.49,2,-8.46
 19/12/2018 13:00:00,33.36,33.49,2,-8.54
 19/12/2018 13:15:00,33.3,33.49,2,-10.21
 19/12/2018 13:30:00,33.3,33.49,2,-10.13
 19/12/2018 13:45:00,33.28,33.49,2,-10.58
 19/12/2018 14:00:00,33.23,33.49,2,-10.63
 19/12/2018 14:15:00,33.2,33.49,2,-10.52
 19/12/2018 14:30:00,33.15,33.49,2,-10.76
 19/12/2018 14:45:00,33.1,33.49,2,-11.22
 19/12/2018 15:00:00,33.06,33.49,2,-11.56
 19/12/2018 15:15:00,33.03,33.49,2,-11.59
 19/12/2018 15:30:00,33.03,33.49,2,-11.67
 19/12/2018 15:45:00,33.28,33.49,2,-11.95
 19/12/2018 16:00:00,33.41,33.49,2,-12.58
 19/12/2018 16:15:00,33.44,33.49,2,-13.18
 19/12/2018 16:30:00,33.34,33.49,2,-13.69
 19/12/2018 16:45:00,33.74,33.49,2,-14.36
 19/12/2018 17:00:00,33.67,33.49,2,-14.69
 19/12/2018 17:15:00,33.65,33.49,2,-14.92
 19/12/2018 17:30:00,33.68,33.49,2,-14.97
 19/12/2018 17:45:00,33.71,33.49,2,-14.93
 19/12/2018 18:00:00,33.73,33.49,2,-14.92
 19/12/2018 18:15:00,33.72,33.49,2,-15.1
 19/12/2018 18:30:00,33.78,33.49,2,-14.95
 19/12/2018 18:45:00,33.84,33.49,2,-14.86
 19/12/2018 19:00:00,33.55,33.49,2,-14.58
 19/12/2018 19:15:00,33.38,33.49,2,-14.24
 19/12/2018 19:30:00,33.35,33.49,2,-13.9
 19/12/2018 19:45:00,33.47,33.49,2,-13.75
 19/12/2018 20:00:00,33.46,33.49,2,-13.44
 19/12/2018 20:15:00,33.54,33.49,2,-13.08
 19/12/2018 20:30:00,33.59,33.49,2,-12.78
 19/12/2018 20:45:00,33.55,33.49,2,-12.42
 19/12/2018 21:00:00,33.51,33.49,2,-12.2
 19/12/2018 21:15:00,33.36,33.49,2,-11.93
 19/12/2018 21:30:00,33.32,33.49,2,-11.65
 19/12/2018 21:45:00,33.5,33.49,2,-11.31
 19/12/2018 22:00:00,33.6,33.49,2,-11.01
 19/12/2018 22:15:00,33.65,33.49,2,-10.69
 19/12/2018 22:30:00,33.72,33.49,2,-10.19
 19/12/2018 22:45:00,33.72,33.49,2,-9.76
 19/12/2018 23:00:00,33.83,33.49,2,-9.42
 19/12/2018 23:15:00,33.55,33.49,2,-9.36
 19/12/2018 23:30:00,33.49,33.49,2,-9.28
 19/12/2018 23:45:00,33.52,33.49,2,-9.23
 20/12/2018 00:00:00,33.57,33.49,2,-9.22
 20/12/2018 00:15:00,33.38,33.49,2,-11.22
 20/12/2018 00:30:00,33.36,33.49,2,-11.73
 20/12/2018 00:45:00,33.29,33.49,2,-11.77
 20/12/2018 01:00:00,33.3,33.49,2,-11.74
 20/12/2018 01:15:00,33.36,33.49,2,-11.33
 20/12/2018 01:30:00,33.37,33.49,2,-11.19
 20/12/2018 01:45:00,33.46,33.49,2,-11.06
 20/12/2018 02:00:00,33.53,33.49,2,-10.89
 20/12/2018 02:15:00,33.5,33.49,2,-11.3
 20/12/2018 02:30:00,33.51,33.49,2,-11.26
 20/12/2018 02:45:00,33.54,33.49,2,-11.15
 20/12/2018 03:00:00,33.61,33.49,2,-10.9
 20/12/2018 03:15:00,33.62,33.49,2,-10.7
 20/12/2018 03:30:00,33.69,33.49,2,-10.46
 20/12/2018 03:45:00,33.52,33.49,2,-10.16
 20/12/2018 04:00:00,33.25,33.49,2,-9.89
 20/12/2018 04:15:00,33.25,33.49,2,-9.68
 20/12/2018 04:30:00,33.24,33.49,2,-9.42
 20/12/2018 04:45:00,33.25,33.49,2,-9.29
 20/12/2018 05:00:00,33.26,33.49,2,-9.19
 20/12/2018 05:15:00,33.17,33.49,2,-9.31
 20/12/2018 05:30:00,33.1,33.49,2,-9.3
 20/12/2018 05:45:00,33.06,33.49,2,-9.3
 20/12/2018 06:00:00,33.16,33.49,2,-9.48
 20/12/2018 06:15:00,33.09,33.49,2,-9.89
 20/12/2018 06:30:00,33.3,33.49,2,-10.12
 20/12/2018 06:45:00,33.35,33.49,2,-10.75
 20/12/2018 07:00:00,33.28,33.49,2,-11.1
 20/12/2018 07:15:00,33.45,33.49,2,-11.03
 20/12/2018 07:30:00,33.82,33.49,2,-11.27
 20/12/2018 07:45:00,33.67,33.49,2,-11.52
 20/12/2018 08:00:00,33.64,33.49,2,-11.92
 20/12/2018 08:15:00,33.67,33.49,2,-11.94
 20/12/2018 08:30:00,33.67,33.49,2,-12.13
 20/12/2018 08:45:00,33.62,33.49,2,-12.24
 20/12/2018 09:00:00,33.72,33.49,2,-12.04
 20/12/2018 09:15:00,33.73,33.49,2,-11.75
 20/12/2018 09:30:00,33.81,33.49,2,-11.57
 20/12/2018 09:45:00,33.84,33.49,2,-11.51
 20/12/2018 10:00:00,33.88,33.49,2,-11.18
 20/12/2018 10:15:00,33.52,33.49,2,-10.99
 20/12/2018 10:30:00,33.03,33.49,2,-10.56
 20/12/2018 10:45:00,33.14,33.49,2,-10.7
 20/12/2018 11:00:00,33.26,33.49,2,-10.55
 20/12/2018 11:15:00,33.26,33.49,2,-11.27
 20/12/2018 11:30:00,33.26,33.49,2,-11.1
 20/12/2018 11:45:00,33.34,33.49,2,-10.93
 20/12/2018 12:00:00,33.36,33.49,2,-10.56
 20/12/2018 12:15:00,33.3,33.49,1,-11.38
 20/12/2018 12:30:00,33.26,33.48,2,-11.29
 20/12/2018 12:45:00,33.22,33.23,2,-11.15
 20/12/2018 13:00:00,33.24,33.34,1,-10.84
 20/12/2018 13:15:00,33.28,33.49,1,-11.46
 20/12/2018 13:30:00,33.25,33.49,1,-11.35
 20/12/2018 13:45:00,33.25,33.49,1,-11.08
 20/12/2018 14:00:00,33.23,33.49,1,-10.31
 20/12/2018 14:15:00,33.35,33.49,1,-10.32
 20/12/2018 14:30:00,33.46,33.49,1,-10.66
 20/12/2018 14:45:00,33.44,33.49,1,-10.97
 20/12/2018 15:00:00,33.43,33.49,1,-10.95
 20/12/2018 15:15:00,33.36,33.49,1,-11.03
 20/12/2018 15:30:00,33.4,33.49,1,-11.16
 20/12/2018 15:45:00,33.34,33.49,1,-11.58
 20/12/2018 16:00:00,33.21,33.49,1,-11.92
 20/12/2018 16:15:00,33.16,33.49,1,-12.29
 20/12/2018 16:30:00,33.05,33.49,1,-12.84
 20/12/2018 16:45:00,33.1,33.49,1,-13.26
 20/12/2018 17:00:00,33.25,33.49,1,-13.42
 20/12/2018 17:15:00,33.23,33.49,1,-13.55
 20/12/2018 17:30:00,33.21,33.49,1,-13.68
 20/12/2018 17:45:00,33.24,33.49,1,-13.75
 20/12/2018 18:00:00,33.27,33.49,1,-13.7
 20/12/2018 18:15:00,33.28,33.49,1,-13.75
 20/12/2018 18:30:00,33.34,33.49,1,-13.72
 20/12/2018 18:45:00,33.31,33.49,1,-13.56
 20/12/2018 19:00:00,33.35,33.49,1,-13.3
 20/12/2018 19:15:00,33.4,33.49,1,-13.15
 20/12/2018 19:30:00,33.43,33.49,1,-12.9
 20/12/2018 19:45:00,33.42,33.49,1,-12.57
 20/12/2018 20:00:00,33.4,33.49,1,-12.23
 20/12/2018 20:15:00,33.41,33.49,1,-12.02
 20/12/2018 20:30:00,33.44,33.49,1,-11.85
 20/12/2018 20:45:00,33.51,33.49,1,-11.63
 20/12/2018 21:00:00,33.53,33.49,1,-11.3
 20/12/2018 21:15:00,33.58,33.49,1,-11.07
 20/12/2018 21:30:00,33.51,33.49,1,-10.92
 20/12/2018 21:45:00,33.65,33.49,1,-10.58
 20/12/2018 22:00:00,33.7,33.49,1,-10.16
 20/12/2018 22:15:00,33.69,33.49,1,-9.8
 20/12/2018 22:30:00,33.75,33.49,1,-9.36
 20/12/2018 22:45:00,33.83,33.49,1,-9.06
 20/12/2018 23:00:00,33.81,33.49,1,-8.7
 20/12/2018 23:15:00,33.7,33.49,1,-8.76
 20/12/2018 23:30:00,33.8,33.49,1,-8.56
 20/12/2018 23:45:00,33.83,33.49,1,-8.48
 21/12/2018 00:00:00,33.84,33.49,1,-8.54
 21/12/2018 00:15:00,33.63,33.49,1,-10.47
 21/12/2018 00:30:00,33.67,33.49,1,-10.94
 21/12/2018 00:45:00,33.79,33.49,1,-11.1
 21/12/2018 01:00:00,33.82,33.49,1,-11.06
 21/12/2018 01:15:00,33.85,33.49,1,-10.63
 21/12/2018 01:30:00,33.85,33.49,1,-10.41
 21/12/2018 01:45:00,33.81,33.49,1,-10.04
 21/12/2018 02:00:00,33.71,33.49,1,-9.67
 21/12/2018 02:15:00,33.68,33.49,1,-10.14
 21/12/2018 02:30:00,33.48,33.49,1,-10.34
 21/12/2018 02:45:00,33.49,33.49,1,-10.22
 21/12/2018 03:00:00,33.46,33.49,1,-9.94
 21/12/2018 03:15:00,33.48,33.49,1,-9.71
 21/12/2018 03:30:00,33.53,33.49,1,-9.51
 21/12/2018 03:45:00,33.51,33.49,1,-9.18
 21/12/2018 04:00:00,33.57,33.49,1,-8.91
 21/12/2018 04:15:00,33.58,33.49,1,-8.72
 21/12/2018 04:30:00,33.62,33.49,1,-8.51
 21/12/2018 04:45:00,33.59,33.49,1,-8.38
 21/12/2018 05:00:00,33.59,33.49,1,-8.37
 21/12/2018 05:15:00,33.51,33.49,1,-8.42
 21/12/2018 05:30:00,33.54,33.49,1,-8.38
 21/12/2018 05:45:00,33.49,33.49,1,-8.34
 21/12/2018 06:00:00,33.46,33.49,1,-8.49
 21/12/2018 06:15:00,33.72,33.49,1,-8.87
 21/12/2018 06:30:00,33.84,33.49,1,-9.19
 21/12/2018 06:45:00,33.73,33.49,1,-9.62
 21/12/2018 07:00:00,33.6,33.49,1,-9.96
 21/12/2018 07:15:00,33.5,33.49,1,-10.09
 21/12/2018 07:30:00,33.44,33.49,1,-10.36
 21/12/2018 07:45:00,33.32,33.49,1,-10.54
 21/12/2018 08:00:00,33.21,33.49,1,-10.94
 21/12/2018 08:15:00,33.21,33.49,1,-10.99
 21/12/2018 08:30:00,33.23,33.49,1,-11.21
 21/12/2018 08:45:00,33.22,33.49,1,-11.22
 21/12/2018 09:00:00,33.24,33.49,1,-11.16
 21/12/2018 09:15:00,33.21,33.49,1,-11.17
 21/12/2018 09:30:00,33.17,33.49,1,-11.22
 21/12/2018 09:45:00,33.19,33.49,1,-11.24
 21/12/2018 10:00:00,33.19,33.49,1,-10.91
 21/12/2018 10:15:00,33.24,33.49,1,-10.56
 21/12/2018 10:30:00,33.3,33.49,1,-10.06
 21/12/2018 10:45:00,33.33,33.49,1,-9.81
 21/12/2018 11:00:00,33.37,33.49,1,-9.66
 21/12/2018 11:15:00,33.49,33.49,1,-9.23
 21/12/2018 11:30:00,33.59,33.49,1,-9.27
 21/12/2018 11:45:00,33.62,33.49,1,-8.87
 21/12/2018 12:00:00,33.66,33.49,1,-8.72
 21/12/2018 12:15:00,33.69,33.49,1,-8.23
 21/12/2018 12:30:00,33.72,33.49,1,-8.75
 21/12/2018 12:45:00,33.74,33.49,1,-9.38
 21/12/2018 13:00:00,33.76,33.49,1,-9.13
 21/12/2018 13:15:00,33.79,33.49,1,-8.98
 21/12/2018 13:30:00,33.84,33.49,1,-8.73
 21/12/2018 13:45:00,33.79,33.49,1,-8.81
 21/12/2018 14:00:00,33.79,33.49,1,-8.94
 21/12/2018 14:15:00,33.75,33.49,1,-9.29
 21/12/2018 14:30:00,33.7,33.49,1,-9.57
 21/12/2018 14:45:00,33.73,33.49,1,-9.53
 21/12/2018 15:00:00,33.75,33.49,1,-9.35
 21/12/2018 15:15:00,33.7,33.49,1,-9.72
 21/12/2018 15:30:00,33.67,33.49,1,-9.81
 21/12/2018 15:45:00,33.53,33.49,1,-9.83
 21/12/2018 16:00:00,33.46,33.49,1,-10.24
 21/12/2018 16:15:00,33.37,33.49,1,-10.75
 21/12/2018 16:30:00,33.24,33.49,1,-11.21
 21/12/2018 16:45:00,33.12,33.49,1,-11.91
 21/12/2018 17:00:00,33.15,33.49,1,-12.19
 21/12/2018 17:15:00,33.11,33.49,1,-12.44
 21/12/2018 17:30:00,33.03,33.49,1,-12.7
 21/12/2018 17:45:00,33.27,33.49,1,-12.64
 21/12/2018 18:00:00,33.36,33.49,1,-12.42
 21/12/2018 18:15:00,33.38,33.49,1,-12.58
 21/12/2018 18:30:00,33.37,33.49,1,-12.46
 21/12/2018 18:45:00,33.38,33.49,1,-12.28
 21/12/2018 19:00:00,33.4,33.49,1,-12.05
 21/12/2018 19:15:00,33.37,33.49,1,-11.74
 21/12/2018 19:30:00,33.43,33.49,1,-11.52
 21/12/2018 19:45:00,33.51,33.49,1,-11.29
 21/12/2018 20:00:00,33.57,33.49,1,-10.91
 21/12/2018 20:15:00,33.51,33.49,1,-10.75
 21/12/2018 20:30:00,33.65,33.49,1,-10.48
 21/12/2018 20:45:00,33.7,33.49,1,-10.24
 21/12/2018 21:00:00,33.59,33.49,1,-10.16
 21/12/2018 21:15:00,33.57,33.49,1,-10.1
 21/12/2018 21:30:00,33.53,33.49,1,-9.87
 21/12/2018 21:45:00,33.57,33.49,1,-9.66
 21/12/2018 22:00:00,33.65,33.49,1,-9.31
 21/12/2018 22:15:00,33.74,33.49,1,-9.08
 21/12/2018 22:30:00,33.84,33.49,1,-8.8
 21/12/2018 22:45:00,33.81,33.49,1,-8.37
 21/12/2018 23:00:00,33.66,33.49,1,-7.85
 21/12/2018 23:15:00,33.61,33.49,1,-8.08
 21/12/2018 23:30:00,33.39,33.49,1,-8.13
 21/12/2018 23:45:00,33.4,33.49,1,-8.16
 22/12/2018 00:00:00,33.41,33.49,1,-8.17
 22/12/2018 00:15:00,33.03,33.49,1,-10.17
 22/12/2018 00:30:00,33.32,33.49,1,-10.35
 22/12/2018 00:45:00,33.22,33.49,1,-10.41
 22/12/2018 01:00:00,33.39,33.49,1,-10.59
 22/12/2018 01:15:00,33.62,33.49,1,-10.35
 22/12/2018 01:30:00,33.73,33.49,1,-10.15
 22/12/2018 01:45:00,33.8,33.49,1,-9.95
 22/12/2018 02:00:00,33.56,33.49,1,-9.44
 22/12/2018 02:15:00,33.29,33.49,1,-9.73
 22/12/2018 02:30:00,33.33,33.49,1,-9.71
 22/12/2018 02:45:00,33.41,33.49,1,-9.61
 22/12/2018 03:00:00,33.53,33.49,1,-9.26
 22/12/2018 03:15:00,33.51,33.49,1,-9.05
 22/12/2018 03:30:00,33.58,33.49,1,-8.86
 22/12/2018 03:45:00,33.58,33.49,1,-8.63
 22/12/2018 04:00:00,33.62,33.49,1,-8.42
 22/12/2018 04:15:00,33.4,33.49,1,-8.38
 22/12/2018 04:30:00,33.43,33.49,1,-8.2
 22/12/2018 04:45:00,33.42,33.49,1,-8.13
 22/12/2018 05:00:00,33.45,33.49,1,-8.04
 22/12/2018 05:15:00,33.41,33.49,1,-8.06
 22/12/2018 05:30:00,33.43,33.49,1,-8.02
 22/12/2018 05:45:00,33.38,33.49,1,-8.06
 22/12/2018 06:00:00,33.28,33.49,1,-8.11
 22/12/2018 06:15:00,33.1,33.49,1,-8.42
 22/12/2018 06:30:00,33.18,33.49,1,-8.61
 22/12/2018 06:45:00,33.36,33.49,1,-8.76
 22/12/2018 07:00:00,33.35,33.49,1,-8.84
 22/12/2018 07:15:00,33.25,33.49,1,-8.67
 22/12/2018 07:30:00,33.12,33.49,1,-8.84
 22/12/2018 07:45:00,33.05,33.49,1,-9.07
 22/12/2018 08:00:00,33.27,33.49,1,-9.24
 22/12/2018 08:15:00,33.32,33.49,1,-9.57
 22/12/2018 08:30:00,33.51,33.49,1,-9.76
 22/12/2018 08:45:00,33.5,33.49,1,-9.92
 22/12/2018 09:00:00,33.5,33.49,1,-9.9
 22/12/2018 09:15:00,33.49,33.49,1,-9.86
 22/12/2018 09:30:00,33.51,33.49,1,-9.88
 22/12/2018 09:45:00,33.54,33.49,1,-9.89
 22/12/2018 10:00:00,33.54,33.49,1,-9.75
 22/12/2018 10:15:00,33.53,33.49,1,-9.99
 22/12/2018 10:30:00,33.52,33.49,1,-10.12
 22/12/2018 10:45:00,33.59,33.49,1,-9.94
 22/12/2018 11:00:00,33.63,33.49,1,-9.91
 22/12/2018 11:15:00,33.66,33.49,1,-9.68
 22/12/2018 11:30:00,33.7,33.49,1,-9.18
 22/12/2018 11:45:00,33.71,33.49,1,-9.03
 22/12/2018 12:00:00,33.77,33.49,1,-8.66
 22/12/2018 12:15:00,33.78,33.49,1,-8.91
 22/12/2018 12:30:00,33.76,33.49,1,-8.7
 22/12/2018 12:45:00,33.86,33.49,1,-8.76
 22/12/2018 13:00:00,33.82,33.49,1,-9.03
 22/12/2018 13:15:00,33.88,33.49,1,-9.48
 22/12/2018 13:30:00,33.86,33.49,1,-9.58
 22/12/2018 13:45:00,33.86,33.49,1,-9.47
 22/12/2018 14:00:00,33.81,33.49,1,-9.45
 22/12/2018 14:15:00,33.58,33.49,1,-9.19
 22/12/2018 14:30:00,33.6,33.49,1,-9.43
 22/12/2018 14:45:00,33.57,33.49,1,-9.33
 22/12/2018 15:00:00,33.57,33.49,1,-9.25
 22/12/2018 15:15:00,33.58,33.49,1,-9.38
 22/12/2018 15:30:00,33.55,33.49,1,-9.51
 22/12/2018 15:45:00,33.51,33.49,1,-9.68
 22/12/2018 16:00:00,33.37,33.49,1,-10.04
 22/12/2018 16:15:00,33.24,33.49,1,-10.47
 22/12/2018 16:30:00,33.32,33.49,1,-11.26
 22/12/2018 16:45:00,33.3,33.49,1,-11.88
 22/12/2018 17:00:00,33.2,33.49,1,-12.27
 22/12/2018 17:15:00,33.09,33.49,1,-12.59
 22/12/2018 17:30:00,33.09,33.49,1,-12.6
 22/12/2018 17:45:00,33.1,33.49,1,-12.68
 22/12/2018 18:00:00,33.11,33.49,1,-12.75
 22/12/2018 18:15:00,33.0,33.49,1,-12.78
 22/12/2018 18:30:00,33.05,33.49,1,-12.69
 22/12/2018 18:45:00,33.07,33.49,1,-12.6
 22/12/2018 19:00:00,33.08,33.49,1,-12.48
 22/12/2018 19:15:00,33.04,33.49,1,-12.2
 22/12/2018 19:30:00,33.07,33.49,1,-12.03
 22/12/2018 19:45:00,33.08,33.49,1,-11.79
 22/12/2018 20:00:00,33.14,33.49,1,-11.33
 22/12/2018 20:15:00,33.22,33.49,1,-11.18
 22/12/2018 20:30:00,33.3,33.49,1,-10.89
 22/12/2018 20:45:00,33.37,33.49,1,-10.69
 22/12/2018 21:00:00,33.37,33.49,1,-10.46
 22/12/2018 21:15:00,33.39,33.49,1,-10.18
 22/12/2018 21:30:00,33.5,33.49,1,-9.94
 22/12/2018 21:45:00,33.52,33.49,1,-9.76
 22/12/2018 22:00:00,33.56,33.49,1,-9.45
 22/12/2018 22:15:00,33.66,33.49,1,-9.04
 22/12/2018 22:30:00,33.73,33.49,1,-8.77
 22/12/2018 22:45:00,33.79,33.49,1,-8.54
 22/12/2018 23:00:00,33.84,33.49,1,-8.3
 22/12/2018 23:15:00,33.79,33.49,1,-8.47
 22/12/2018 23:30:00,33.86,33.49,1,-8.22
 22/12/2018 23:45:00,33.89,33.49,1,-8.19
 23/12/2018 00:00:00,33.85,33.49,1,-8.21
 23/12/2018 00:15:00,33.37,33.49,1,-9.97
 23/12/2018 00:30:00,33.35,33.49,1,-10.35
 23/12/2018 00:45:00,33.32,33.49,1,-10.4
 23/12/2018 01:00:00,33.34,33.49,1,-10.39
 23/12/2018 01:15:00,33.42,33.49,1,-10.01
 23/12/2018 01:30:00,33.46,33.49,1,-9.81
 23/12/2018 01:45:00,33.56,33.49,1,-9.6
 23/12/2018 02:00:00,33.59,33.49,1,-9.4
 23/12/2018 02:15:00,33.57,33.49,1,-9.83
 23/12/2018 02:30:00,33.64,33.49,1,-9.81
 23/12/2018 02:45:00,33.67,33.49,1,-9.69
 23/12/2018 03:00:00,33.6,33.49,1,-9.5
 23/12/2018 03:15:00,33.46,33.49,1,-9.38
 23/12/2018 03:30:00,33.5,33.49,1,-9.18
 23/12/2018 03:45:00,33.52,33.49,1,-8.95
 23/12/2018 04:00:00,33.56,33.49,1,-8.64
 23/12/2018 04:15:00,33.58,33.49,1,-8.38
 23/12/2018 04:30:00,33.44,33.49,1,-8.2
 23/12/2018 04:45:00,33.36,33.49,1,-8.01
 23/12/2018 05:00:00,33.35,33.49,1,-7.94
 23/12/2018 05:15:00,33.37,33.49,1,-8.01
 23/12/2018 05:30:00,33.41,33.49,1,-7.86
 23/12/2018 05:45:00,33.46,33.49,1,-7.78
 23/12/2018 06:00:00,33.46,33.49,1,-7.85
 23/12/2018 06:15:00,33.43,33.49,1,-8.06
 23/12/2018 06:30:00,33.41,33.49,1,-8.17
 23/12/2018 06:45:00,33.36,33.49,1,-8.38
 23/12/2018 07:00:00,33.32,33.49,1,-8.42
 23/12/2018 07:15:00,33.25,33.49,1,-8.16
 23/12/2018 07:30:00,33.2,33.49,1,-8.33
 23/12/2018 07:45:00,33.18,33.49,1,-8.47
 23/12/2018 08:00:00,33.25,33.49,1,-8.87
 23/12/2018 08:15:00,33.55,33.49,1,-9.12
 23/12/2018 08:30:00,33.41,33.49,1,-9.39
 23/12/2018 08:45:00,33.34,33.49,1,-9.68
 23/12/2018 09:00:00,33.23,33.49,1,-9.83
 23/12/2018 09:15:00,33.14,33.49,1,-9.99
 23/12/2018 09:30:00,33.07,33.49,1,-10.12
 23/12/2018 09:45:00,33.05,33.49,1,-10.16
 23/12/2018 10:00:00,33.46,33.49,1,-10.36
 23/12/2018 10:15:00,33.54,33.49,1,-10.54
 23/12/2018 10:30:00,33.54,33.49,1,-10.39
 23/12/2018 10:45:00,33.58,33.49,1,-10.3
 23/12/2018 11:00:00,33.58,33.49,1,-10.17
 23/12/2018 11:15:00,33.57,33.49,1,-10.29
 23/12/2018 11:30:00,33.58,33.49,1,-10.27
 23/12/2018 11:45:00,33.61,33.49,1,-9.94
 23/12/2018 12:00:00,33.6,33.49,1,-10.28
 23/12/2018 12:15:00,33.64,33.49,1,-10.14
 23/12/2018 12:30:00,33.64,33.49,1,-10.36
 23/12/2018 12:45:00,33.62,33.49,1,-10.93
 23/12/2018 13:00:00,33.61,33.49,1,-11.03
 23/12/2018 13:15:00,33.63,33.49,1,-11.18
 23/12/2018 13:30:00,33.68,33.49,1,-10.97
 23/12/2018 13:45:00,33.68,33.49,1,-10.88
 23/12/2018 14:00:00,33.68,33.49,1,-10.8
 23/12/2018 14:15:00,33.69,33.49,1,-10.72
 23/12/2018 14:30:00,33.72,33.49,1,-10.69
 23/12/2018 14:45:00,33.72,33.49,1,-10.55
 23/12/2018 15:00:00,33.7,33.49,1,-10.84
 23/12/2018 15:15:00,33.67,33.49,1,-11.16
 23/12/2018 15:30:00,33.67,33.49,1,-11.29
 23/12/2018 15:45:00,33.61,33.49,1,-11.61
 23/12/2018 16:00:00,33.55,33.49,1,-11.92
 23/12/2018 16:15:00,33.46,33.49,1,-12.23
 23/12/2018 16:30:00,33.33,33.49,1,-12.47
 23/12/2018 16:45:00,33.33,33.49,1,-12.9
 23/12/2018 17:00:00,33.27,33.49,1,-13.27
 23/12/2018 17:15:00,33.21,33.49,1,-13.39
 23/12/2018 17:30:00,33.19,33.49,1,-13.42
 23/12/2018 17:45:00,33.21,33.49,1,-13.42
 23/12/2018 18:00:00,33.2,33.49,1,-13.5
 23/12/2018 18:15:00,33.23,33.49,1,-13.58
 23/12/2018 18:30:00,33.27,33.49,1,-13.48
 23/12/2018 18:45:00,33.34,33.49,1,-13.31
 23/12/2018 19:00:00,33.41,33.49,1,-13.1
 23/12/2018 19:15:00,33.45,33.49,1,-12.92
 23/12/2018 19:30:00,33.57,33.49,1,-12.68
 23/12/2018 19:45:00,33.63,33.49,1,-12.42
 23/12/2018 20:00:00,33.59,33.49,1,-11.99
 23/12/2018 20:15:00,33.54,33.49,1,-11.84
 23/12/2018 20:30:00,33.6,33.49,1,-11.58
 23/12/2018 20:45:00,33.64,33.49,1,-11.3
 23/12/2018 21:00:00,33.66,33.49,1,-11.09
 23/12/2018 21:15:00,33.58,33.49,1,-11.14
 23/12/2018 21:30:00,33.69,33.49,1,-10.89
 23/12/2018 21:45:00,33.74,33.49,1,-10.63
 23/12/2018 22:00:00,33.84,33.49,1,-10.34
 23/12/2018 22:15:00,33.84,33.49,1,-9.98
 23/12/2018 22:30:00,33.71,33.49,1,-9.54
 23/12/2018 22:45:00,33.59,33.49,1,-9.32
 23/12/2018 23:00:00,33.55,33.49,1,-9.12
 23/12/2018 23:15:00,33.6,33.49,1,-9.24
 23/12/2018 23:30:00,33.71,33.49,1,-8.94
 23/12/2018 23:45:00,33.72,33.49,1,-8.88
 24/12/2018 00:00:00,33.32,33.49,1,-8.86
 24/12/2018 00:00:00,33.32,33.49,1,-8.86
 24/12/2018 00:15:00,33.04,33.49,1,-10.49
 24/12/2018 00:30:00,33.03,33.49,1,-10.55
 24/12/2018 00:45:00,33.03,33.49,1,-10.55
 24/12/2018 01:00:00,33.03,33.49,1,-10.55
 24/12/2018 01:15:00,33.03,33.49,1,-10.55
 24/12/2018 01:30:00,33.03,33.49,1,-10.55
 24/12/2018 01:45:00,33.03,33.49,1,-10.55
 24/12/2018 02:00:00,33.03,33.49,1,-10.55
 24/12/2018 02:15:00,33.03,33.49,1,-10.55
 24/12/2018 02:30:00,33.03,33.49,1,-10.55
 24/12/2018 02:45:00,33.03,33.49,1,-10.55
 24/12/2018 03:00:00,33.03,33.49,1,-10.55
 24/12/2018 03:15:00,33.03,33.49,1,-10.55
 24/12/2018 03:30:00,33.03,33.49,1,-10.55
 24/12/2018 03:45:00,33.03,33.49,1,-10.55
 24/12/2018 04:00:00,33.03,33.49,1,-10.55
 24/12/2018 04:15:00,33.03,33.49,1,-10.55
 24/12/2018 04:30:00,33.03,33.49,1,-10.55
 24/12/2018 04:45:00,33.03,33.49,1,-10.55
 24/12/2018 05:00:00,33.03,33.49,1,-10.55
 24/12/2018 05:15:00,33.03,33.49,1,-10.55
 24/12/2018 05:30:00,33.03,33.49,1,-10.55
 24/12/2018 05:45:00,33.03,33.49,1,-10.55
 24/12/2018 06:00:00,33.03,33.49,1,-10.55
 24/12/2018 06:15:00,33.03,33.49,1,-10.55
 24/12/2018 06:30:00,33.03,33.49,1,-10.55
 24/12/2018 06:45:00,33.03,33.49,1,-10.55
 24/12/2018 07:00:00,33.03,33.49,1,-10.55
 24/12/2018 07:15:00,33.03,33.49,1,-10.55
 24/12/2018 07:30:00,33.03,33.49,1,-10.55
 24/12/2018 07:45:00,33.03,33.49,1,-10.55
 24/12/2018 08:00:00,33.03,33.49,1,-10.55
 24/12/2018 08:15:00,33.03,33.49,1,-10.55
 24/12/2018 08:30:00,33.03,33.49,1,-10.55
 24/12/2018 08:45:00,33.03,33.49,1,-10.55
 24/12/2018 09:00:00,33.03,33.49,1,-10.55
 24/12/2018 09:15:00,33.03,33.49,1,-10.55
 24/12/2018 09:30:00,33.03,33.49,1,-10.55
 24/12/2018 09:45:00,33.03,33.49,1,-10.55
 24/12/2018 10:00:00,33.03,33.49,1,-10.55
 24/12/2018 10:15:00,33.03,33.49,1,-10.55
 24/12/2018 10:30:00,33.03,33.49,1,-10.55
 24/12/2018 10:45:00,33.03,33.49,1,-10.55
 24/12/2018 11:00:00,33.03,33.49,1,-10.55
 24/12/2018 11:15:00,33.03,33.49,1,-10.55
 24/12/2018 11:30:00,33.03,33.49,1,-10.55
 24/12/2018 11:45:00,33.03,33.49,1,-10.55
 24/12/2018 12:00:00,33.03,33.49,1,-10.55
 24/12/2018 12:15:00,33.03,33.49,1,-10.55
 24/12/2018 12:30:00,33.03,33.49,1,-10.55
 24/12/2018 12:45:00,33.03,33.49,1,-10.55
 24/12/2018 13:00:00,33.03,33.49,1,-10.55
 24/12/2018 13:15:00,33.03,33.49,1,-10.55
 24/12/2018 13:30:00,33.03,33.49,1,-10.55
 24/12/2018 13:45:00,33.03,33.49,1,-10.55
 24/12/2018 14:00:00,33.03,33.49,1,-10.55
 24/12/2018 14:15:00,33.03,33.49,1,-10.55
 24/12/2018 14:30:00,33.03,33.49,1,-10.55
 24/12/2018 14:45:00,33.03,33.49,1,-10.55
 24/12/2018 15:00:00,33.03,33.49,1,-10.55
 24/12/2018 15:15:00,33.03,33.49,1,-10.55
 24/12/2018 15:30:00,33.03,33.49,1,-10.55
 24/12/2018 15:45:00,33.03,33.49,1,-10.55
 24/12/2018 16:00:00,33.03,33.49,1,-10.55
 24/12/2018 16:15:00,33.03,33.49,1,-10.55
 24/12/2018 16:30:00,33.03,33.49,1,-10.55
 24/12/2018 16:45:00,33.03,33.49,1,-10.55
 24/12/2018 17:00:00,33.03,33.49,1,-10.55
 24/12/2018 17:15:00,33.03,33.49,1,-10.55
 24/12/2018 17:30:00,33.03,33.49,1,-10.55
 24/12/2018 17:45:00,33.03,33.49,1,-10.55
 24/12/2018 18:00:00,33.03,33.49,1,-10.55
 24/12/2018 18:15:00,33.03,33.49,1,-10.55
 24/12/2018 18:30:00,33.03,33.49,1,-10.55
 24/12/2018 18:45:00,33.03,33.49,1,-10.55
 24/12/2018 19:00:00,33.03,33.49,1,-10.55
 24/12/2018 19:15:00,33.03,33.49,1,-10.55
 24/12/2018 19:30:00,33.03,33.49,1,-10.55
 24/12/2018 19:45:00,33.03,33.49,1,-10.55
 24/12/2018 20:00:00,33.03,33.49,1,-10.55
 24/12/2018 20:15:00,33.03,33.49,1,-10.55
 24/12/2018 20:30:00,33.03,33.49,1,-10.55
 24/12/2018 20:45:00,33.03,33.49,1,-10.55
 24/12/2018 21:00:00,33.03,33.49,1,-10.55
 24/12/2018 21:15:00,33.03,33.49,1,-10.55
 24/12/2018 21:30:00,33.03,33.49,1,-10.55
 24/12/2018 21:45:00,33.03,33.49,1,-10.55
 24/12/2018 22:00:00,33.03,33.49,1,-10.55
 24/12/2018 22:15:00,33.03,33.49,1,-10.55
 24/12/2018 22:30:00,33.03,33.49,1,-10.55
 24/12/2018 22:45:00,33.03,33.49,1,-10.55
 24/12/2018 23:00:00,33.03,33.49,1,-10.55
 24/12/2018 23:15:00,33.03,33.49,1,-10.55
 24/12/2018 23:30:00,33.03,33.49,1,-10.55
 24/12/2018 23:45:00,33.03,33.49,1,-10.55
 25/12/2018 00:00:00,33.03,33.49,1,-10.55
 25/12/2018 00:15:00,33.03,33.49,1,-10.55
 25/12/2018 00:30:00,33.03,33.49,1,-10.55
 25/12/2018 00:45:00,33.03,33.49,1,-10.55
 25/12/2018 01:00:00,33.03,33.49,1,-10.55
 25/12/2018 01:15:00,33.03,33.49,1,-10.55
 25/12/2018 01:30:00,33.03,33.49,1,-10.55
 25/12/2018 01:45:00,33.03,33.49,1,-10.55
 25/12/2018 02:00:00,33.03,33.49,1,-10.55
 25/12/2018 02:15:00,33.03,33.49,1,-10.55
 25/12/2018 02:30:00,33.03,33.49,1,-10.55
 25/12/2018 02:45:00,33.03,33.49,1,-10.55
 25/12/2018 03:00:00,33.03,33.49,1,-10.55
 25/12/2018 03:15:00,33.03,33.49,1,-10.55
 25/12/2018 03:30:00,33.03,33.49,1,-10.55
 25/12/2018 03:45:00,33.03,33.49,1,-10.55
 25/12/2018 04:00:00,33.03,33.49,1,-10.55
 25/12/2018 04:15:00,33.03,33.49,1,-10.55
 25/12/2018 04:30:00,33.03,33.49,1,-10.55
 25/12/2018 04:45:00,33.03,33.49,1,-10.55
 25/12/2018 05:00:00,33.03,33.49,1,-10.55
 25/12/2018 05:15:00,33.03,33.49,1,-10.55
 25/12/2018 05:30:00,33.03,33.49,1,-10.55
 25/12/2018 05:45:00,33.03,33.49,1,-10.55
 25/12/2018 06:00:00,33.03,33.49,1,-10.55
 25/12/2018 06:15:00,33.03,33.49,1,-10.55
 25/12/2018 06:30:00,33.03,33.49,1,-10.55
 25/12/2018 06:45:00,33.03,33.49,1,-10.55
 25/12/2018 07:00:00,33.03,33.49,1,-10.55
 25/12/2018 07:15:00,33.03,33.49,1,-10.55
 25/12/2018 07:30:00,33.03,33.49,1,-10.55
 25/12/2018 07:45:00,33.03,33.49,1,-10.55
 25/12/2018 08:00:00,33.03,33.49,1,-10.55
 25/12/2018 08:15:00,33.03,33.49,1,-10.55
 25/12/2018 08:30:00,33.03,33.49,1,-10.55
 25/12/2018 08:45:00,33.03,33.49,1,-10.55
 25/12/2018 09:00:00,33.03,33.49,1,-10.55
 25/12/2018 09:15:00,33.03,33.49,1,-10.55
 25/12/2018 09:30:00,33.03,33.49,1,-10.55
 25/12/2018 09:45:00,33.03,33.49,1,-10.55
 25/12/2018 10:00:00,33.03,33.49,1,-10.55
 25/12/2018 10:15:00,33.03,33.49,1,-10.55
 25/12/2018 10:30:00,33.03,33.49,1,-10.55
 25/12/2018 10:45:00,33.03,33.49,1,-10.55
 25/12/2018 11:00:00,33.03,33.49,1,-10.55
 25/12/2018 11:15:00,33.03,33.49,1,-10.55
 25/12/2018 11:30:00,33.03,33.49,1,-10.55
 25/12/2018 11:45:00,33.03,33.49,1,-10.55
 25/12/2018 12:00:00,33.03,33.49,1,-10.55
 25/12/2018 12:15:00,33.03,33.49,1,-10.55
 25/12/2018 12:30:00,33.03,33.49,1,-10.55
 25/12/2018 12:45:00,33.03,33.49,1,-10.55
 25/12/2018 13:00:00,33.03,33.49,1,-10.55
 25/12/2018 13:15:00,33.03,33.49,1,-10.55
 25/12/2018 13:30:00,33.03,33.49,1,-10.55
 25/12/2018 13:45:00,33.03,33.49,1,-10.55
 25/12/2018 14:00:00,33.03,33.49,1,-10.55
 25/12/2018 14:15:00,33.03,33.49,1,-10.55
 25/12/2018 14:30:00,33.03,33.49,1,-10.55
 25/12/2018 14:45:00,33.03,33.49,1,-10.55
 25/12/2018 15:00:00,33.03,33.49,1,-10.55
 25/12/2018 15:15:00,33.03,33.49,1,-10.55
 25/12/2018 15:30:00,33.03,33.49,1,-10.55
 25/12/2018 15:45:00,33.03,33.49,1,-10.55
 25/12/2018 16:00:00,33.03,33.49,1,-10.55
 25/12/2018 16:15:00,33.03,33.49,1,-10.55
 25/12/2018 16:30:00,33.03,33.49,1,-10.55
 25/12/2018 16:45:00,33.03,33.49,1,-10.55
 25/12/2018 17:00:00,33.03,33.49,1,-10.55
 25/12/2018 17:15:00,33.03,33.49,1,-10.55
 25/12/2018 17:30:00,33.03,33.49,1,-10.55
 25/12/2018 17:45:00,33.03,33.49,1,-10.55
 25/12/2018 18:00:00,33.03,33.49,1,-10.55
 25/12/2018 18:15:00,33.03,33.49,1,-10.55
 25/12/2018 18:30:00,33.03,33.49,1,-10.55
 25/12/2018 18:45:00,33.03,33.49,1,-10.55
 25/12/2018 19:00:00,33.03,33.49,1,-10.55
 25/12/2018 19:15:00,33.03,33.49,1,-10.55
 25/12/2018 19:30:00,33.03,33.49,1,-10.55
 25/12/2018 19:45:00,33.03,33.49,1,-10.55
 25/12/2018 20:00:00,33.03,33.49,1,-10.55
 25/12/2018 20:15:00,33.03,33.49,1,-10.55
 25/12/2018 20:30:00,33.03,33.49,1,-10.55
 25/12/2018 20:45:00,33.03,33.49,1,-10.55
 25/12/2018 21:00:00,33.03,33.49,1,-10.55
 25/12/2018 21:15:00,33.03,33.49,1,-10.55
 25/12/2018 21:30:00,33.03,33.49,1,-10.55
 25/12/2018 21:45:00,33.03,33.49,1,-10.55
 25/12/2018 22:00:00,33.03,33.49,1,-10.55
 25/12/2018 22:15:00,33.03,33.49,1,-10.55
 25/12/2018 22:30:00,33.03,33.49,1,-10.55
 25/12/2018 22:45:00,33.03,33.49,1,-10.55
 25/12/2018 23:00:00,33.03,33.49,1,-10.55
 25/12/2018 23:15:00,33.03,33.49,1,-10.55
 25/12/2018 23:30:00,33.03,33.49,1,-10.55
 25/12/2018 23:45:00,33.03,33.49,1,-10.55
 26/12/2018 00:00:00,33.03,33.49,1,-10.55
 26/12/2018 00:15:00,33.03,33.49,1,-10.55
 26/12/2018 00:30:00,33.03,33.49,1,-10.55
 26/12/2018 00:45:00,33.03,33.49,1,-10.55
 26/12/2018 01:00:00,33.03,33.49,1,-10.55
 26/12/2018 01:15:00,33.03,33.49,1,-10.55
 26/12/2018 01:30:00,33.03,33.49,1,-10.55
 26/12/2018 01:45:00,33.03,33.49,1,-10.55
 26/12/2018 02:00:00,33.03,33.49,1,-10.55
 26/12/2018 02:15:00,33.03,33.49,1,-10.55
 26/12/2018 02:30:00,33.03,33.49,1,-10.55
 26/12/2018 02:45:00,33.03,33.49,1,-10.55
 26/12/2018 03:00:00,33.03,33.49,1,-10.55
 26/12/2018 03:15:00,33.03,33.49,1,-10.55
 26/12/2018 03:30:00,33.03,33.49,1,-10.55
 26/12/2018 03:45:00,33.03,33.49,1,-10.55
 26/12/2018 04:00:00,33.03,33.49,1,-10.55
 26/12/2018 04:15:00,33.03,33.49,1,-10.55
 26/12/2018 04:30:00,33.03,33.49,1,-10.55
 26/12/2018 04:45:00,33.03,33.49,1,-10.55
 26/12/2018 05:00:00,33.03,33.49,1,-10.55
 26/12/2018 05:15:00,33.03,33.49,1,-10.55
 26/12/2018 05:30:00,33.03,33.49,1,-10.55
 26/12/2018 05:45:00,33.03,33.49,1,-10.55
 26/12/2018 06:00:00,33.03,33.49,1,-10.55
 26/12/2018 06:15:00,33.03,33.49,1,-10.55
 26/12/2018 06:30:00,33.03,33.49,1,-10.55
 26/12/2018 06:45:00,33.03,33.49,1,-10.55
 26/12/2018 07:00:00,33.03,33.49,1,-10.55
 26/12/2018 07:15:00,33.03,33.49,1,-10.55
 26/12/2018 07:30:00,33.03,33.49,1,-10.55
 26/12/2018 07:45:00,33.03,33.49,1,-10.55
 26/12/2018 08:00:00,33.03,33.49,1,-10.55
 26/12/2018 08:15:00,33.03,33.49,1,-10.55
 26/12/2018 08:30:00,33.03,33.49,1,-10.55
 26/12/2018 08:45:00,33.03,33.49,1,-10.55
 26/12/2018 09:00:00,33.03,33.49,1,-10.55
 26/12/2018 09:15:00,33.03,33.49,1,-10.55
 26/12/2018 09:30:00,33.03,33.49,1,-10.55
 26/12/2018 09:45:00,33.03,33.49,1,-10.55
 26/12/2018 10:00:00,33.03,33.49,1,-10.55
 26/12/2018 10:15:00,33.03,33.49,1,-10.55
 26/12/2018 10:30:00,33.03,33.49,1,-10.55
 26/12/2018 10:45:00,33.03,33.49,1,-10.55
 26/12/2018 11:00:00,33.03,33.49,1,-10.55
 26/12/2018 11:15:00,33.03,33.49,1,-10.55
 26/12/2018 11:30:00,33.03,33.49,1,-10.55
 26/12/2018 11:45:00,33.03,33.49,1,-10.55
 26/12/2018 12:00:00,33.03,33.49,1,-10.55
 26/12/2018 12:15:00,33.03,33.49,1,-10.55
 26/12/2018 12:30:00,33.03,33.49,1,-10.55
 26/12/2018 12:45:00,33.03,33.49,1,-10.55
 26/12/2018 13:00:00,33.03,33.49,1,-10.55
 26/12/2018 13:15:00,33.03,33.49,1,-10.55
 26/12/2018 13:30:00,33.03,33.49,1,-10.55
 26/12/2018 13:45:00,33.03,33.49,1,-10.55
 26/12/2018 14:00:00,33.03,33.49,1,-10.55
 26/12/2018 14:15:00,33.03,33.49,1,-10.55
 26/12/2018 14:30:00,33.03,33.49,1,-10.55
 26/12/2018 14:45:00,33.03,33.49,1,-10.55
 26/12/2018 15:00:00,33.03,33.49,1,-10.55
 26/12/2018 15:15:00,33.03,33.49,1,-10.55
 26/12/2018 15:30:00,33.03,33.49,1,-10.55
 26/12/2018 15:45:00,33.03,33.49,1,-10.55
 26/12/2018 16:00:00,33.03,33.49,1,-10.55
 26/12/2018 16:15:00,33.03,33.49,1,-10.55
 26/12/2018 16:30:00,33.03,33.49,1,-10.55
 26/12/2018 16:45:00,33.03,33.49,1,-10.55
 26/12/2018 17:00:00,33.03,33.49,1,-10.55
 26/12/2018 17:15:00,33.03,33.49,1,-10.55
 26/12/2018 17:30:00,33.03,33.49,1,-10.55
 26/12/2018 17:45:00,33.03,33.49,1,-10.55
 26/12/2018 18:00:00,33.03,33.49,1,-10.55
 26/12/2018 18:15:00,33.03,33.49,1,-10.55
 26/12/2018 18:30:00,33.03,33.49,1,-10.55
 26/12/2018 18:45:00,33.03,33.49,1,-10.55
 26/12/2018 19:00:00,33.03,33.49,1,-10.55
 26/12/2018 19:15:00,33.03,33.49,1,-10.55
 26/12/2018 19:30:00,33.03,33.49,1,-10.55
 26/12/2018 19:45:00,33.03,33.49,1,-10.55
 26/12/2018 20:00:00,33.03,33.49,1,-10.55
 26/12/2018 20:15:00,33.03,33.49,1,-10.55
 26/12/2018 20:30:00,33.03,33.49,1,-10.55
 26/12/2018 20:45:00,33.03,33.49,1,-10.55
 26/12/2018 21:00:00,33.03,33.49,1,-10.55
 26/12/2018 21:15:00,33.03,33.49,1,-10.55
 26/12/2018 21:30:00,33.03,33.49,1,-10.55
 26/12/2018 21:45:00,33.03,33.49,1,-10.55
 26/12/2018 22:00:00,33.03,33.49,1,-10.55
 26/12/2018 22:15:00,33.03,33.49,1,-10.55
 26/12/2018 22:30:00,33.03,33.49,1,-10.55
 26/12/2018 22:45:00,33.03,33.49,1,-10.55
 26/12/2018 23:00:00,33.03,33.49,1,-10.55
 26/12/2018 23:15:00,33.03,33.49,1,-10.55
 26/12/2018 23:30:00,33.03,33.49,1,-10.55
 26/12/2018 23:45:00,33.03,33.49,1,-10.55
 27/12/2018 00:00:00,33.03,33.49,1,-10.55
 27/12/2018 00:15:00,33.03,33.49,1,-10.55
 27/12/2018 00:30:00,33.03,33.49,1,-10.55
 27/12/2018 00:45:00,33.03,33.49,1,-10.55
 27/12/2018 01:00:00,33.03,33.49,1,-10.55
 27/12/2018 01:15:00,33.03,33.49,1,-10.55
 27/12/2018 01:30:00,33.03,33.49,1,-10.55
 27/12/2018 01:45:00,33.03,33.49,1,-10.55
 27/12/2018 02:00:00,33.03,33.49,1,-10.55
 27/12/2018 02:15:00,33.03,33.49,1,-10.55
 27/12/2018 02:30:00,33.03,33.49,1,-10.55
 27/12/2018 02:45:00,33.03,33.49,1,-10.55
 27/12/2018 03:00:00,33.03,33.49,1,-10.55
 27/12/2018 03:15:00,33.03,33.49,1,-10.55
 27/12/2018 03:30:00,33.03,33.49,1,-10.55
 27/12/2018 03:45:00,33.03,33.49,1,-10.55
 27/12/2018 04:00:00,33.03,33.49,1,-10.55
 27/12/2018 04:15:00,33.03,33.49,1,-10.55
 27/12/2018 04:30:00,33.03,33.49,1,-10.55
 27/12/2018 04:45:00,33.03,33.49,1,-10.55
 27/12/2018 05:00:00,33.03,33.49,1,-10.55
 27/12/2018 05:15:00,33.03,33.49,1,-10.55
 27/12/2018 05:30:00,33.03,33.49,1,-10.55
 27/12/2018 05:45:00,33.03,33.49,1,-10.55
 27/12/2018 06:00:00,33.03,33.49,1,-10.55
 27/12/2018 06:15:00,33.03,33.49,1,-10.55
 27/12/2018 06:30:00,33.03,33.49,1,-10.55
 27/12/2018 06:45:00,33.03,33.49,1,-10.55
 27/12/2018 07:00:00,33.03,33.49,1,-10.55
 27/12/2018 07:15:00,33.03,33.49,1,-10.55
 27/12/2018 07:30:00,33.03,33.49,1,-10.55
 27/12/2018 07:45:00,33.03,33.49,1,-10.55
 27/12/2018 08:00:00,33.03,33.49,1,-10.55
 27/12/2018 08:15:00,33.03,33.49,1,-10.55
 27/12/2018 08:30:00,33.03,33.49,1,-10.55
 27/12/2018 08:45:00,33.03,33.49,1,-10.55
 27/12/2018 09:00:00,33.03,33.49,1,-10.55
 27/12/2018 09:15:00,33.03,33.49,1,-10.55
 27/12/2018 09:30:00,33.03,33.49,1,-10.55
 27/12/2018 09:45:00,33.03,33.49,1,-10.55
 27/12/2018 10:00:00,33.03,33.49,1,-10.55
 27/12/2018 10:15:00,33.03,33.49,1,-10.55
 27/12/2018 10:30:00,33.03,33.49,1,-10.55
 27/12/2018 10:45:00,33.03,33.49,1,-10.55
 27/12/2018 11:00:00,33.03,33.49,1,-10.55
 27/12/2018 11:15:00,33.03,33.49,1,-10.55
 27/12/2018 11:30:00,33.03,33.49,1,-10.55
 27/12/2018 11:45:00,33.03,33.49,1,-10.55
 27/12/2018 12:00:00,33.03,33.49,1,-10.55
 27/12/2018 12:15:00,33.03,33.49,1,-10.55
 27/12/2018 12:30:00,33.03,33.49,1,-10.55
 27/12/2018 12:45:00,33.03,33.49,1,-10.55
 27/12/2018 13:00:00,33.03,33.49,1,-10.55
 27/12/2018 13:15:00,33.03,33.49,1,-10.55
 27/12/2018 13:30:00,33.03,33.49,1,-10.55
 27/12/2018 13:45:00,33.03,33.49,1,-10.55
 27/12/2018 14:00:00,33.03,33.49,1,-10.55
 27/12/2018 14:15:00,33.03,33.49,1,-10.55
 27/12/2018 14:30:00,33.03,33.49,1,-10.55
 27/12/2018 14:45:00,33.03,33.49,1,-10.55
 27/12/2018 15:00:00,33.03,33.49,1,-10.55
 27/12/2018 15:15:00,33.03,33.49,1,-10.55
 27/12/2018 15:30:00,33.03,33.49,1,-10.55
 27/12/2018 15:45:00,33.03,33.49,1,-10.55
 27/12/2018 16:00:00,33.03,33.49,1,-10.55
 27/12/2018 16:15:00,33.03,33.49,1,-10.55
 27/12/2018 16:30:00,33.03,33.49,1,-10.55
 27/12/2018 16:45:00,33.03,33.49,1,-10.55
 27/12/2018 17:00:00,33.03,33.49,1,-10.55
 27/12/2018 17:15:00,33.03,33.49,1,-10.55
 27/12/2018 17:30:00,33.03,33.49,1,-10.55
 27/12/2018 17:45:00,33.03,33.49,1,-10.55
 27/12/2018 18:00:00,33.03,33.49,1,-10.55
 27/12/2018 18:15:00,33.03,33.49,1,-10.55
 27/12/2018 18:30:00,33.03,33.49,1,-10.55
 27/12/2018 18:45:00,33.03,33.49,1,-10.55
 27/12/2018 19:00:00,33.03,33.49,1,-10.55
 27/12/2018 19:15:00,33.03,33.49,1,-10.55
 27/12/2018 19:30:00,33.03,33.49,1,-10.55
 27/12/2018 19:45:00,33.03,33.49,1,-10.55
 27/12/2018 20:00:00,33.03,33.49,1,-10.55
 27/12/2018 20:15:00,33.03,33.49,1,-10.55
 27/12/2018 20:30:00,33.03,33.49,1,-10.55
 27/12/2018 20:45:00,33.03,33.49,1,-10.55
 27/12/2018 21:00:00,33.03,33.49,1,-10.55
 27/12/2018 21:15:00,33.03,33.49,1,-10.55
 27/12/2018 21:30:00,33.03,33.49,1,-10.55
 27/12/2018 21:45:00,33.03,33.49,1,-10.55
 27/12/2018 22:00:00,33.03,33.49,1,-10.55
 27/12/2018 22:15:00,33.03,33.49,1,-10.55
 27/12/2018 22:30:00,33.03,33.49,1,-10.55
 27/12/2018 22:45:00,33.03,33.49,1,-10.55
 27/12/2018 23:00:00,33.03,33.49,1,-10.55
 27/12/2018 23:15:00,33.03,33.49,1,-10.55
 27/12/2018 23:30:00,33.03,33.49,1,-10.55
 27/12/2018 23:45:00,33.03,33.49,1,-10.55
 28/12/2018 00:00:00,33.03,33.49,1,-10.55
 28/12/2018 00:15:00,33.03,33.49,1,-10.55
 28/12/2018 00:30:00,33.03,33.49,1,-10.55
 28/12/2018 00:45:00,33.03,33.49,1,-10.55
 28/12/2018 01:00:00,33.03,33.49,1,-10.55
 28/12/2018 01:15:00,33.03,33.49,1,-10.55
 28/12/2018 01:30:00,33.03,33.49,1,-10.55
 28/12/2018 01:45:00,33.03,33.49,1,-10.55
 28/12/2018 02:00:00,33.03,33.49,1,-10.55
 28/12/2018 02:15:00,33.03,33.49,1,-10.55
 28/12/2018 02:30:00,33.03,33.49,1,-10.55
 28/12/2018 02:45:00,33.03,33.49,1,-10.55
 28/12/2018 03:00:00,33.03,33.49,1,-10.55
 28/12/2018 03:15:00,33.03,33.49,1,-10.55
 28/12/2018 03:30:00,33.03,33.49,1,-10.55
 28/12/2018 03:45:00,33.03,33.49,1,-10.55
 28/12/2018 04:00:00,33.03,33.49,1,-10.55
 28/12/2018 04:15:00,33.03,33.49,1,-10.55
 28/12/2018 04:30:00,33.03,33.49,1,-10.55
 28/12/2018 04:45:00,33.03,33.49,1,-10.55
 28/12/2018 05:00:00,33.03,33.49,1,-10.55
 28/12/2018 05:15:00,33.03,33.49,1,-10.55
 28/12/2018 05:30:00,33.03,33.49,1,-10.55
 28/12/2018 05:45:00,33.03,33.49,1,-10.55
 28/12/2018 06:00:00,33.03,33.49,1,-10.55
 28/12/2018 06:15:00,33.03,33.49,1,-10.55
 28/12/2018 06:30:00,33.03,33.49,1,-10.55
 28/12/2018 06:45:00,33.03,33.49,1,-10.55
 28/12/2018 07:00:00,33.03,33.49,1,-10.55
 28/12/2018 07:15:00,33.03,33.49,1,-10.55
 28/12/2018 07:30:00,33.03,33.49,1,-10.55
 28/12/2018 07:45:00,33.03,33.49,1,-10.55
 28/12/2018 08:00:00,33.03,33.49,1,-10.55
 28/12/2018 08:15:00,33.03,33.49,1,-10.55
 28/12/2018 08:30:00,33.03,33.49,1,-10.55
 28/12/2018 08:45:00,33.03,33.49,1,-10.55
 28/12/2018 09:00:00,33.03,33.49,1,-10.55
 28/12/2018 09:15:00,33.03,33.49,1,-10.55
 28/12/2018 09:30:00,33.03,33.49,1,-10.55
 28/12/2018 09:45:00,33.03,33.49,1,-10.55
 28/12/2018 10:00:00,33.03,33.49,1,-10.55
 28/12/2018 10:15:00,33.03,33.49,1,-10.55
 28/12/2018 10:30:00,33.03,33.49,1,-10.55
 28/12/2018 10:45:00,33.03,33.49,1,-10.55
 28/12/2018 11:00:00,33.03,33.49,1,-10.55
 28/12/2018 11:15:00,33.03,33.49,1,-10.55
 28/12/2018 11:30:00,33.03,33.49,1,-10.55
 28/12/2018 11:45:00,33.03,33.49,1,-10.55
 28/12/2018 12:00:00,33.03,33.49,1,-10.55
 28/12/2018 12:15:00,33.03,33.49,1,-10.55
 28/12/2018 12:30:00,33.03,33.49,1,-10.55
 28/12/2018 12:45:00,33.03,33.49,1,-10.55
 28/12/2018 13:00:00,33.03,33.49,1,-10.55
 28/12/2018 13:15:00,33.03,33.49,1,-10.55
 28/12/2018 13:30:00,33.03,33.49,1,-10.55
 28/12/2018 13:45:00,33.03,33.49,1,-10.55
 28/12/2018 14:00:00,33.03,33.49,1,-10.55
 28/12/2018 14:15:00,33.03,33.49,1,-10.55
 28/12/2018 14:30:00,33.03,33.49,1,-10.55
 28/12/2018 14:45:00,33.03,33.49,1,-10.55
 28/12/2018 15:00:00,33.03,33.49,1,-10.55
 28/12/2018 15:15:00,33.03,33.49,1,-10.55
 28/12/2018 15:30:00,33.03,33.49,1,-10.55
 28/12/2018 15:45:00,33.03,33.49,1,-10.55
 28/12/2018 16:00:00,33.03,33.49,1,-10.55
 28/12/2018 16:15:00,33.03,33.49,1,-10.55
 28/12/2018 16:30:00,33.03,33.49,1,-10.55
 28/12/2018 16:45:00,33.03,33.49,1,-10.55
 28/12/2018 17:00:00,33.03,33.49,1,-10.55
 28/12/2018 17:15:00,33.03,33.49,1,-10.55
 28/12/2018 17:30:00,33.03,33.49,1,-10.55
 28/12/2018 17:45:00,33.03,33.49,1,-10.55
 28/12/2018 18:00:00,33.03,33.49,1,-10.55
 28/12/2018 18:15:00,33.03,33.49,1,-10.55
 28/12/2018 18:30:00,33.03,33.49,1,-10.55
 28/12/2018 18:45:00,33.03,33.49,1,-10.55
 28/12/2018 19:00:00,33.03,33.49,1,-10.55
 28/12/2018 19:15:00,33.03,33.49,1,-10.55
 28/12/2018 19:30:00,33.03,33.49,1,-10.55
 28/12/2018 19:45:00,33.03,33.49,1,-10.55
 28/12/2018 20:00:00,33.03,33.49,1,-10.55
 28/12/2018 20:15:00,33.03,33.49,1,-10.55
 28/12/2018 20:30:00,33.03,33.49,1,-10.55
 28/12/2018 20:45:00,33.03,33.49,1,-10.55
 28/12/2018 21:00:00,33.03,33.49,1,-10.55
 28/12/2018 21:15:00,33.03,33.49,1,-10.55
 28/12/2018 21:30:00,33.03,33.49,1,-10.55
 28/12/2018 21:45:00,33.03,33.49,1,-10.55
 28/12/2018 22:00:00,33.03,33.49,1,-10.55
 28/12/2018 22:15:00,33.03,33.49,1,-10.55
 28/12/2018 22:30:00,33.03,33.49,1,-10.55
 28/12/2018 22:45:00,33.03,33.49,1,-10.55
 28/12/2018 23:00:00,33.03,33.49,1,-10.55
 28/12/2018 23:15:00,33.03,33.49,1,-10.55
 28/12/2018 23:30:00,33.03,33.49,1,-10.55
 28/12/2018 23:45:00,33.03,33.49,1,-10.55
 29/12/2018 00:00:00,33.03,33.49,1,-10.55
 29/12/2018 00:15:00,33.03,33.49,1,-10.55
 29/12/2018 00:30:00,33.03,33.49,1,-10.55
 29/12/2018 00:45:00,33.03,33.49,1,-10.55
 29/12/2018 01:00:00,33.03,33.49,1,-10.55
 29/12/2018 01:15:00,33.03,33.49,1,-10.55
 29/12/2018 01:30:00,33.03,33.49,1,-10.55
 29/12/2018 01:45:00,33.03,33.49,1,-10.55
 29/12/2018 02:00:00,33.03,33.49,1,-10.55
 29/12/2018 02:15:00,33.03,33.49,1,-10.55
 29/12/2018 02:30:00,33.03,33.49,1,-10.55
 29/12/2018 02:45:00,33.03,33.49,1,-10.55
 29/12/2018 03:00:00,33.03,33.49,1,-10.55
 29/12/2018 03:15:00,33.03,33.49,1,-10.55
 29/12/2018 03:30:00,33.03,33.49,1,-10.55
 29/12/2018 03:45:00,33.03,33.49,1,-10.55
 29/12/2018 04:00:00,33.03,33.49,1,-10.55
 29/12/2018 04:15:00,33.03,33.49,1,-10.55
 29/12/2018 04:30:00,33.03,33.49,1,-10.55
 29/12/2018 04:45:00,33.03,33.49,1,-10.55
 29/12/2018 05:00:00,33.03,33.49,1,-10.55
 29/12/2018 05:15:00,33.03,33.49,1,-10.55
 29/12/2018 05:30:00,33.03,33.49,1,-10.55
 29/12/2018 05:45:00,33.03,33.49,1,-10.55
 29/12/2018 06:00:00,33.03,33.49,1,-10.55
 29/12/2018 06:15:00,33.03,33.49,1,-10.55
 29/12/2018 06:30:00,33.03,33.49,1,-10.55
 29/12/2018 06:45:00,33.03,33.49,1,-10.55
 29/12/2018 07:00:00,33.03,33.49,1,-10.55
 29/12/2018 07:15:00,33.03,33.49,1,-10.55
 29/12/2018 07:30:00,33.03,33.49,1,-10.55
 29/12/2018 07:45:00,33.03,33.49,1,-10.55
 29/12/2018 08:00:00,33.03,33.49,1,-10.55
 29/12/2018 08:15:00,33.03,33.49,1,-10.55
 29/12/2018 08:30:00,33.03,33.49,1,-10.55
 29/12/2018 08:45:00,33.03,33.49,1,-10.55
 29/12/2018 09:00:00,33.03,33.49,1,-10.55
 29/12/2018 09:15:00,33.03,33.49,1,-10.55
 29/12/2018 09:30:00,33.03,33.49,1,-10.55
 29/12/2018 09:45:00,33.03,33.49,1,-10.55
 29/12/2018 10:00:00,33.03,33.49,1,-10.55
 29/12/2018 10:15:00,33.03,33.49,1,-10.55
 29/12/2018 10:30:00,33.03,33.49,1,-10.55
 29/12/2018 10:45:00,33.03,33.49,1,-10.55
 29/12/2018 11:00:00,33.03,4.47,1,-10.55
 29/12/2018 11:15:00,33.03,0.0,1,-10.55
 29/12/2018 11:30:00,33.03,0.0,1,-10.55
 29/12/2018 11:45:00,33.03,0.0,1,-10.55
 29/12/2018 12:00:00,33.03,0.0,1,-10.55
 29/12/2018 12:15:00,33.03,0.0,1,-10.55
 29/12/2018 12:30:00,33.03,0.0,1,-10.55
 29/12/2018 12:45:00,33.03,0.0,1,-10.55
 29/12/2018 13:00:00,33.03,0.0,1,-10.55
 29/12/2018 13:15:00,33.03,0.0,1,-10.55
 29/12/2018 13:30:00,33.03,0.0,1,-10.55
 29/12/2018 13:45:00,33.03,0.0,1,-10.55
 29/12/2018 14:00:00,33.03,0.0,1,-10.55
 29/12/2018 14:15:00,33.03,0.0,1,-10.55
 29/12/2018 14:30:00,33.03,0.0,1,-10.55
 29/12/2018 14:45:00,33.03,0.0,1,-10.55
 29/12/2018 15:00:00,33.03,0.0,1,-10.55
 29/12/2018 15:15:00,33.03,0.0,1,-10.55
 29/12/2018 15:30:00,33.03,0.0,1,-10.55
 29/12/2018 15:45:00,33.03,0.0,1,-10.55
 29/12/2018 16:00:00,33.03,0.0,1,-10.55
 29/12/2018 16:15:00,33.03,0.0,1,-10.55
 29/12/2018 16:30:00,33.03,0.0,1,-10.55
 29/12/2018 16:45:00,33.03,0.0,1,-10.55
 29/12/2018 17:00:00,33.03,0.0,1,-10.55
 29/12/2018 17:15:00,33.03,0.0,1,-10.55
 29/12/2018 17:30:00,33.03,0.0,1,-10.55
 29/12/2018 17:45:00,33.03,0.0,1,-10.55
 29/12/2018 18:00:00,33.03,0.0,1,-10.55
 29/12/2018 18:15:00,33.03,0.0,1,-10.55
 29/12/2018 18:30:00,33.03,0.0,1,-10.55
 29/12/2018 18:45:00,33.03,0.0,1,-10.55
 29/12/2018 19:00:00,33.03,0.0,1,-10.55
 29/12/2018 19:15:00,33.03,0.0,1,-10.55
 29/12/2018 19:30:00,33.03,0.0,1,-10.55
 29/12/2018 19:45:00,33.03,0.0,1,-10.55
 29/12/2018 20:00:00,33.03,0.0,1,-10.55
 29/12/2018 20:15:00,33.03,0.0,1,-10.55
 29/12/2018 20:30:00,33.03,0.0,1,-10.55
 29/12/2018 20:45:00,33.03,0.0,1,-10.55
 29/12/2018 21:00:00,33.03,0.0,1,-10.55
 29/12/2018 21:15:00,33.03,0.0,1,-10.55
 29/12/2018 21:30:00,33.03,0.0,1,-10.55
 29/12/2018 21:45:00,33.03,0.0,1,-10.55
 29/12/2018 22:00:00,33.03,0.0,1,-10.55
 29/12/2018 22:15:00,33.03,0.0,1,-10.55
 29/12/2018 22:30:00,33.03,0.0,1,-10.55
 29/12/2018 22:45:00,33.03,0.0,1,-10.55
 29/12/2018 23:00:00,33.03,0.0,1,-10.55
 29/12/2018 23:15:00,33.03,0.0,1,-10.55
 29/12/2018 23:30:00,33.03,0.0,1,-10.55
 29/12/2018 23:45:00,33.03,0.0,1,-10.55
 30/12/2018 00:00:00,33.03,0.0,1,-10.55
 30/12/2018 00:15:00,33.03,0.0,1,-10.55
 30/12/2018 00:30:00,33.03,0.0,1,-10.55
 30/12/2018 00:45:00,33.03,0.0,1,-10.55
 30/12/2018 01:00:00,33.03,0.0,1,-10.55
 30/12/2018 01:15:00,33.03,0.0,1,-10.55
 30/12/2018 01:30:00,33.03,0.0,1,-10.55
 30/12/2018 01:45:00,33.03,0.0,1,-10.55
 30/12/2018 02:00:00,33.03,0.0,1,-10.55
 30/12/2018 02:15:00,33.03,0.0,1,-10.55
 30/12/2018 02:30:00,33.03,0.0,1,-10.55
 30/12/2018 02:45:00,33.03,0.0,1,-10.55
 30/12/2018 03:00:00,33.03,0.0,1,-10.55
 30/12/2018 03:15:00,33.03,0.0,1,-10.55
 30/12/2018 03:30:00,33.03,0.0,1,-10.55
 30/12/2018 03:45:00,33.03,0.0,1,-10.55
 30/12/2018 04:00:00,33.03,0.0,1,-10.55
 30/12/2018 04:15:00,33.03,0.0,1,-10.55
 30/12/2018 04:30:00,33.03,0.0,1,-10.55
 30/12/2018 04:45:00,33.03,0.0,1,-10.55
 30/12/2018 05:00:00,33.03,0.0,1,-10.55
 30/12/2018 05:15:00,33.03,0.0,1,-10.55
 30/12/2018 05:30:00,33.03,0.0,1,-10.55
 30/12/2018 05:45:00,33.03,0.0,1,-10.55
 30/12/2018 06:00:00,33.03,0.0,1,-10.55
 30/12/2018 06:15:00,33.03,0.0,1,-10.55
 30/12/2018 06:30:00,33.03,0.0,1,-10.55
 30/12/2018 06:45:00,33.03,0.0,1,-10.55
 30/12/2018 07:00:00,33.03,0.0,1,-10.55
 30/12/2018 07:15:00,33.03,0.0,1,-10.55
 30/12/2018 07:30:00,33.03,0.0,1,-10.55
 30/12/2018 07:45:00,33.03,0.0,1,-10.55
 30/12/2018 08:00:00,33.03,0.0,1,-10.55
 30/12/2018 08:15:00,33.03,0.0,1,-10.55
 30/12/2018 08:30:00,33.03,0.0,1,-10.55
 30/12/2018 08:45:00,33.03,0.0,1,-10.55
 30/12/2018 09:00:00,33.03,0.0,1,-10.55
 30/12/2018 09:15:00,33.03,0.0,1,-10.55
 30/12/2018 09:30:00,33.03,0.0,1,-10.55
 30/12/2018 09:45:00,33.03,0.0,1,-10.55
 30/12/2018 10:00:00,33.03,0.0,1,-10.55
 30/12/2018 10:15:00,33.03,0.0,1,-10.55
 30/12/2018 10:30:00,33.03,0.0,1,-10.55
 30/12/2018 10:45:00,33.03,0.0,1,-10.55
 30/12/2018 11:00:00,33.03,0.0,1,-10.55
 30/12/2018 11:15:00,33.03,0.0,1,-10.55
 30/12/2018 11:30:00,33.03,0.0,1,-10.55
 30/12/2018 11:45:00,33.03,0.0,1,-10.55
 30/12/2018 12:00:00,33.03,0.0,1,-10.55
 30/12/2018 12:15:00,33.03,0.0,1,-10.55
 30/12/2018 12:30:00,33.03,0.0,1,-10.55
 30/12/2018 12:45:00,33.03,0.0,1,-10.55
 30/12/2018 13:00:00,33.03,0.0,1,-10.55
 30/12/2018 13:15:00,33.03,0.0,1,-10.55
 30/12/2018 13:30:00,33.03,0.0,1,-10.55
