DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 30/12/2018 13:45:00,33.03,0.0,1,-10.55
 30/12/2018 14:00:00,33.03,0.0,1,-10.55
 30/12/2018 14:15:00,33.03,0.0,1,-10.55
 30/12/2018 14:30:00,33.03,0.0,1,-10.55
 30/12/2018 14:45:00,33.03,0.0,1,-10.55
 30/12/2018 15:00:00,33.03,0.0,1,-10.55
 30/12/2018 15:15:00,33.03,0.0,1,-10.55
 30/12/2018 15:30:00,33.03,0.0,1,-10.55
 30/12/2018 15:45:00,33.03,0.0,1,-10.55
 30/12/2018 16:00:00,33.03,0.0,1,-10.55
 30/12/2018 16:15:00,33.03,0.0,1,-10.55
 30/12/2018 16:30:00,33.03,0.0,1,-10.55
 30/12/2018 16:45:00,33.03,0.0,1,-10.55
 30/12/2018 17:00:00,33.03,0.0,1,-10.55
 30/12/2018 17:15:00,33.03,0.0,1,-10.55
 30/12/2018 17:30:00,33.03,0.0,1,-10.55
 30/12/2018 17:45:00,33.03,0.0,1,-10.55
 30/12/2018 18:00:00,33.03,0.0,1,-10.55
 30/12/2018 18:15:00,33.03,0.0,1,-10.55
 30/12/2018 18:30:00,33.03,0.0,1,-10.55
 30/12/2018 18:45:00,33.03,0.0,1,-10.55
 30/12/2018 19:00:00,33.03,0.0,1,-10.55
 30/12/2018 19:15:00,33.03,0.0,1,-10.55
 30/12/2018 19:30:00,33.03,0.0,1,-10.55
 30/12/2018 19:45:00,33.03,0.0,1,-10.55
 30/12/2018 20:00:00,33.03,0.0,1,-10.55
 30/12/2018 20:15:00,33.03,0.0,1,-10.55
 30/12/2018 20:30:00,33.03,0.0,1,-10.55
 30/12/2018 20:45:00,33.03,0.0,1,-10.55
 30/12/2018 21:00:00,33.03,0.0,1,-10.55
 30/12/2018 21:15:00,33.03,0.0,1,-10.55
 30/12/2018 21:30:00,33.03,0.0,1,-10.55
 30/12/2018 21:45:00,33.03,0.0,1,-10.55
 30/12/2018 22:00:00,33.03,0.0,1,-10.55
 30/12/2018 22:15:00,33.03,0.0,1,-10.55
 30/12/2018 22:30:00,33.03,0.0,1,-10.55
 30/12/2018 22:45:00,33.03,0.0,1,-10.55
 30/12/2018 23:00:00,33.03,0.0,1,-10.55
 30/12/2018 23:15:00,33.03,0.0,1,-10.55
 30/12/2018 23:30:00,33.03,0.0,1,-10.55
 30/12/2018 23:45:00,33.03,0.0,1,-10.55
 31/12/2018 00:00:00,33.03,0.0,1,-10.55
 31/12/2018 00:00:00,33.03,0.0,1,-10.55
 31/12/2018 00:15:00,33.03,0.0,1,-10.55
 31/12/2018 00:30:00,33.03,0.0,1,-10.55
 31/12/2018 00:45:00,33.03,0.0,1,-10.55
 31/12/2018 01:00:00,33.03,0.0,1,-10.55
 31/12/2018 01:15:00,33.03,0.0,1,-10.55
 31/12/2018 01:30:00,33.03,0.0,1,-10.55
 31/12/2018 01:45:00,33.03,0.0,1,-10.55
 31/12/2018 02:00:00,33.03,0.0,1,-10.55
 31/12/2018 02:15:00,33.03,0.0,1,-10.55
 31/12/2018 02:30:00,33.03,0.0,1,-10.55
 31/12/2018 02:45:00,33.03,0.0,1,-10.55
 31/12/2018 03:00:00,33.03,0.0,1,-10.55
 31/12/2018 03:15:00,33.03,0.0,1,-10.55
 31/12/2018 03:30:00,33.03,0.0,1,-10.55
 31/12/2018 03:45:00,33.03,0.0,1,-10.55
 31/12/2018 04:00:00,33.03,0.0,1,-10.55
 31/12/2018 04:15:00,33.03,0.0,1,-10.55
 31/12/2018 04:30:00,33.03,0.0,1,-10.55
 31/12/2018 04:45:00,33.03,0.0,1,-10.55
 31/12/2018 05:00:00,33.03,0.0,1,-10.55
 31/12/2018 05:15:00,33.03,0.0,1,-10.55
 31/12/2018 05:30:00,33.03,0.0,1,-10.55
 31/12/2018 05:45:00,33.03,0.0,1,-10.55
 31/12/2018 06:00:00,33.03,0.0,1,-10.55
 31/12/2018 06:15:00,33.03,0.0,1,-10.55
 31/12/2018 06:30:00,33.03,0.0,1,-10.55
 31/12/2018 06:45:00,33.03,0.0,1,-10.55
 31/12/2018 07:00:00,33.03,0.0,1,-10.55
 31/12/2018 07:15:00,33.03,0.0,1,-10.55
 31/12/2018 07:30:00,33.03,0.0,1,-10.55
 31/12/2018 07:45:00,33.03,0.0,1,-10.55
 31/12/2018 08:00:00,33.03,0.0,1,-10.55
 31/12/2018 08:15:00,33.03,0.0,1,-10.55
 31/12/2018 08:30:00,33.03,0.0,1,-10.55
 31/12/2018 08:45:00,33.03,0.0,1,-10.55
 31/12/2018 09:00:00,33.03,0.0,1,-10.55
 31/12/2018 09:15:00,33.03,0.0,1,-10.55
 31/12/2018 09:30:00,33.03,0.0,1,-10.55
 31/12/2018 09:45:00,33.03,0.0,1,-10.55
 31/12/2018 10:00:00,33.03,0.0,1,-10.55
 31/12/2018 10:15:00,33.03,0.0,1,-10.55
 31/12/2018 10:30:00,33.03,0.0,1,-10.55
 31/12/2018 10:45:00,33.03,0.0,1,-10.55
 31/12/2018 11:00:00,33.03,0.0,1,-10.55
 31/12/2018 11:15:00,33.03,0.0,1,-10.55
 31/12/2018 11:30:00,33.03,0.0,1,-10.55
 31/12/2018 11:45:00,33.03,0.0,1,-10.55
 31/12/2018 12:00:00,33.03,0.0,1,-10.55
 31/12/2018 12:15:00,33.03,0.0,1,-10.55
 31/12/2018 12:30:00,33.03,0.0,1,-10.55
 31/12/2018 12:45:00,33.03,0.0,1,-10.55
 31/12/2018 13:00:00,33.03,0.0,1,-10.55
 31/12/2018 13:15:00,33.03,0.0,1,-10.55
 31/12/2018 13:30:00,33.03,0.0,1,-10.55
 31/12/2018 13:45:00,33.03,0.0,1,-10.55
 31/12/2018 14:00:00,33.03,0.0,1,-10.55
 31/12/2018 14:15:00,33.03,0.0,1,-10.55
 31/12/2018 14:30:00,33.03,0.0,1,-10.55
 31/12/2018 14:45:00,33.03,0.0,1,-10.55
 31/12/2018 15:00:00,33.03,0.0,1,-10.55
 31/12/2018 15:15:00,33.03,0.0,1,-10.55
 31/12/2018 15:30:00,33.03,0.0,1,-10.55
 31/12/2018 15:45:00,33.03,0.0,1,-10.55
 31/12/2018 16:00:00,33.03,0.0,1,-10.55
 31/12/2018 16:15:00,33.03,0.0,1,-10.55
 31/12/2018 16:30:00,33.03,0.0,1,-10.55
 31/12/2018 16:45:00,33.03,0.0,1,-10.55
 31/12/2018 17:00:00,33.03,0.0,1,-10.55
 31/12/2018 17:15:00,33.03,0.0,1,-10.55
 31/12/2018 17:30:00,33.03,0.0,1,-10.55
 31/12/2018 17:45:00,33.03,0.0,1,-10.55
 31/12/2018 18:00:00,33.03,0.0,1,-10.55
 31/12/2018 18:15:00,33.03,0.0,1,-10.55
 31/12/2018 18:30:00,33.03,0.0,1,-10.55
 31/12/2018 18:45:00,33.03,0.0,1,-10.55
 31/12/2018 19:00:00,33.03,0.0,1,-10.55
 31/12/2018 19:15:00,33.03,0.0,1,-10.55
 31/12/2018 19:30:00,33.03,0.0,1,-10.55
 31/12/2018 19:45:00,33.03,0.0,1,-10.55
 31/12/2018 20:00:00,33.03,0.0,1,-10.55
 31/12/2018 20:15:00,33.03,0.0,1,-10.55
 31/12/2018 20:30:00,33.03,0.0,1,-10.55
 31/12/2018 20:45:00,33.03,0.0,1,-10.55
 31/12/2018 21:00:00,33.03,0.0,1,-10.55
 31/12/2018 21:15:00,33.03,0.0,1,-10.55
 31/12/2018 21:30:00,33.03,0.0,1,-10.55
 31/12/2018 21:45:00,33.03,0.0,1,-10.55
 31/12/2018 22:00:00,33.03,0.0,1,-10.55
 31/12/2018 22:15:00,33.03,0.0,1,-10.55
 31/12/2018 22:30:00,33.03,0.0,1,-10.55
 31/12/2018 22:45:00,33.03,0.0,1,-10.55
 31/12/2018 23:00:00,33.03,0.0,1,-10.55
 31/12/2018 23:15:00,33.03,0.0,1,-10.55
 31/12/2018 23:30:00,33.03,0.0,1,-10.55
 31/12/2018 23:45:00,33.03,0.0,1,-10.55
 01/01/2019 00:00:00,33.03,0.0,1,-10.55
 01/01/2019 00:15:00,33.03,0.0,1,-10.55
 01/01/2019 00:30:00,33.03,0.0,1,-10.55
 01/01/2019 00:45:00,33.03,0.0,1,-10.55
 01/01/2019 01:00:00,33.03,0.0,1,-10.55
 01/01/2019 01:15:00,33.03,0.0,1,-10.55
 01/01/2019 01:30:00,33.03,0.0,1,-10.55
 01/01/2019 01:45:00,33.03,0.0,1,-10.55
 01/01/2019 02:00:00,33.03,0.0,1,-10.55
 01/01/2019 02:15:00,33.03,0.0,1,-10.55
 01/01/2019 02:30:00,33.03,0.0,1,-10.55
 01/01/2019 02:45:00,33.03,0.0,1,-10.55
 01/01/2019 03:00:00,33.03,0.0,1,-10.55
 01/01/2019 03:15:00,33.03,0.0,1,-10.55
 01/01/2019 03:30:00,33.03,0.0,1,-10.55
 01/01/2019 03:45:00,33.03,0.0,1,-10.55
 01/01/2019 04:00:00,33.03,0.0,1,-10.55
 01/01/2019 04:15:00,33.03,0.0,1,-10.55
 01/01/2019 04:30:00,33.03,0.0,1,-10.55
 01/01/2019 04:45:00,33.03,0.0,1,-10.55
 01/01/2019 05:00:00,33.03,0.0,1,-10.55
 01/01/2019 05:15:00,33.03,0.0,1,-10.55
 01/01/2019 05:30:00,33.03,0.0,1,-10.55
 01/01/2019 05:45:00,33.03,0.0,1,-10.55
 01/01/2019 06:00:00,33.03,0.0,1,-10.55
 01/01/2019 06:15:00,33.03,0.0,1,-10.55
 01/01/2019 06:30:00,33.03,0.0,1,-10.55
 01/01/2019 06:45:00,33.03,0.0,1,-10.55
 01/01/2019 07:00:00,33.03,0.0,1,-10.55
 01/01/2019 07:15:00,33.03,0.0,1,-10.55
 01/01/2019 07:30:00,33.03,0.0,1,-10.55
 01/01/2019 07:45:00,33.03,0.0,1,-10.55
 01/01/2019 08:00:00,33.03,0.0,1,-10.55
 01/01/2019 08:15:00,33.03,0.0,1,-10.55
 01/01/2019 08:30:00,33.03,0.0,1,-10.55
 01/01/2019 08:45:00,33.03,0.0,1,-10.55
 01/01/2019 09:00:00,33.03,0.0,1,-10.55
 01/01/2019 09:15:00,33.03,0.0,1,-10.55
 01/01/2019 09:30:00,33.03,0.0,1,-10.55
 01/01/2019 09:45:00,33.03,0.0,1,-10.55
 01/01/2019 10:00:00,33.03,0.0,1,-10.55
 01/01/2019 10:15:00,33.03,0.0,1,-10.55
 01/01/2019 10:30:00,33.03,0.0,1,-10.55
 01/01/2019 10:45:00,33.03,0.0,1,-10.55
 01/01/2019 11:00:00,33.03,0.0,1,-10.55
 01/01/2019 11:15:00,33.03,0.0,1,-10.55
 01/01/2019 11:30:00,33.03,0.0,1,-10.55
 01/01/2019 11:45:00,33.03,0.0,1,-10.55
 01/01/2019 12:00:00,33.03,0.0,1,-10.55
 01/01/2019 12:15:00,33.03,0.0,1,-10.55
 01/01/2019 12:30:00,33.03,0.0,1,-10.55
 01/01/2019 12:45:00,33.03,0.0,1,-10.55
 01/01/2019 13:00:00,33.03,0.0,1,-10.55
 01/01/2019 13:15:00,33.03,0.0,1,-10.55
 01/01/2019 13:30:00,33.03,0.0,1,-10.55
 01/01/2019 13:45:00,33.03,0.0,1,-10.55
 01/01/2019 14:00:00,33.03,0.0,1,-10.55
 01/01/2019 14:15:00,33.03,0.0,1,-10.55
 01/01/2019 14:30:00,33.03,0.0,1,-10.55
 01/01/2019 14:45:00,33.03,0.0,1,-10.55
 01/01/2019 15:00:00,33.03,0.0,1,-10.55
 01/01/2019 15:15:00,33.03,0.0,1,-10.55
 01/01/2019 15:30:00,33.03,0.0,1,-10.55
 01/01/2019 15:45:00,33.03,0.0,1,-10.55
 01/01/2019 16:00:00,33.03,0.0,1,-10.55
 01/01/2019 16:15:00,33.03,0.0,1,-10.55
 01/01/2019 16:30:00,33.03,0.0,1,-10.55
 01/01/2019 16:45:00,33.03,0.0,1,-10.55
 01/01/2019 17:00:00,33.03,0.0,1,-10.55
 01/01/2019 17:15:00,33.03,0.0,1,-10.55
 01/01/2019 17:30:00,33.03,0.0,1,-10.55
 01/01/2019 17:45:00,33.03,0.0,1,-10.55
 01/01/2019 18:00:00,33.03,0.0,1,-10.55
 01/01/2019 18:15:00,33.03,0.0,1,-10.55
 01/01/2019 18:30:00,33.03,0.0,1,-10.55
 01/01/2019 18:45:00,33.03,0.0,1,-10.55
 01/01/2019 19:00:00,33.03,0.0,1,-10.55
 01/01/2019 19:15:00,33.03,0.0,1,-10.55
 01/01/2019 19:30:00,33.03,0.0,1,-10.55
 01/01/2019 19:45:00,33.03,0.0,1,-10.55
 01/01/2019 20:00:00,33.03,0.0,1,-10.55
 01/01/2019 20:15:00,33.03,0.0,1,-10.55
 01/01/2019 20:30:00,33.03,0.0,1,-10.55
 01/01/2019 20:45:00,33.03,0.0,1,-10.55
 01/01/2019 21:00:00,33.03,0.0,1,-10.55
 01/01/2019 21:15:00,33.03,0.0,1,-10.55
 01/01/2019 21:30:00,33.03,0.0,1,-10.55
 01/01/2019 21:45:00,33.03,0.0,1,-10.55
 01/01/2019 22:00:00,33.03,0.0,1,-10.55
 01/01/2019 22:15:00,33.03,0.0,1,-10.55
 01/01/2019 22:30:00,33.03,0.0,1,-10.55
 01/01/2019 22:45:00,33.03,0.0,1,-10.55
 01/01/2019 23:00:00,33.03,0.0,1,-10.55
 01/01/2019 23:15:00,33.03,0.0,1,-10.55
 01/01/2019 23:30:00,33.03,0.0,1,-10.55
 01/01/2019 23:45:00,33.03,0.0,1,-10.55
 02/01/2019 00:00:00,33.03,0.0,1,-10.55
 02/01/2019 00:15:00,33.03,0.0,1,-10.55
 02/01/2019 00:30:00,33.03,0.0,1,-10.55
 02/01/2019 00:45:00,33.03,0.0,1,-10.55
 02/01/2019 01:00:00,33.03,0.0,1,-10.55
 02/01/2019 01:15:00,33.03,0.0,1,-10.55
 02/01/2019 01:30:00,33.03,0.0,1,-10.55
 02/01/2019 01:45:00,33.03,0.0,1,-10.55
 02/01/2019 02:00:00,33.03,0.0,1,-10.55
 02/01/2019 02:15:00,33.03,0.0,1,-10.55
 02/01/2019 02:30:00,33.03,0.0,1,-10.55
 02/01/2019 02:45:00,33.03,0.0,1,-10.55
 02/01/2019 03:00:00,33.03,0.0,1,-10.55
 02/01/2019 03:15:00,33.03,0.0,1,-10.55
 02/01/2019 03:30:00,33.03,0.0,1,-10.55
 02/01/2019 03:45:00,33.03,0.0,1,-10.55
 02/01/2019 04:00:00,33.03,0.0,1,-10.55
 02/01/2019 04:15:00,33.03,0.0,1,-10.55
 02/01/2019 04:30:00,33.03,0.0,1,-10.55
 02/01/2019 04:45:00,33.03,0.0,1,-10.55
 02/01/2019 05:00:00,33.03,0.0,1,-10.55
 02/01/2019 05:15:00,33.03,0.0,1,-10.55
 02/01/2019 05:30:00,33.03,0.0,1,-10.55
 02/01/2019 05:45:00,33.03,0.0,1,-10.55
 02/01/2019 06:00:00,33.03,0.0,1,-10.55
 02/01/2019 06:15:00,33.03,0.0,1,-10.55
 02/01/2019 06:30:00,33.03,0.0,1,-10.55
 02/01/2019 06:45:00,33.03,0.0,1,-10.55
 02/01/2019 07:00:00,33.03,0.0,1,-10.55
 02/01/2019 07:15:00,33.03,0.0,1,-10.55
 02/01/2019 07:30:00,33.03,0.0,1,-10.55
 02/01/2019 07:45:00,33.03,0.0,1,-10.55
 02/01/2019 08:00:00,33.03,0.0,1,-10.55
 02/01/2019 08:15:00,33.03,0.0,1,-10.55
 02/01/2019 08:30:00,33.03,0.0,1,-10.55
 02/01/2019 08:45:00,33.03,0.0,1,-10.55
 02/01/2019 09:00:00,33.03,0.0,1,-10.55
 02/01/2019 09:15:00,33.03,0.0,1,-10.55
 02/01/2019 09:30:00,33.03,0.0,1,-10.55
 02/01/2019 09:45:00,33.03,0.0,1,-10.55
 02/01/2019 10:00:00,33.03,0.0,1,-10.55
 02/01/2019 10:15:00,33.03,0.0,1,-10.55
 02/01/2019 10:30:00,33.03,0.0,1,-10.55
 02/01/2019 10:45:00,33.03,0.0,1,-10.55
 02/01/2019 11:00:00,33.03,0.0,1,-10.55
 02/01/2019 11:15:00,33.03,0.0,1,-10.55
 02/01/2019 11:30:00,33.03,0.0,1,-10.55
 02/01/2019 11:45:00,33.03,0.0,1,-10.55
 02/01/2019 12:00:00,33.03,0.0,1,-10.55
 02/01/2019 12:15:00,33.03,0.0,1,-10.55
 02/01/2019 12:30:00,33.03,0.0,1,-10.55
 02/01/2019 12:45:00,33.03,0.0,1,-10.55
 02/01/2019 13:00:00,33.03,0.0,1,-10.55
 02/01/2019 13:15:00,33.03,0.0,1,-10.55
 02/01/2019 13:30:00,33.03,0.0,1,-10.55
 02/01/2019 13:45:00,33.03,0.0,1,-10.55
 02/01/2019 14:00:00,33.03,0.0,1,-10.55
 02/01/2019 14:15:00,33.03,0.0,1,-10.55
 02/01/2019 14:30:00,33.03,0.0,1,-10.55
 02/01/2019 14:45:00,33.03,0.0,1,-10.55
 02/01/2019 15:00:00,33.03,0.0,1,-10.55
 02/01/2019 15:15:00,33.03,0.0,1,-10.55
 02/01/2019 15:30:00,33.03,0.0,1,-10.55
 02/01/2019 15:45:00,33.03,0.0,1,-10.55
 02/01/2019 16:00:00,33.03,0.0,1,-10.55
 02/01/2019 16:15:00,33.03,0.0,1,-10.55
 02/01/2019 16:30:00,33.03,0.0,1,-10.55
 02/01/2019 16:45:00,33.03,0.0,1,-10.55
 02/01/2019 17:00:00,33.03,0.0,1,-10.55
 02/01/2019 17:15:00,33.03,0.0,1,-10.55
 02/01/2019 17:30:00,33.03,0.0,1,-10.55
 02/01/2019 17:45:00,33.03,0.0,1,-10.55
 02/01/2019 18:00:00,33.03,0.0,1,-10.55
 02/01/2019 18:15:00,33.03,0.0,1,-10.55
 02/01/2019 18:30:00,33.03,0.0,1,-10.55
 02/01/2019 18:45:00,33.03,0.0,1,-10.55
 02/01/2019 19:00:00,33.03,0.0,1,-10.55
 02/01/2019 19:15:00,33.03,0.0,1,-10.55
 02/01/2019 19:30:00,33.03,0.0,1,-10.55
 02/01/2019 19:45:00,33.03,0.0,1,-10.55
 02/01/2019 20:00:00,33.03,0.0,1,-10.55
 02/01/2019 20:15:00,33.03,0.0,1,-10.55
 02/01/2019 20:30:00,33.03,0.0,1,-10.55
 02/01/2019 20:45:00,33.03,0.0,1,-10.55
 02/01/2019 21:00:00,33.03,0.0,1,-10.55
 02/01/2019 21:15:00,33.03,0.0,1,-10.55
 02/01/2019 21:30:00,33.03,0.0,1,-10.55
 02/01/2019 21:45:00,33.03,0.0,1,-10.55
 02/01/2019 22:00:00,33.03,0.0,1,-10.55
 02/01/2019 22:15:00,33.03,0.0,1,-10.55
 02/01/2019 22:30:00,33.03,0.0,1,-10.55
 02/01/2019 22:45:00,33.03,0.0,1,-10.55
 02/01/2019 23:00:00,33.03,0.0,1,-10.55
 02/01/2019 23:15:00,33.03,0.0,1,-10.55
 02/01/2019 23:30:00,33.03,0.0,1,-10.55
 02/01/2019 23:45:00,33.03,0.0,1,-10.55
 03/01/2019 00:00:00,33.03,0.0,1,-10.55
 03/01/2019 00:15:00,33.03,0.0,1,-10.55
 03/01/2019 00:30:00,33.03,0.0,1,-10.55
 03/01/2019 00:45:00,33.03,0.0,1,-10.55
 03/01/2019 01:00:00,33.03,0.0,1,-10.55
 03/01/2019 01:15:00,33.03,0.0,1,-10.55
 03/01/2019 01:30:00,33.03,0.0,1,-10.55
 03/01/2019 01:45:00,33.03,0.0,1,-10.55
 03/01/2019 02:00:00,33.03,0.0,1,-10.55
 03/01/2019 02:15:00,33.03,0.0,1,-10.55
 03/01/2019 02:30:00,33.03,0.0,1,-10.55
 03/01/2019 02:45:00,33.03,0.0,1,-10.55
 03/01/2019 03:00:00,33.03,0.0,1,-10.55
 03/01/2019 03:15:00,33.03,0.0,1,-10.55
 03/01/2019 03:30:00,33.03,0.0,1,-10.55
 03/01/2019 03:45:00,33.03,0.0,1,-10.55
 03/01/2019 04:00:00,33.03,0.0,1,-10.55
 03/01/2019 04:15:00,33.03,0.0,1,-10.55
 03/01/2019 04:30:00,33.03,0.0,1,-10.55
 03/01/2019 04:45:00,33.03,0.0,1,-10.55
 03/01/2019 05:00:00,33.03,0.0,1,-10.55
 03/01/2019 05:15:00,33.03,0.0,1,-10.55
 03/01/2019 05:30:00,33.03,0.0,1,-10.55
 03/01/2019 05:45:00,33.03,0.0,1,-10.55
 03/01/2019 06:00:00,33.03,0.0,1,-10.55
 03/01/2019 06:15:00,33.03,0.0,1,-10.55
 03/01/2019 06:30:00,33.03,0.0,1,-10.55
 03/01/2019 06:45:00,33.03,0.0,1,-10.55
 03/01/2019 07:00:00,33.03,0.0,1,-10.55
 03/01/2019 07:15:00,33.03,0.0,1,-10.55
 03/01/2019 07:30:00,33.03,0.0,1,-10.55
 03/01/2019 07:45:00,33.03,0.0,1,-10.55
 03/01/2019 08:00:00,33.03,0.0,1,-10.55
 03/01/2019 08:15:00,33.03,0.0,1,-10.55
 03/01/2019 08:30:00,33.03,0.0,1,-10.55
 03/01/2019 08:45:00,33.03,0.0,1,-10.55
 03/01/2019 09:00:00,33.03,0.0,1,-10.55
 03/01/2019 09:15:00,33.03,0.0,1,-10.55
 03/01/2019 09:30:00,33.03,0.0,1,-10.55
 03/01/2019 09:45:00,33.03,0.0,1,-10.55
 03/01/2019 10:00:00,33.03,0.0,1,-10.55
 03/01/2019 10:15:00,33.03,0.0,1,-10.55
 03/01/2019 10:30:00,33.03,0.0,1,-10.55
 03/01/2019 10:45:00,33.03,0.0,1,-10.55
 03/01/2019 11:00:00,33.03,0.0,1,-10.55
 03/01/2019 11:15:00,33.03,0.0,1,-10.55
 03/01/2019 11:30:00,33.03,0.0,1,-10.55
 03/01/2019 11:45:00,33.03,0.0,1,-10.55
 03/01/2019 12:00:00,33.03,0.0,1,-10.55
 03/01/2019 12:15:00,33.18,0.0,1,-10.27
 03/01/2019 12:30:00,33.67,0.0,1,-9.61
 03/01/2019 12:45:00,33.67,0.0,1,-10.68
 03/01/2019 13:00:00,33.69,0.0,1,-10.21
 03/01/2019 13:15:00,33.71,0.0,1,-10.46
 03/01/2019 13:30:00,33.7,0.0,1,-10.06
 03/01/2019 13:45:00,33.61,0.0,1,-9.97
 03/01/2019 14:00:00,33.61,0.0,1,-9.99
 03/01/2019 14:15:00,33.59,0.0,1,-10.1
 03/01/2019 14:30:00,33.54,0.0,1,-10.16
 03/01/2019 14:45:00,33.57,0.0,1,-10.27
 03/01/2019 15:00:00,33.61,0.0,1,-10.43
 03/01/2019 15:15:00,33.6,0.0,1,-10.72
 03/01/2019 15:30:00,33.57,0.0,1,-10.93
 03/01/2019 15:45:00,33.55,0.0,1,-11.35
 03/01/2019 16:00:00,33.53,0.0,1,-11.67
 03/01/2019 16:15:00,33.53,0.0,1,-12.3
 03/01/2019 16:30:00,33.48,0.0,1,-12.88
 03/01/2019 16:45:00,33.41,0.0,1,-13.4
 03/01/2019 17:00:00,33.28,0.0,1,-13.9
 03/01/2019 17:15:00,33.23,0.0,1,-14.24
 03/01/2019 17:30:00,33.13,0.0,1,-14.53
 03/01/2019 17:45:00,33.16,0.0,1,-14.58
 03/01/2019 18:00:00,33.18,0.0,1,-14.42
 03/01/2019 18:15:00,33.17,0.0,1,-14.5
 03/01/2019 18:30:00,33.21,0.0,1,-14.43
 03/01/2019 18:45:00,33.2,0.0,1,-14.26
 03/01/2019 19:00:00,33.26,0.0,1,-14.04
 03/01/2019 19:15:00,33.29,0.0,1,-13.72
 03/01/2019 19:30:00,33.35,0.0,1,-13.37
 03/01/2019 19:45:00,33.46,0.0,1,-13.22
 03/01/2019 20:00:00,33.55,0.0,1,-12.8
 03/01/2019 20:15:00,33.53,0.0,1,-12.54
 03/01/2019 20:30:00,33.57,0.0,1,-12.31
 03/01/2019 20:45:00,33.63,0.0,1,-12.05
 03/01/2019 21:00:00,33.72,0.0,1,-11.87
 03/01/2019 21:15:00,33.71,0.0,1,-11.65
 03/01/2019 21:30:00,33.7,0.0,1,-11.24
 03/01/2019 21:45:00,33.72,0.0,1,-10.88
 03/01/2019 22:00:00,33.74,0.0,1,-10.54
 03/01/2019 22:15:00,33.82,0.0,1,-10.25
 03/01/2019 22:30:00,33.79,0.0,1,-9.66
 03/01/2019 22:45:00,33.66,0.0,1,-9.12
 03/01/2019 23:00:00,33.64,0.0,1,-8.88
 03/01/2019 23:15:00,33.53,0.0,1,-9.14
 03/01/2019 23:30:00,33.67,0.0,1,-9.01
 03/01/2019 23:45:00,33.64,0.0,1,-9.04
 04/01/2019 00:00:00,33.61,0.0,1,-9.11
 04/01/2019 00:15:00,33.45,0.0,1,-11.11
 04/01/2019 00:30:00,33.44,0.0,1,-11.69
 04/01/2019 00:45:00,33.33,0.0,1,-11.88
 04/01/2019 01:00:00,33.33,0.0,1,-11.85
 04/01/2019 01:15:00,33.38,0.0,1,-11.55
 04/01/2019 01:30:00,33.46,0.0,1,-11.35
 04/01/2019 01:45:00,33.5,0.0,1,-11.26
 04/01/2019 02:00:00,33.52,0.0,1,-11.2
 04/01/2019 02:15:00,33.46,0.0,1,-11.65
 04/01/2019 02:30:00,33.51,0.0,1,-11.58
 04/01/2019 02:45:00,33.5,0.0,1,-11.55
 04/01/2019 03:00:00,33.55,0.0,1,-11.41
 04/01/2019 03:15:00,33.59,0.0,1,-11.26
 04/01/2019 03:30:00,33.64,0.0,1,-11.13
 04/01/2019 03:45:00,33.68,0.0,1,-10.97
 04/01/2019 04:00:00,33.2,0.0,1,-10.67
 04/01/2019 04:15:00,33.18,0.0,1,-10.32
 04/01/2019 04:30:00,33.33,0.0,1,-10.07
 04/01/2019 04:45:00,33.33,0.0,1,-9.96
 04/01/2019 05:00:00,33.33,0.0,1,-9.87
 04/01/2019 05:15:00,33.28,0.0,1,-9.88
 04/01/2019 05:30:00,33.25,0.0,1,-9.8
 04/01/2019 05:45:00,33.39,0.0,1,-10.09
 04/01/2019 06:00:00,33.42,0.0,1,-10.23
 04/01/2019 06:15:00,33.25,0.0,1,-10.55
 04/01/2019 06:30:00,33.19,0.0,1,-10.76
 04/01/2019 06:45:00,33.17,0.0,1,-11.01
 04/01/2019 07:00:00,33.07,0.0,1,-11.16
 04/01/2019 07:15:00,33.43,0.0,1,-10.76
 04/01/2019 07:30:00,33.54,0.0,1,-10.91
 04/01/2019 07:45:00,33.52,0.0,1,-11.23
 04/01/2019 08:00:00,33.56,0.0,1,-11.64
 04/01/2019 08:15:00,33.48,0.0,1,-11.54
 04/01/2019 08:30:00,33.33,0.0,1,-12.03
 04/01/2019 08:45:00,33.31,0.0,1,-12.24
 04/01/2019 09:00:00,33.3,0.0,1,-12.35
 04/01/2019 09:15:00,33.25,0.0,1,-12.49
 04/01/2019 09:30:00,33.23,0.0,1,-12.44
 04/01/2019 09:45:00,33.25,0.0,1,-12.37
 04/01/2019 10:00:00,33.24,0.0,1,-12.56
 04/01/2019 10:15:00,33.32,0.0,1,-12.37
 04/01/2019 10:30:00,33.37,0.0,1,-12.2
 04/01/2019 10:45:00,33.38,0.0,1,-12.17
 04/01/2019 11:00:00,33.41,0.0,1,-11.96
 04/01/2019 11:15:00,33.44,0.0,1,-11.81
 04/01/2019 11:30:00,33.47,0.0,1,-11.74
 04/01/2019 11:45:00,33.53,0.0,1,-11.63
 04/01/2019 12:00:00,33.55,0.0,1,-11.57
 04/01/2019 12:15:00,33.53,0.0,1,-11.6
 04/01/2019 12:30:00,33.58,0.0,1,-11.64
 04/01/2019 12:45:00,33.67,0.0,1,-11.69
 04/01/2019 13:00:00,33.72,0.0,1,-11.58
 04/01/2019 13:15:00,33.74,0.0,1,-11.7
 04/01/2019 13:30:00,33.77,0.0,1,-11.76
 04/01/2019 13:45:00,33.79,0.0,1,-11.63
 04/01/2019 14:00:00,33.79,0.0,1,-11.53
 04/01/2019 14:15:00,33.8,0.0,1,-11.37
 04/01/2019 14:30:00,33.8,0.0,1,-11.31
 04/01/2019 14:45:00,33.78,0.0,1,-11.28
 04/01/2019 15:00:00,33.77,0.0,1,-11.39
 04/01/2019 15:15:00,33.75,0.0,1,-11.53
 04/01/2019 15:30:00,33.71,0.0,1,-11.6
 04/01/2019 15:45:00,33.69,0.0,1,-11.71
 04/01/2019 16:00:00,33.63,0.0,1,-11.99
 04/01/2019 16:15:00,33.63,0.0,1,-12.2
 04/01/2019 16:30:00,33.52,0.0,1,-12.63
 04/01/2019 16:45:00,33.35,0.0,1,-13.08
 04/01/2019 17:00:00,33.24,0.0,1,-13.46
 04/01/2019 17:15:00,33.22,0.0,1,-13.79
 04/01/2019 17:30:00,33.15,0.0,1,-14.05
 04/01/2019 17:45:00,33.15,0.0,1,-14.17
 04/01/2019 18:00:00,33.21,0.0,1,-14.12
 04/01/2019 18:15:00,33.2,0.0,1,-14.13
 04/01/2019 18:30:00,33.28,0.0,1,-14.0
 04/01/2019 18:45:00,33.28,0.0,1,-13.85
 04/01/2019 19:00:00,33.25,0.0,1,-13.66
 04/01/2019 19:15:00,33.27,0.0,1,-13.47
 04/01/2019 19:30:00,33.4,0.0,1,-13.15
 04/01/2019 19:45:00,33.51,0.0,1,-12.86
 04/01/2019 20:00:00,33.59,0.0,1,-12.56
 04/01/2019 20:15:00,33.71,0.0,1,-12.37
 04/01/2019 20:30:00,33.63,0.0,1,-11.91
 04/01/2019 20:45:00,33.53,0.0,1,-11.78
 04/01/2019 21:00:00,33.55,0.0,1,-11.63
 04/01/2019 21:15:00,33.56,0.0,1,-11.29
 04/01/2019 21:30:00,33.67,0.0,1,-11.02
 04/01/2019 21:45:00,33.75,0.0,1,-10.73
 04/01/2019 22:00:00,33.82,0.0,1,-10.53
 04/01/2019 22:15:00,33.8,0.0,1,-10.1
 04/01/2019 22:30:00,33.59,0.0,1,-9.53
 04/01/2019 22:45:00,33.31,0.0,1,-9.37
 04/01/2019 23:00:00,33.58,0.0,1,-9.14
 04/01/2019 23:15:00,33.69,0.0,1,-9.25
 04/01/2019 23:30:00,33.76,0.0,1,-9.07
 04/01/2019 23:45:00,33.68,0.0,1,-8.71
 05/01/2019 00:00:00,33.4,0.0,1,-9.09
 05/01/2019 00:15:00,33.3,0.0,1,-10.38
 05/01/2019 00:30:00,33.3,0.0,1,-10.39
 05/01/2019 00:45:00,33.3,0.0,1,-10.39
 05/01/2019 01:00:00,33.3,0.0,1,-10.39
 05/01/2019 01:15:00,33.3,0.0,1,-10.39
 05/01/2019 01:30:00,33.3,0.0,1,-10.39
 05/01/2019 01:45:00,33.3,0.0,1,-10.39
 05/01/2019 02:00:00,33.3,0.0,1,-10.39
 05/01/2019 02:15:00,33.3,0.0,1,-10.39
 05/01/2019 02:30:00,33.3,0.0,1,-10.39
 05/01/2019 02:45:00,33.3,0.0,1,-10.39
 05/01/2019 03:00:00,33.3,0.0,1,-10.39
 05/01/2019 03:15:00,33.3,0.0,1,-10.39
 05/01/2019 03:30:00,33.3,0.0,1,-10.39
 05/01/2019 03:45:00,33.3,0.0,1,-10.39
 05/01/2019 04:00:00,33.3,0.0,1,-10.39
 05/01/2019 04:15:00,33.3,0.0,1,-10.39
 05/01/2019 04:30:00,33.3,0.0,1,-10.39
 05/01/2019 04:45:00,33.3,0.0,1,-10.39
 05/01/2019 05:00:00,33.3,0.0,1,-10.39
 05/01/2019 05:15:00,33.3,0.0,1,-10.39
 05/01/2019 05:30:00,33.3,0.0,1,-10.39
 05/01/2019 05:45:00,33.3,0.0,1,-10.39
 05/01/2019 06:00:00,33.3,0.0,1,-10.39
 05/01/2019 06:15:00,33.3,0.0,1,-10.39
 05/01/2019 06:30:00,33.3,0.0,1,-10.39
 05/01/2019 06:45:00,33.3,0.0,1,-10.39
 05/01/2019 07:00:00,33.3,0.0,1,-10.39
 05/01/2019 07:15:00,33.3,0.0,1,-10.39
 05/01/2019 07:30:00,33.3,0.0,1,-10.39
 05/01/2019 07:45:00,33.3,0.0,1,-10.39
 05/01/2019 08:00:00,33.3,0.0,1,-10.39
 05/01/2019 08:15:00,33.3,0.0,1,-10.39
 05/01/2019 08:30:00,33.3,0.0,1,-10.39
 05/01/2019 08:45:00,33.3,0.0,1,-10.39
 05/01/2019 09:00:00,33.3,0.0,1,-10.39
 05/01/2019 09:15:00,33.3,0.0,1,-10.39
 05/01/2019 09:30:00,33.3,0.0,1,-10.39
 05/01/2019 09:45:00,33.3,0.0,1,-10.39
 05/01/2019 10:00:00,33.3,0.0,1,-10.39
 05/01/2019 10:15:00,33.3,0.0,1,-10.39
 05/01/2019 10:30:00,33.3,0.0,1,-10.39
 05/01/2019 10:45:00,33.3,0.0,1,-10.57
 05/01/2019 11:00:00,33.53,0.0,1,-11.2
 05/01/2019 11:15:00,33.57,0.0,1,-11.16
 05/01/2019 11:30:00,33.56,0.0,1,-11.1
 05/01/2019 11:45:00,33.57,0.0,1,-11.08
 05/01/2019 12:00:00,33.57,0.0,1,-11.2
 05/01/2019 12:15:00,33.57,0.0,1,-11.23
 05/01/2019 12:30:00,33.57,0.0,1,-11.28
 05/01/2019 12:45:00,33.6,0.0,1,-11.19
 05/01/2019 13:00:00,33.58,0.0,1,-11.22
 05/01/2019 13:15:00,33.55,0.0,1,-11.22
 05/01/2019 13:30:00,33.6,0.0,1,-11.21
 05/01/2019 13:45:00,33.58,0.0,1,-11.04
 05/01/2019 14:00:00,33.61,0.0,1,-10.88
 05/01/2019 14:15:00,33.61,0.0,1,-10.79
 05/01/2019 14:30:00,33.6,0.0,1,-10.8
 05/01/2019 14:45:00,33.61,0.0,1,-10.78
 05/01/2019 15:00:00,33.62,0.0,1,-10.87
 05/01/2019 15:15:00,33.6,0.0,1,-10.94
 05/01/2019 15:30:00,33.59,0.0,1,-10.89
 05/01/2019 15:45:00,33.61,0.0,1,-11.07
 05/01/2019 16:00:00,33.56,0.0,1,-11.3
 05/01/2019 16:15:00,33.48,0.0,1,-11.49
 05/01/2019 16:30:00,33.34,0.0,1,-11.82
 05/01/2019 16:45:00,33.24,0.0,1,-12.22
 05/01/2019 17:00:00,33.16,0.0,1,-12.65
 05/01/2019 17:15:00,33.07,0.0,1,-13.01
 05/01/2019 17:30:00,33.0,0.0,1,-13.21
 05/01/2019 17:45:00,33.0,0.0,1,-13.19
 05/01/2019 18:00:00,33.31,0.0,1,-13.1
 05/01/2019 18:15:00,33.77,0.0,1,-13.26
 05/01/2019 18:30:00,33.7,0.0,1,-12.8
 05/01/2019 18:45:00,33.43,0.0,1,-12.74
 05/01/2019 19:00:00,33.3,0.0,1,-12.4
 05/01/2019 19:15:00,33.21,0.0,1,-11.96
 05/01/2019 19:30:00,33.29,0.0,1,-11.73
 05/01/2019 19:45:00,33.26,0.0,1,-11.42
 05/01/2019 20:00:00,33.28,0.0,1,-11.2
 05/01/2019 20:15:00,33.32,0.0,1,-10.67
 05/01/2019 20:30:00,33.42,0.0,1,-10.49
 05/01/2019 20:45:00,33.39,0.0,1,-10.34
 05/01/2019 21:00:00,33.42,0.0,1,-10.24
 05/01/2019 21:15:00,33.46,0.0,1,-9.93
 05/01/2019 21:30:00,33.51,0.0,1,-9.75
 05/01/2019 21:45:00,33.45,0.0,1,-9.49
 05/01/2019 22:00:00,33.48,0.0,1,-9.18
 05/01/2019 22:15:00,33.6,0.0,1,-8.87
 05/01/2019 22:30:00,33.43,0.0,1,-8.6
 05/01/2019 22:45:00,33.48,0.0,1,-8.33
 05/01/2019 23:00:00,33.43,0.0,1,-8.06
 05/01/2019 23:15:00,33.45,0.0,1,-8.17
 05/01/2019 23:30:00,33.54,0.0,1,-7.98
 05/01/2019 23:45:00,33.49,0.0,1,-8.04
 06/01/2019 00:00:00,33.55,0.0,1,-8.1
 06/01/2019 00:15:00,33.29,0.0,1,-10.08
 06/01/2019 00:30:00,33.29,0.0,1,-10.62
 06/01/2019 00:45:00,33.26,0.0,1,-10.77
 06/01/2019 01:00:00,33.28,0.0,1,-10.72
 06/01/2019 01:15:00,33.34,0.0,1,-10.37
 06/01/2019 01:30:00,33.42,0.0,1,-10.22
 06/01/2019 01:45:00,33.46,0.0,1,-10.08
 06/01/2019 02:00:00,33.55,0.0,1,-9.98
 06/01/2019 02:15:00,33.52,0.0,1,-10.37
 06/01/2019 02:30:00,33.56,0.0,1,-10.37
 06/01/2019 02:45:00,33.57,0.0,1,-10.31
 06/01/2019 03:00:00,33.6,0.0,1,-10.07
 06/01/2019 03:15:00,33.63,0.0,1,-9.93
 06/01/2019 03:30:00,33.69,0.0,1,-9.77
 06/01/2019 03:45:00,33.66,0.0,1,-9.58
 06/01/2019 04:00:00,33.53,0.0,1,-9.51
 06/01/2019 04:15:00,33.36,0.0,1,-9.32
 06/01/2019 04:30:00,33.41,0.0,1,-9.11
 06/01/2019 04:45:00,33.39,0.0,1,-8.95
 06/01/2019 05:00:00,33.43,0.0,1,-8.83
 06/01/2019 05:15:00,33.42,0.0,1,-8.73
 06/01/2019 05:30:00,33.43,0.0,1,-8.58
 06/01/2019 05:45:00,33.43,0.0,1,-8.45
 06/01/2019 06:00:00,33.44,0.0,1,-8.47
 06/01/2019 06:15:00,33.36,0.0,1,-8.57
 06/01/2019 06:30:00,33.39,0.0,1,-8.64
 06/01/2019 06:45:00,33.37,0.0,1,-8.71
 06/01/2019 07:00:00,33.32,0.0,1,-8.7
 06/01/2019 07:15:00,33.31,0.0,1,-8.38
 06/01/2019 07:30:00,33.38,0.0,1,-8.35
 06/01/2019 07:45:00,33.16,0.0,1,-8.45
 06/01/2019 08:00:00,33.07,0.0,1,-8.64
 06/01/2019 08:15:00,33.29,0.0,1,-8.66
 06/01/2019 08:30:00,33.22,0.0,1,-8.96
 06/01/2019 08:45:00,33.25,0.0,1,-9.22
 06/01/2019 09:00:00,33.36,0.0,1,-9.79
 06/01/2019 09:15:00,33.28,0.0,1,-10.01
 06/01/2019 09:30:00,33.16,0.0,1,-10.14
 06/01/2019 09:45:00,33.06,0.0,1,-10.37
 06/01/2019 10:00:00,33.29,0.0,1,-10.42
 06/01/2019 10:15:00,33.57,0.0,1,-10.7
 06/01/2019 10:30:00,33.56,0.0,1,-10.73
 06/01/2019 10:45:00,33.53,0.0,1,-10.71
 06/01/2019 11:00:00,33.61,0.0,1,-10.87
 06/01/2019 11:15:00,33.66,0.0,1,-10.86
 06/01/2019 11:30:00,33.65,0.0,1,-10.7
 06/01/2019 11:45:00,33.56,0.0,1,-10.72
 06/01/2019 12:00:00,33.55,0.0,1,-10.72
 06/01/2019 12:15:00,33.6,0.0,1,-10.79
 06/01/2019 12:30:00,33.63,0.0,1,-10.86
 06/01/2019 12:45:00,33.63,0.0,1,-10.97
 06/01/2019 13:00:00,33.69,0.0,1,-10.73
 06/01/2019 13:15:00,33.71,0.0,1,-10.69
 06/01/2019 13:30:00,33.76,0.0,1,-10.6
 06/01/2019 13:45:00,33.82,0.0,1,-10.43
 06/01/2019 14:00:00,33.84,0.0,1,-10.32
 06/01/2019 14:15:00,33.87,0.0,1,-10.15
 06/01/2019 14:30:00,33.82,0.0,1,-10.03
 06/01/2019 14:45:00,33.6,0.0,1,-9.82
 06/01/2019 15:00:00,33.37,0.0,1,-10.18
 06/01/2019 15:15:00,33.36,0.0,1,-10.26
 06/01/2019 15:30:00,33.33,0.0,1,-10.39
 06/01/2019 15:45:00,33.29,0.0,1,-10.65
 06/01/2019 16:00:00,33.2,0.0,1,-10.83
 06/01/2019 16:15:00,33.11,0.0,1,-11.31
 06/01/2019 16:30:00,33.12,0.0,1,-11.53
 06/01/2019 16:45:00,33.36,0.0,1,-12.15
 06/01/2019 17:00:00,33.35,0.0,1,-12.62
 06/01/2019 17:15:00,33.25,0.0,1,-12.9
 06/01/2019 17:30:00,33.21,0.0,1,-12.96
 06/01/2019 17:45:00,33.25,0.0,1,-12.97
 06/01/2019 18:00:00,33.29,0.0,1,-13.04
 06/01/2019 18:15:00,33.28,0.0,1,-12.85
 06/01/2019 18:30:00,33.31,0.0,1,-12.54
 06/01/2019 18:45:00,33.38,0.0,1,-12.28
 06/01/2019 19:00:00,33.48,0.0,1,-12.1
 06/01/2019 19:15:00,33.6,0.0,1,-11.75
 06/01/2019 19:30:00,33.73,0.0,1,-11.47
 06/01/2019 19:45:00,33.83,0.0,1,-11.12
 06/01/2019 20:00:00,33.77,0.0,1,-10.86
 06/01/2019 20:15:00,33.68,0.0,1,-10.65
 06/01/2019 20:30:00,33.72,0.0,1,-10.28
 06/01/2019 20:45:00,33.67,0.0,1,-10.0
 06/01/2019 21:00:00,33.73,0.0,1,-9.86
 06/01/2019 21:15:00,33.66,0.0,1,-9.63
 06/01/2019 21:30:00,33.6,0.0,1,-9.36
 06/01/2019 21:45:00,33.58,0.0,1,-9.03
 06/01/2019 22:00:00,33.63,0.0,1,-8.75
 06/01/2019 22:15:00,33.7,0.0,1,-8.57
 06/01/2019 22:30:00,33.82,0.0,1,-8.24
 06/01/2019 22:45:00,33.68,0.0,1,-7.84
 06/01/2019 23:00:00,33.8,0.0,1,-7.66
 06/01/2019 23:15:00,33.87,0.0,1,-7.71
 06/01/2019 23:30:00,33.75,0.0,1,-7.3
 06/01/2019 23:45:00,33.4,0.0,1,-7.54
 07/01/2019 00:00:00,33.47,0.0,1,-7.56
 07/01/2019 00:00:00,33.47,0.0,1,-7.56
 07/01/2019 00:15:00,33.19,0.0,1,-9.62
 07/01/2019 00:30:00,33.15,0.0,1,-10.19
 07/01/2019 00:45:00,33.08,0.0,1,-10.3
 07/01/2019 01:00:00,33.07,0.0,1,-10.37
 07/01/2019 01:15:00,33.1,0.0,1,-10.08
 07/01/2019 01:30:00,33.17,0.0,1,-9.93
 07/01/2019 01:45:00,33.21,0.0,1,-9.73
 07/01/2019 02:00:00,33.27,0.0,1,-9.64
 07/01/2019 02:15:00,33.26,0.0,1,-10.05
 07/01/2019 02:30:00,33.22,0.0,1,-10.05
 07/01/2019 02:45:00,33.24,0.0,1,-10.02
 07/01/2019 03:00:00,33.33,0.0,1,-9.74
 07/01/2019 03:15:00,33.41,0.0,1,-9.57
 07/01/2019 03:30:00,33.45,0.0,1,-9.31
 07/01/2019 03:45:00,33.46,0.0,1,-9.11
 07/01/2019 04:00:00,33.5,0.0,1,-8.86
 07/01/2019 04:15:00,33.49,0.0,1,-8.68
 07/01/2019 04:30:00,33.56,0.0,1,-8.5
 07/01/2019 04:45:00,33.51,0.0,1,-8.38
 07/01/2019 05:00:00,33.49,0.0,1,-8.28
 07/01/2019 05:15:00,33.39,0.0,1,-8.25
 07/01/2019 05:30:00,33.3,0.0,1,-8.16
 07/01/2019 05:45:00,33.28,0.0,1,-8.23
 07/01/2019 06:00:00,33.29,0.0,1,-8.36
 07/01/2019 06:15:00,33.11,0.0,1,-8.71
 07/01/2019 06:30:00,33.31,0.0,1,-9.07
 07/01/2019 06:45:00,33.13,0.0,1,-9.38
 07/01/2019 07:00:00,33.06,0.0,1,-9.66
 07/01/2019 07:15:00,33.06,0.0,1,-9.5
 07/01/2019 07:30:00,33.4,0.0,1,-9.78
 07/01/2019 07:45:00,33.45,0.0,1,-9.81
 07/01/2019 08:00:00,33.28,0.0,1,-10.34
 07/01/2019 08:15:00,33.29,0.0,1,-10.34
 07/01/2019 08:30:00,33.17,0.0,1,-10.42
 07/01/2019 08:45:00,33.23,0.0,1,-10.45
 07/01/2019 09:00:00,33.18,0.0,1,-10.47
 07/01/2019 09:15:00,33.2,0.0,1,-10.55
 07/01/2019 09:30:00,33.2,0.0,1,-10.55
 07/01/2019 09:45:00,33.2,0.0,1,-10.55
 07/01/2019 10:00:00,33.2,0.0,1,-10.55
 07/01/2019 10:15:00,33.2,0.0,1,-10.55
 07/01/2019 10:30:00,33.2,0.0,1,-10.55
 07/01/2019 10:45:00,33.2,0.0,1,-10.55
 07/01/2019 11:00:00,33.2,0.0,1,-10.55
 07/01/2019 11:15:00,33.2,0.0,1,-10.55
 07/01/2019 11:30:00,33.2,0.0,1,-10.55
 07/01/2019 11:45:00,33.2,0.0,1,-10.55
 07/01/2019 12:00:00,33.2,0.0,1,-10.55
 07/01/2019 12:15:00,33.2,0.0,1,-10.55
 07/01/2019 12:30:00,33.2,0.0,1,-10.55
 07/01/2019 12:45:00,33.2,0.0,1,-10.55
 07/01/2019 13:00:00,33.2,0.0,1,-10.55
 07/01/2019 13:15:00,33.2,0.0,1,-10.55
 07/01/2019 13:30:00,33.2,0.0,1,-10.55
 07/01/2019 13:45:00,33.2,0.0,1,-10.55
 07/01/2019 14:00:00,33.2,0.0,1,-10.55
 07/01/2019 14:15:00,33.2,0.0,1,-10.55
 07/01/2019 14:30:00,33.2,0.0,1,-10.55
 07/01/2019 14:45:00,33.2,0.0,1,-10.55
 07/01/2019 15:00:00,33.2,0.0,1,-10.55
 07/01/2019 15:15:00,33.2,0.0,1,-10.55
 07/01/2019 15:30:00,33.2,0.0,1,-10.55
 07/01/2019 15:45:00,33.2,0.0,1,-10.55
 07/01/2019 16:00:00,33.2,0.0,1,-10.55
 07/01/2019 16:15:00,33.2,0.0,1,-10.55
 07/01/2019 16:30:00,33.2,0.0,1,-10.55
 07/01/2019 16:45:00,33.2,0.0,1,-10.55
 07/01/2019 17:00:00,33.12,0.0,1,-11.91
 07/01/2019 17:15:00,33.11,0.0,1,-12.58
 07/01/2019 17:30:00,33.07,0.0,1,-12.83
 07/01/2019 17:45:00,33.08,0.0,1,-12.88
 07/01/2019 18:00:00,33.14,0.0,1,-12.83
 07/01/2019 18:15:00,33.17,0.0,1,-12.95
 07/01/2019 18:30:00,33.28,0.0,1,-12.56
 07/01/2019 18:45:00,33.32,0.0,1,-12.42
 07/01/2019 19:00:00,33.44,0.0,1,-12.29
 07/01/2019 19:15:00,33.43,0.0,1,-12.07
 07/01/2019 19:30:00,33.54,0.0,1,-11.7
 07/01/2019 19:45:00,33.56,0.0,1,-11.42
 07/01/2019 20:00:00,33.63,0.0,1,-11.07
 07/01/2019 20:15:00,33.65,0.0,1,-10.89
 07/01/2019 20:30:00,33.73,0.0,1,-10.71
 07/01/2019 20:45:00,33.74,0.0,1,-10.47
 07/01/2019 21:00:00,33.75,0.0,1,-10.12
 07/01/2019 21:15:00,33.81,0.0,1,-9.8
 07/01/2019 21:30:00,33.82,0.0,1,-9.42
 07/01/2019 21:45:00,33.75,0.0,1,-9.0
 07/01/2019 22:00:00,33.55,0.0,1,-8.78
 07/01/2019 22:15:00,33.51,0.0,1,-8.65
 07/01/2019 22:30:00,33.65,0.0,1,-8.23
 07/01/2019 22:45:00,33.72,0.0,1,-7.79
 07/01/2019 23:00:00,33.3,0.0,1,-7.46
 07/01/2019 23:15:00,33.2,0.0,1,-7.58
 07/01/2019 23:30:00,33.29,0.0,1,-7.33
 07/01/2019 23:45:00,33.31,0.0,1,-7.46
 08/01/2019 00:00:00,33.38,0.0,1,-7.63
 08/01/2019 00:15:00,33.19,0.0,1,-9.68
 08/01/2019 00:30:00,33.26,0.0,1,-10.17
 08/01/2019 00:45:00,33.45,0.0,1,-10.28
 08/01/2019 01:00:00,33.48,0.0,1,-10.34
 08/01/2019 01:15:00,33.54,0.0,1,-10.01
 08/01/2019 01:30:00,33.65,0.0,1,-9.86
 08/01/2019 01:45:00,33.68,0.0,1,-9.66
 08/01/2019 02:00:00,33.74,0.0,1,-9.57
 08/01/2019 02:15:00,33.73,0.0,1,-9.99
 08/01/2019 02:30:00,33.77,0.0,1,-9.92
 08/01/2019 02:45:00,33.76,0.0,1,-9.9
 08/01/2019 03:00:00,33.83,0.0,1,-9.71
 08/01/2019 03:15:00,33.86,0.0,1,-9.54
 08/01/2019 03:30:00,33.67,0.0,1,-9.12
 08/01/2019 03:45:00,33.44,0.0,1,-8.92
 08/01/2019 04:00:00,33.51,0.0,1,-8.7
 08/01/2019 04:15:00,33.5,0.0,1,-8.57
 08/01/2019 04:30:00,33.52,0.0,1,-8.46
 08/01/2019 04:45:00,33.47,0.0,1,-8.35
 08/01/2019 05:00:00,33.49,0.0,1,-8.23
 08/01/2019 05:15:00,33.44,0.0,1,-8.21
 08/01/2019 05:30:00,33.36,0.0,1,-8.09
 08/01/2019 05:45:00,33.41,0.0,1,-8.25
 08/01/2019 06:00:00,33.6,0.0,1,-8.33
 08/01/2019 06:15:00,33.47,0.0,1,-8.71
 08/01/2019 06:30:00,33.44,0.0,1,-8.92
 08/01/2019 06:45:00,33.28,0.0,1,-9.29
 08/01/2019 07:00:00,33.16,0.0,1,-9.53
 08/01/2019 07:15:00,33.2,0.0,1,-9.49
 08/01/2019 07:30:00,33.4,0.0,1,-9.72
 08/01/2019 07:45:00,33.41,0.0,1,-10.04
 08/01/2019 08:00:00,33.36,0.0,1,-10.4
 08/01/2019 08:15:00,33.35,0.0,1,-10.35
 08/01/2019 08:30:00,33.33,0.0,1,-10.49
 08/01/2019 08:45:00,33.35,0.0,1,-10.46
 08/01/2019 09:00:00,33.34,0.0,1,-10.34
 08/01/2019 09:15:00,33.27,0.0,1,-10.32
 08/01/2019 09:30:00,33.32,0.0,1,-10.2
 08/01/2019 09:45:00,33.36,0.0,1,-9.8
 08/01/2019 10:00:00,33.4,0.0,1,-9.96
 08/01/2019 10:15:00,33.45,0.0,1,-10.06
 08/01/2019 10:30:00,33.46,0.0,1,-9.63
 08/01/2019 10:45:00,33.53,0.0,1,-9.98
 08/01/2019 11:00:00,33.51,0.0,1,-10.03
 08/01/2019 11:15:00,33.51,0.0,1,-10.03
 08/01/2019 11:30:00,33.51,0.0,1,-9.84
 08/01/2019 11:45:00,33.56,7.92,2,-9.9
 08/01/2019 12:00:00,33.05,33.0,1,-9.87
 08/01/2019 12:15:00,33.29,33.49,1,-9.66
 08/01/2019 12:30:00,33.3,33.49,1,-9.7
 08/01/2019 12:45:00,33.26,33.49,1,-9.7
 08/01/2019 13:00:00,33.28,33.49,2,-9.44
 08/01/2019 13:15:00,33.3,33.46,2,-9.49
 08/01/2019 13:30:00,33.31,33.46,2,-9.24
 08/01/2019 13:45:00,32.53,32.53,2,-8.69
 08/01/2019 14:00:00,32.44,32.47,2,-7.89
 08/01/2019 14:15:00,32.43,32.47,2,-8.1
 08/01/2019 14:30:00,32.6,32.68,2,-8.51
 08/01/2019 14:45:00,32.91,32.9,2,-8.75
 08/01/2019 15:00:00,32.93,32.9,2,-9.16
 08/01/2019 15:15:00,32.98,32.9,2,-9.42
 08/01/2019 15:30:00,33.0,32.9,2,-9.53
 08/01/2019 15:45:00,32.89,32.9,2,-9.72
 08/01/2019 16:00:00,32.88,32.9,2,-10.17
 08/01/2019 16:15:00,32.74,32.66,2,-10.65
 08/01/2019 16:30:00,32.74,32.51,2,-11.08
 08/01/2019 16:45:00,32.71,32.51,2,-11.6
 08/01/2019 17:00:00,32.62,32.51,2,-12.28
 08/01/2019 17:15:00,32.64,32.51,2,-12.48
 08/01/2019 17:30:00,32.58,32.51,2,-12.68
 08/01/2019 17:45:00,32.59,32.75,2,-12.77
 08/01/2019 18:00:00,32.63,33.1,2,-12.76
 08/01/2019 18:15:00,32.64,33.1,2,-12.96
 08/01/2019 18:30:00,32.65,33.1,2,-12.96
 08/01/2019 18:45:00,32.67,33.1,2,-12.68
 08/01/2019 19:00:00,32.78,33.1,2,-12.52
 08/01/2019 19:15:00,32.8,33.1,2,-12.3
 08/01/2019 19:30:00,32.79,32.59,2,-11.88
 08/01/2019 19:45:00,32.61,32.51,2,-11.52
 08/01/2019 20:00:00,32.55,32.51,2,-11.41
 08/01/2019 20:15:00,32.61,32.51,2,-11.2
 08/01/2019 20:30:00,32.69,32.51,2,-10.94
 08/01/2019 20:45:00,32.64,32.51,2,-10.6
 08/01/2019 21:00:00,32.63,32.51,2,-10.32
 08/01/2019 21:15:00,32.74,32.51,2,-10.08
 08/01/2019 21:30:00,32.76,32.51,2,-9.77
 08/01/2019 21:45:00,32.86,32.51,2,-9.46
 08/01/2019 22:00:00,32.64,32.51,2,-8.96
 08/01/2019 22:15:00,32.62,32.51,2,-8.76
 08/01/2019 22:30:00,32.55,32.51,2,-8.53
 08/01/2019 22:45:00,32.38,32.51,2,-8.13
 08/01/2019 23:00:00,32.45,32.51,2,-7.91
 08/01/2019 23:15:00,32.53,32.51,2,-8.0
 08/01/2019 23:30:00,32.44,32.51,2,-7.71
 08/01/2019 23:45:00,32.44,32.51,2,-7.71
 09/01/2019 00:00:00,32.4,32.51,2,-7.77
 09/01/2019 00:15:00,32.11,32.51,2,-9.84
 09/01/2019 00:30:00,32.07,32.51,2,-10.33
 09/01/2019 00:45:00,32.04,32.51,2,-10.5
 09/01/2019 01:00:00,32.03,32.51,2,-10.57
 09/01/2019 01:15:00,32.11,32.51,2,-10.22
 09/01/2019 01:30:00,32.14,32.51,2,-10.0
 09/01/2019 01:45:00,32.16,32.51,2,-9.88
 09/01/2019 02:00:00,32.23,32.51,2,-9.76
 09/01/2019 02:15:00,32.19,32.51,2,-10.27
 09/01/2019 02:30:00,32.2,32.51,2,-10.22
 09/01/2019 02:45:00,32.22,32.55,2,-10.26
 09/01/2019 03:00:00,32.3,32.74,2,-10.05
 09/01/2019 03:15:00,32.47,32.74,2,-9.7
 09/01/2019 03:30:00,32.63,32.74,2,-9.32
 09/01/2019 03:45:00,32.65,32.74,2,-9.16
 09/01/2019 04:00:00,32.69,32.74,2,-8.92
 09/01/2019 04:15:00,32.68,32.74,2,-8.73
 09/01/2019 04:30:00,32.71,32.74,2,-8.59
 09/01/2019 04:45:00,32.55,32.43,2,-8.48
 09/01/2019 05:00:00,32.56,32.54,2,-8.36
 09/01/2019 05:15:00,32.68,32.47,2,-8.37
 09/01/2019 05:30:00,32.64,32.47,2,-8.27
 09/01/2019 05:45:00,32.45,32.47,2,-8.53
 09/01/2019 06:00:00,32.38,32.47,2,-8.73
 09/01/2019 06:15:00,32.39,32.47,2,-9.03
 09/01/2019 06:30:00,32.3,32.47,2,-9.38
 09/01/2019 06:45:00,32.23,32.47,2,-9.75
 09/01/2019 07:00:00,32.1,32.47,2,-10.04
 09/01/2019 07:15:00,32.23,32.47,2,-9.98
 09/01/2019 07:30:00,32.4,32.55,2,-10.26
 09/01/2019 07:45:00,32.36,32.8,2,-10.49
 09/01/2019 08:00:00,32.34,32.8,2,-10.72
 09/01/2019 08:15:00,32.53,32.8,2,-10.49
 09/01/2019 08:30:00,32.8,32.8,2,-10.72
 09/01/2019 08:45:00,32.77,32.8,2,-10.7
 09/01/2019 09:00:00,32.75,32.8,2,-10.5
 09/01/2019 09:15:00,32.74,32.67,2,-10.29
 09/01/2019 09:30:00,32.83,32.44,2,-10.42
 09/01/2019 09:45:00,32.65,32.47,2,-10.07
 09/01/2019 10:00:00,32.48,32.54,2,-10.03
 09/01/2019 10:15:00,32.67,32.54,2,-9.41
 09/01/2019 10:30:00,32.75,32.54,2,-9.11
 09/01/2019 10:45:00,32.76,32.56,1,-8.85
 09/01/2019 11:00:00,33.34,33.49,1,-8.84
 09/01/2019 11:15:00,33.37,33.49,1,-8.41
 09/01/2019 11:30:00,33.4,33.49,1,-8.32
 09/01/2019 11:45:00,33.42,33.49,2,-9.14
 09/01/2019 12:00:00,33.05,32.87,2,-8.39
 09/01/2019 12:15:00,32.85,32.57,2,-8.26
 09/01/2019 12:30:00,32.86,32.57,2,-8.12
 09/01/2019 12:45:00,32.86,32.57,2,-8.19
 09/01/2019 13:00:00,32.85,32.57,2,-8.03
 09/01/2019 13:15:00,32.84,32.67,2,-8.06
 09/01/2019 13:30:00,32.87,32.77,2,-8.18
 09/01/2019 13:45:00,32.86,32.77,2,-8.05
 09/01/2019 14:00:00,32.86,32.77,2,-8.11
 09/01/2019 14:15:00,32.8,32.77,2,-8.1
 09/01/2019 14:30:00,32.75,32.77,2,-8.99
 09/01/2019 14:45:00,32.72,32.65,2,-9.43
 09/01/2019 15:00:00,32.71,32.43,2,-9.62
 09/01/2019 15:15:00,33.14,33.33,1,-9.73
 09/01/2019 15:30:00,33.22,33.49,1,-9.89
 09/01/2019 15:45:00,33.14,33.49,1,-10.09
 09/01/2019 16:00:00,33.08,33.49,1,-10.44
 09/01/2019 16:15:00,32.99,32.84,2,-10.88
 09/01/2019 16:30:00,32.89,32.67,2,-11.29
 09/01/2019 16:45:00,32.9,32.67,2,-11.3
 09/01/2019 17:00:00,32.73,32.67,2,-11.7
 09/01/2019 17:15:00,32.69,32.67,2,-11.99
 09/01/2019 17:30:00,32.65,32.67,2,-12.26
 09/01/2019 17:45:00,32.66,32.67,2,-12.39
 09/01/2019 18:00:00,32.67,32.67,2,-12.42
 09/01/2019 18:15:00,32.68,32.67,2,-12.5
 09/01/2019 18:30:00,32.71,32.56,2,-12.41
 09/01/2019 18:45:00,32.64,32.54,2,-12.6
 09/01/2019 19:00:00,32.65,32.78,2,-12.82
 09/01/2019 19:15:00,32.71,32.97,2,-12.62
 09/01/2019 19:30:00,32.91,32.77,2,-12.37
 09/01/2019 19:45:00,32.92,32.77,2,-12.23
 09/01/2019 20:00:00,33.05,32.77,2,-11.88
 09/01/2019 20:15:00,33.11,32.77,2,-11.79
 09/01/2019 20:30:00,33.11,32.77,2,-11.45
 09/01/2019 20:45:00,32.95,32.77,2,-10.82
 09/01/2019 21:00:00,32.95,32.77,2,-10.54
 09/01/2019 21:15:00,32.83,32.77,2,-10.42
 09/01/2019 21:30:00,32.67,32.77,2,-10.23
 09/01/2019 21:45:00,32.62,32.77,2,-9.9
 09/01/2019 22:00:00,32.77,32.77,2,-9.67
 09/01/2019 22:15:00,32.61,32.41,2,-9.26
 09/01/2019 22:30:00,32.53,32.45,2,-8.88
 09/01/2019 22:45:00,32.39,32.57,2,-8.5
 09/01/2019 23:00:00,32.42,32.57,2,-8.21
 09/01/2019 23:15:00,32.45,32.57,2,-8.31
 09/01/2019 23:30:00,32.53,32.57,2,-8.16
 09/01/2019 23:45:00,32.53,32.57,2,-8.12
 10/01/2019 00:00:00,32.58,32.57,2,-8.23
 10/01/2019 00:15:00,32.31,32.57,2,-10.3
 10/01/2019 00:30:00,32.29,32.57,2,-10.82
 10/01/2019 00:45:00,32.26,32.57,2,-11.04
 10/01/2019 01:00:00,32.24,32.57,2,-11.09
 10/01/2019 01:15:00,32.28,32.76,2,-10.75
 10/01/2019 01:30:00,32.32,32.77,2,-10.68
 10/01/2019 01:45:00,32.4,32.77,2,-10.53
 10/01/2019 02:00:00,32.43,32.77,2,-10.43
 10/01/2019 02:15:00,32.36,32.77,2,-10.99
 10/01/2019 02:30:00,32.38,32.77,2,-10.9
 10/01/2019 02:45:00,32.37,32.77,2,-10.99
 10/01/2019 03:00:00,32.44,32.77,2,-10.75
 10/01/2019 03:15:00,32.46,32.77,2,-10.67
 10/01/2019 03:30:00,32.5,32.77,2,-10.48
 10/01/2019 03:45:00,32.53,32.77,2,-10.2
 10/01/2019 04:00:00,32.6,32.77,2,-10.0
 10/01/2019 04:15:00,32.36,32.77,2,-9.79
 10/01/2019 04:30:00,32.42,32.77,2,-9.6
 10/01/2019 04:45:00,32.39,32.77,2,-9.47
 10/01/2019 05:00:00,32.4,32.77,2,-9.48
 10/01/2019 05:15:00,32.3,32.77,2,-9.45
 10/01/2019 05:30:00,32.4,32.77,2,-9.23
 10/01/2019 05:45:00,32.52,32.77,2,-9.19
 10/01/2019 06:00:00,32.52,32.77,2,-9.3
 10/01/2019 06:15:00,32.54,32.77,2,-9.85
 10/01/2019 06:30:00,32.51,32.77,2,-10.06
 10/01/2019 06:45:00,32.85,32.77,2,-10.46
 10/01/2019 07:00:00,32.99,32.77,2,-10.77
 10/01/2019 07:15:00,33.02,32.77,2,-10.72
 10/01/2019 07:30:00,32.99,32.77,2,-10.87
 10/01/2019 07:45:00,32.89,32.77,2,-11.03
 10/01/2019 08:00:00,32.82,32.77,2,-11.4
 10/01/2019 08:15:00,32.88,32.77,2,-11.5
 10/01/2019 08:30:00,32.93,32.77,2,-11.5
 10/01/2019 08:45:00,32.91,32.77,2,-11.51
 10/01/2019 09:00:00,32.92,32.77,2,-11.41
 10/01/2019 09:15:00,32.93,32.77,2,-11.28
 10/01/2019 09:30:00,32.93,32.77,2,-10.94
 10/01/2019 09:45:00,32.98,32.77,2,-10.91
 10/01/2019 10:00:00,33.01,32.77,2,-10.74
 10/01/2019 10:15:00,33.05,32.77,2,-10.41
 10/01/2019 10:30:00,33.08,32.77,2,-10.28
 10/01/2019 10:45:00,33.13,32.77,2,-10.45
 10/01/2019 11:00:00,33.16,32.77,2,-9.99
 10/01/2019 11:15:00,33.15,32.77,2,-9.87
 10/01/2019 11:30:00,33.23,33.33,1,-9.56
 10/01/2019 11:45:00,33.33,33.49,1,-9.79
 10/01/2019 12:00:00,33.37,33.49,1,-9.5
 10/01/2019 12:15:00,33.27,33.49,1,-9.56
 10/01/2019 12:30:00,33.25,33.49,1,-9.55
 10/01/2019 12:45:00,33.25,33.49,1,-9.55
 10/01/2019 13:00:00,33.25,33.49,1,-9.55
 10/01/2019 13:15:00,33.25,33.49,1,-9.55
 10/01/2019 13:30:00,33.25,33.49,1,-9.55
 10/01/2019 13:45:00,33.25,33.49,1,-9.55
 10/01/2019 14:00:00,33.25,33.49,1,-9.55
 10/01/2019 14:15:00,33.17,33.49,1,-9.85
 10/01/2019 14:30:00,33.04,33.49,1,-10.22
 10/01/2019 14:45:00,33.05,33.49,1,-10.25
 10/01/2019 15:00:00,33.07,33.49,1,-10.25
 10/01/2019 15:15:00,33.32,33.49,1,-10.2
 10/01/2019 15:30:00,33.33,33.49,1,-10.27
 10/01/2019 15:45:00,33.25,33.49,1,-10.35
 10/01/2019 16:00:00,33.38,33.49,1,-11.07
 10/01/2019 16:15:00,33.43,33.49,1,-11.53
 10/01/2019 16:30:00,33.36,33.49,1,-11.84
 10/01/2019 16:45:00,33.45,33.49,1,-11.86
 10/01/2019 17:00:00,33.36,33.49,1,-12.04
 10/01/2019 17:15:00,33.3,33.49,1,-12.27
 10/01/2019 17:30:00,33.27,33.49,1,-12.48
 10/01/2019 17:45:00,33.28,33.49,1,-12.4
 10/01/2019 18:00:00,33.31,33.49,1,-12.53
 10/01/2019 18:15:00,33.27,33.49,1,-12.87
 10/01/2019 18:30:00,33.27,33.49,1,-13.31
 10/01/2019 18:45:00,33.29,33.49,1,-13.05
 10/01/2019 19:00:00,33.37,33.49,1,-12.84
 10/01/2019 19:15:00,33.34,33.49,1,-12.52
 10/01/2019 19:30:00,33.42,33.49,1,-12.27
 10/01/2019 19:45:00,33.49,33.49,1,-12.03
 10/01/2019 20:00:00,33.58,33.49,1,-11.52
 10/01/2019 20:15:00,33.64,33.49,1,-11.3
 10/01/2019 20:30:00,33.69,33.49,1,-10.95
 10/01/2019 20:45:00,33.69,33.49,1,-10.77
 10/01/2019 21:00:00,33.65,33.49,1,-10.57
 10/01/2019 21:15:00,33.62,33.49,1,-10.26
 10/01/2019 21:30:00,33.74,33.49,1,-9.97
 10/01/2019 21:45:00,33.83,33.49,1,-9.68
 10/01/2019 22:00:00,33.6,33.49,1,-9.29
 10/01/2019 22:15:00,33.54,33.49,1,-9.04
 10/01/2019 22:30:00,33.58,33.49,1,-8.52
 10/01/2019 22:45:00,33.56,33.49,1,-8.2
 10/01/2019 23:00:00,33.68,33.49,1,-7.91
 10/01/2019 23:15:00,33.76,33.49,1,-8.0
 10/01/2019 23:30:00,33.16,33.49,1,-7.73
 10/01/2019 23:45:00,33.05,33.49,1,-7.8
 11/01/2019 00:00:00,33.06,33.49,1,-7.93
 11/01/2019 00:15:00,33.19,33.49,1,-9.87
 11/01/2019 00:30:00,33.14,33.49,1,-10.36
 11/01/2019 00:45:00,33.12,33.49,1,-10.52
 11/01/2019 01:00:00,33.13,33.49,1,-10.7
 11/01/2019 01:15:00,33.21,33.49,1,-10.28
 11/01/2019 01:30:00,33.26,33.49,1,-10.18
 11/01/2019 01:45:00,33.31,33.49,1,-9.97
 11/01/2019 02:00:00,33.34,33.49,1,-9.81
 11/01/2019 02:15:00,33.31,33.49,1,-10.35
 11/01/2019 02:30:00,33.35,33.49,1,-10.36
 11/01/2019 02:45:00,33.41,33.49,1,-10.34
 11/01/2019 03:00:00,33.45,33.49,1,-10.12
 11/01/2019 03:15:00,33.45,33.49,1,-9.88
 11/01/2019 03:30:00,33.52,33.49,1,-9.63
 11/01/2019 03:45:00,33.55,33.49,1,-9.38
 11/01/2019 04:00:00,33.62,33.49,1,-9.09
 11/01/2019 04:15:00,33.68,33.49,1,-9.08
 11/01/2019 04:30:00,33.68,33.49,1,-8.92
 11/01/2019 04:45:00,33.64,33.49,1,-8.63
 11/01/2019 05:00:00,33.63,33.49,1,-8.55
 11/01/2019 05:15:00,33.55,33.49,1,-8.59
 11/01/2019 05:30:00,33.48,33.49,1,-8.49
 11/01/2019 05:45:00,33.45,33.49,1,-8.45
 11/01/2019 06:00:00,33.36,33.49,1,-8.59
 11/01/2019 06:15:00,33.18,33.49,1,-9.0
 11/01/2019 06:30:00,33.15,33.49,1,-9.27
 11/01/2019 06:45:00,33.41,33.49,1,-9.57
 11/01/2019 07:00:00,33.77,33.49,1,-10.01
 11/01/2019 07:15:00,33.58,33.49,1,-9.92
 11/01/2019 07:30:00,33.45,33.49,1,-10.0
 11/01/2019 07:45:00,33.42,33.49,1,-10.27
 11/01/2019 08:00:00,33.35,33.49,1,-10.61
 11/01/2019 08:15:00,33.37,33.49,1,-10.52
 11/01/2019 08:30:00,33.31,33.49,1,-10.54
 11/01/2019 08:45:00,33.36,33.49,1,-10.57
 11/01/2019 09:00:00,33.38,33.49,1,-10.53
 11/01/2019 09:15:00,33.41,33.49,1,-10.63
 11/01/2019 09:30:00,33.42,33.49,1,-10.72
 11/01/2019 09:45:00,33.44,33.49,1,-10.61
 11/01/2019 10:00:00,33.47,33.49,1,-10.68
 11/01/2019 10:15:00,33.53,33.49,1,-10.64
 11/01/2019 10:30:00,33.58,33.49,1,-10.25
 11/01/2019 10:45:00,33.58,33.49,1,-10.12
 11/01/2019 11:00:00,33.57,33.49,1,-10.06
 11/01/2019 11:15:00,33.59,33.49,1,-10.04
 11/01/2019 11:30:00,33.62,33.49,1,-9.94
 11/01/2019 11:45:00,33.63,33.49,1,-10.0
 11/01/2019 12:00:00,33.68,33.49,1,-9.98
 11/01/2019 12:15:00,33.7,33.49,1,-10.13
 11/01/2019 12:30:00,33.7,33.49,1,-9.83
 11/01/2019 12:45:00,33.71,33.49,1,-9.89
 11/01/2019 13:00:00,33.73,33.49,1,-10.06
 11/01/2019 13:15:00,33.76,33.49,1,-9.99
 11/01/2019 13:30:00,33.83,33.49,1,-10.12
 11/01/2019 13:45:00,33.81,33.49,1,-10.07
 11/01/2019 14:00:00,33.78,33.49,1,-10.2
 11/01/2019 14:15:00,33.72,33.49,1,-10.01
 11/01/2019 14:30:00,33.72,33.49,1,-9.89
 11/01/2019 14:45:00,33.76,33.49,1,-9.98
 11/01/2019 15:00:00,33.74,33.49,1,-10.05
 11/01/2019 15:15:00,33.71,33.49,1,-10.09
 11/01/2019 15:30:00,33.66,33.49,1,-10.08
 11/01/2019 15:45:00,33.6,33.49,1,-10.23
 11/01/2019 16:00:00,33.48,33.49,1,-10.4
 11/01/2019 16:15:00,33.47,33.49,1,-10.81
 11/01/2019 16:30:00,33.4,33.49,1,-11.18
 11/01/2019 16:45:00,33.27,33.49,1,-11.61
 11/01/2019 17:00:00,33.24,33.49,1,-12.18
