DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 11/01/2019 17:15:00,33.3,33.49,1,-12.49
 11/01/2019 17:30:00,33.32,33.49,1,-12.65
 11/01/2019 17:45:00,33.36,33.49,1,-12.72
 11/01/2019 18:00:00,33.34,33.49,1,-12.71
 11/01/2019 18:15:00,33.36,33.49,1,-12.76
 11/01/2019 18:30:00,33.4,33.49,1,-12.79
 11/01/2019 18:45:00,33.46,33.49,1,-12.48
 11/01/2019 19:00:00,33.49,33.49,1,-12.2
 11/01/2019 19:15:00,33.49,33.49,1,-12.05
 11/01/2019 19:30:00,33.48,33.49,1,-11.65
 11/01/2019 19:45:00,33.49,33.49,1,-11.36
 11/01/2019 20:00:00,33.55,33.49,1,-11.06
 11/01/2019 20:15:00,33.6,33.49,1,-10.92
 11/01/2019 20:30:00,33.62,33.49,1,-10.66
 11/01/2019 20:45:00,33.66,33.49,1,-10.37
 11/01/2019 21:00:00,33.77,33.49,1,-10.05
 11/01/2019 21:15:00,33.73,33.49,1,-9.88
 11/01/2019 21:30:00,33.69,33.49,1,-9.53
 11/01/2019 21:45:00,33.64,33.49,1,-9.3
 11/01/2019 22:00:00,33.73,33.49,1,-9.0
 11/01/2019 22:15:00,33.76,33.49,1,-8.74
 11/01/2019 22:30:00,33.86,33.49,1,-8.41
 11/01/2019 22:45:00,33.8,33.49,1,-7.89
 11/01/2019 23:00:00,33.55,33.49,1,-7.66
 11/01/2019 23:15:00,33.58,33.49,1,-7.94
 11/01/2019 23:30:00,33.56,33.49,1,-7.81
 11/01/2019 23:45:00,33.55,33.49,1,-7.87
 12/01/2019 00:00:00,33.57,33.49,1,-7.91
 12/01/2019 00:15:00,33.32,33.49,1,-9.91
 12/01/2019 00:30:00,33.51,33.49,1,-10.43
 12/01/2019 00:45:00,33.38,33.49,1,-10.49
 12/01/2019 01:00:00,33.36,33.49,1,-10.4
 12/01/2019 01:15:00,33.44,33.49,1,-10.12
 12/01/2019 01:30:00,33.47,33.49,1,-9.97
 12/01/2019 01:45:00,33.56,33.49,1,-9.84
 12/01/2019 02:00:00,33.6,33.49,1,-9.67
 12/01/2019 02:15:00,33.61,33.49,1,-10.08
 12/01/2019 02:30:00,33.65,33.49,1,-10.05
 12/01/2019 02:45:00,33.69,33.49,1,-10.03
 12/01/2019 03:00:00,33.72,33.49,1,-9.83
 12/01/2019 03:15:00,33.74,33.49,1,-9.55
 12/01/2019 03:30:00,33.17,33.49,1,-9.21
 12/01/2019 03:45:00,33.1,33.49,1,-8.96
 12/01/2019 04:00:00,33.17,33.49,1,-8.72
 12/01/2019 04:15:00,33.25,33.49,1,-8.55
 12/01/2019 04:30:00,33.3,33.49,1,-8.41
 12/01/2019 04:45:00,33.27,33.49,1,-8.17
 12/01/2019 05:00:00,33.29,33.49,1,-8.16
 12/01/2019 05:15:00,33.28,33.49,1,-8.09
 12/01/2019 05:30:00,33.27,33.49,1,-8.01
 12/01/2019 05:45:00,33.22,33.49,1,-7.93
 12/01/2019 06:00:00,33.21,33.49,1,-8.03
 12/01/2019 06:15:00,33.05,33.49,1,-8.23
 12/01/2019 06:30:00,32.99,33.49,1,-8.34
 12/01/2019 06:45:00,33.34,33.49,1,-8.37
 12/01/2019 07:00:00,33.4,33.49,1,-8.62
 12/01/2019 07:15:00,33.33,33.49,1,-8.39
 12/01/2019 07:30:00,33.19,33.49,1,-8.41
 12/01/2019 07:45:00,33.21,33.49,1,-8.68
 12/01/2019 08:00:00,33.14,33.49,1,-8.9
 12/01/2019 08:15:00,33.23,33.49,1,-9.09
 12/01/2019 08:30:00,33.73,33.49,1,-9.31
 12/01/2019 08:45:00,33.62,33.49,1,-9.49
 12/01/2019 09:00:00,33.66,33.49,1,-9.73
 12/01/2019 09:15:00,33.63,33.49,1,-9.86
 12/01/2019 09:30:00,33.63,33.49,1,-10.06
 12/01/2019 09:45:00,33.55,33.49,1,-9.96
 12/01/2019 10:00:00,33.49,33.49,1,-10.01
 12/01/2019 10:15:00,33.56,33.49,1,-9.84
 12/01/2019 10:30:00,33.59,33.49,1,-9.87
 12/01/2019 10:45:00,33.72,33.49,1,-9.88
 12/01/2019 11:00:00,33.78,33.49,1,-9.78
 12/01/2019 11:15:00,33.81,33.49,1,-9.63
 12/01/2019 11:30:00,33.85,33.49,1,-9.53
 12/01/2019 11:45:00,33.81,33.49,1,-9.24
 12/01/2019 12:00:00,33.83,33.49,1,-9.31
 12/01/2019 12:15:00,33.87,33.49,1,-9.3
 12/01/2019 12:30:00,33.7,33.49,1,-9.09
 12/01/2019 12:45:00,33.61,33.49,1,-9.3
 12/01/2019 13:00:00,33.62,33.49,1,-9.47
 12/01/2019 13:15:00,33.64,33.49,1,-9.37
 12/01/2019 13:30:00,33.59,33.49,1,-9.4
 12/01/2019 13:45:00,33.62,33.49,1,-9.35
 12/01/2019 14:00:00,33.65,33.49,1,-9.19
 12/01/2019 14:15:00,33.59,33.49,1,-9.15
 12/01/2019 14:30:00,33.46,33.49,1,-9.11
 12/01/2019 14:45:00,33.45,33.49,1,-9.13
 12/01/2019 15:00:00,33.42,33.49,1,-9.26
 12/01/2019 15:15:00,33.37,33.49,1,-9.35
 12/01/2019 15:30:00,33.35,33.49,1,-9.46
 12/01/2019 15:45:00,33.31,33.49,1,-9.57
 12/01/2019 16:00:00,33.23,33.49,1,-9.8
 12/01/2019 16:15:00,33.17,33.49,1,-10.19
 12/01/2019 16:30:00,33.14,33.49,1,-10.71
 12/01/2019 16:45:00,33.17,33.49,1,-10.99
 12/01/2019 17:00:00,33.23,33.49,1,-11.3
 12/01/2019 17:15:00,33.31,33.49,1,-12.07
 12/01/2019 17:30:00,33.4,33.49,1,-12.45
 12/01/2019 17:45:00,33.52,33.49,1,-12.55
 12/01/2019 18:00:00,33.55,33.49,1,-12.58
 12/01/2019 18:15:00,33.58,33.49,1,-12.42
 12/01/2019 18:30:00,33.63,33.49,1,-12.4
 12/01/2019 18:45:00,33.59,33.49,1,-12.1
 12/01/2019 19:00:00,33.67,33.49,1,-11.82
 12/01/2019 19:15:00,33.79,33.49,1,-11.51
 12/01/2019 19:30:00,33.54,33.49,1,-10.96
 12/01/2019 19:45:00,33.56,33.49,1,-10.79
 12/01/2019 20:00:00,33.61,33.49,1,-10.39
 12/01/2019 20:15:00,33.61,33.49,1,-10.17
 12/01/2019 20:30:00,33.5,33.49,1,-9.86
 12/01/2019 20:45:00,33.54,33.49,1,-9.72
 12/01/2019 21:00:00,33.57,33.49,1,-9.44
 12/01/2019 21:15:00,33.4,33.49,1,-9.49
 12/01/2019 21:30:00,33.4,33.49,1,-9.22
 12/01/2019 21:45:00,33.44,33.49,1,-9.01
 12/01/2019 22:00:00,33.57,33.49,1,-8.86
 12/01/2019 22:15:00,33.61,33.49,1,-8.59
 12/01/2019 22:30:00,33.64,33.49,1,-8.27
 12/01/2019 22:45:00,33.7,33.49,1,-8.1
 12/01/2019 23:00:00,33.57,33.49,1,-7.81
 12/01/2019 23:15:00,33.13,33.49,1,-7.92
 12/01/2019 23:30:00,33.07,33.49,1,-7.79
 12/01/2019 23:45:00,33.86,33.49,1,-7.87
 13/01/2019 00:00:00,33.85,33.49,1,-7.85
 13/01/2019 00:15:00,33.52,33.49,1,-9.82
 13/01/2019 00:30:00,33.56,33.49,1,-10.33
 13/01/2019 00:45:00,33.5,33.49,1,-10.45
 13/01/2019 01:00:00,33.51,33.49,1,-10.5
 13/01/2019 01:15:00,33.56,33.49,1,-10.08
 13/01/2019 01:30:00,33.68,33.49,1,-9.96
 13/01/2019 01:45:00,33.81,33.49,1,-9.75
 13/01/2019 02:00:00,33.82,33.49,1,-9.48
 13/01/2019 02:15:00,33.58,33.49,1,-9.53
 13/01/2019 02:30:00,33.6,33.49,1,-9.54
 13/01/2019 02:45:00,33.63,33.49,1,-9.56
 13/01/2019 03:00:00,33.56,33.49,1,-9.4
 13/01/2019 03:15:00,33.41,33.49,1,-9.32
 13/01/2019 03:30:00,33.45,33.49,1,-9.09
 13/01/2019 03:45:00,33.66,33.49,1,-8.87
 13/01/2019 04:00:00,33.7,33.49,1,-8.59
 13/01/2019 04:15:00,33.74,33.49,1,-8.53
 13/01/2019 04:30:00,33.11,33.49,1,-8.2
 13/01/2019 04:45:00,33.07,33.49,1,-8.04
 13/01/2019 05:00:00,33.05,33.49,1,-7.91
 13/01/2019 05:15:00,33.04,33.49,1,-7.9
 13/01/2019 05:30:00,33.08,33.49,1,-7.8
 13/01/2019 05:45:00,33.06,33.49,1,-7.72
 13/01/2019 06:00:00,33.03,33.49,1,-7.75
 13/01/2019 06:15:00,33.15,33.49,1,-7.76
 13/01/2019 06:30:00,33.23,33.49,1,-7.65
 13/01/2019 06:45:00,33.3,33.49,1,-8.0
 13/01/2019 07:00:00,33.45,33.49,1,-8.23
 13/01/2019 07:15:00,33.44,33.49,1,-8.04
 13/01/2019 07:30:00,33.43,33.49,1,-8.06
 13/01/2019 07:45:00,33.34,33.49,1,-8.14
 13/01/2019 08:00:00,33.23,33.49,1,-8.38
 13/01/2019 08:15:00,33.17,33.49,1,-8.52
 13/01/2019 08:30:00,33.59,33.49,1,-8.95
 13/01/2019 08:45:00,33.84,33.49,1,-9.07
 13/01/2019 09:00:00,33.75,33.49,1,-9.26
 13/01/2019 09:15:00,33.78,33.49,1,-9.48
 13/01/2019 09:30:00,33.79,33.49,1,-9.5
 13/01/2019 09:45:00,33.74,33.49,1,-9.36
 13/01/2019 10:00:00,33.65,33.49,1,-9.55
 13/01/2019 10:15:00,33.6,33.49,1,-9.79
 13/01/2019 10:30:00,33.59,33.49,1,-9.45
 13/01/2019 10:45:00,33.64,33.49,1,-8.69
 13/01/2019 11:00:00,33.66,33.49,1,-8.87
 13/01/2019 11:15:00,33.64,33.49,1,-9.47
 13/01/2019 11:30:00,33.71,33.49,1,-9.76
 13/01/2019 11:45:00,33.71,33.49,1,-9.4
 13/01/2019 12:00:00,33.73,33.49,1,-9.43
 13/01/2019 12:15:00,33.71,33.49,1,-9.52
 13/01/2019 12:30:00,33.68,33.49,1,-10.02
 13/01/2019 12:45:00,33.67,33.49,1,-9.95
 13/01/2019 13:00:00,33.64,33.49,1,-10.23
 13/01/2019 13:15:00,33.63,33.49,1,-10.28
 13/01/2019 13:30:00,33.66,33.49,1,-10.1
 13/01/2019 13:45:00,33.63,33.49,1,-10.12
 13/01/2019 14:00:00,33.58,33.49,1,-10.14
 13/01/2019 14:15:00,33.49,33.49,1,-10.15
 13/01/2019 14:30:00,33.56,33.49,1,-10.15
 13/01/2019 14:45:00,33.58,33.49,1,-10.07
 13/01/2019 15:00:00,33.62,33.49,1,-10.15
 13/01/2019 15:15:00,33.61,33.49,1,-10.16
 13/01/2019 15:30:00,33.62,33.49,1,-10.24
 13/01/2019 15:45:00,33.64,33.49,1,-10.28
 13/01/2019 16:00:00,33.57,33.49,1,-10.58
 13/01/2019 16:15:00,33.5,33.49,1,-11.02
 13/01/2019 16:30:00,33.39,33.49,1,-11.28
 13/01/2019 16:45:00,33.37,33.49,1,-11.69
 13/01/2019 17:00:00,33.42,33.49,1,-12.03
 13/01/2019 17:15:00,33.48,33.49,1,-12.39
 13/01/2019 17:30:00,33.38,33.49,1,-12.48
 13/01/2019 17:45:00,33.39,33.49,1,-12.47
 13/01/2019 18:00:00,33.45,33.49,1,-12.37
 13/01/2019 18:15:00,33.46,33.49,1,-12.26
 13/01/2019 18:30:00,33.5,33.49,1,-12.08
 13/01/2019 18:45:00,33.47,33.49,1,-11.85
 13/01/2019 19:00:00,33.56,33.49,1,-11.67
 13/01/2019 19:15:00,33.63,33.49,1,-11.46
 13/01/2019 19:30:00,33.6,33.49,1,-11.24
 13/01/2019 19:45:00,33.51,33.49,1,-10.96
 13/01/2019 20:00:00,33.45,33.49,1,-10.61
 13/01/2019 20:15:00,33.53,33.49,1,-10.44
 13/01/2019 20:30:00,33.6,33.49,1,-10.08
 13/01/2019 20:45:00,33.64,33.49,1,-9.84
 13/01/2019 21:00:00,33.73,33.49,1,-9.59
 13/01/2019 21:15:00,33.8,33.49,1,-9.42
 13/01/2019 21:30:00,33.86,33.49,1,-9.07
 13/01/2019 21:45:00,33.56,33.49,1,-8.55
 13/01/2019 22:00:00,33.48,33.49,1,-8.6
 13/01/2019 22:15:00,33.53,33.49,1,-8.45
 13/01/2019 22:30:00,33.51,33.49,1,-8.06
 13/01/2019 22:45:00,33.58,33.49,1,-7.79
 13/01/2019 23:00:00,33.71,33.49,1,-7.6
 13/01/2019 23:15:00,33.76,33.49,1,-7.68
 13/01/2019 23:30:00,33.1,33.49,1,-7.39
 13/01/2019 23:45:00,33.06,33.49,1,-7.35
 14/01/2019 00:00:00,33.08,33.49,1,-7.48
 14/01/2019 00:00:00,33.08,33.49,1,-7.48
 14/01/2019 00:15:00,33.31,33.49,1,-9.45
 14/01/2019 00:30:00,33.35,33.49,1,-10.0
 14/01/2019 00:45:00,33.28,33.49,1,-10.19
 14/01/2019 01:00:00,33.23,33.49,1,-10.22
 14/01/2019 01:15:00,33.27,33.49,1,-9.83
 14/01/2019 01:30:00,33.37,33.49,1,-9.7
 14/01/2019 01:45:00,33.36,33.49,1,-9.54
 14/01/2019 02:00:00,33.37,33.49,1,-9.43
 14/01/2019 02:15:00,33.37,33.49,1,-9.88
 14/01/2019 02:30:00,33.41,33.49,1,-9.77
 14/01/2019 02:45:00,33.38,33.49,1,-9.63
 14/01/2019 03:00:00,33.43,33.49,1,-9.48
 14/01/2019 03:15:00,33.46,33.49,1,-9.31
 14/01/2019 03:30:00,33.53,33.49,1,-9.07
 14/01/2019 03:45:00,33.55,33.49,1,-8.84
 14/01/2019 04:00:00,33.61,33.49,1,-8.59
 14/01/2019 04:15:00,33.63,33.49,1,-8.38
 14/01/2019 04:30:00,33.66,33.49,1,-8.24
 14/01/2019 04:45:00,33.64,33.49,1,-8.14
 14/01/2019 05:00:00,33.61,33.49,1,-7.94
 14/01/2019 05:15:00,33.59,33.49,1,-8.02
 14/01/2019 05:30:00,33.58,33.49,1,-7.93
 14/01/2019 05:45:00,33.52,33.49,1,-8.04
 14/01/2019 06:00:00,33.49,33.49,1,-8.18
 14/01/2019 06:15:00,33.28,33.49,1,-8.6
 14/01/2019 06:30:00,33.24,33.49,1,-8.81
 14/01/2019 06:45:00,33.32,33.49,1,-9.17
 14/01/2019 07:00:00,33.79,33.49,1,-9.5
 14/01/2019 07:15:00,33.63,33.49,1,-9.68
 14/01/2019 07:30:00,33.57,33.49,1,-9.85
 14/01/2019 07:45:00,33.49,33.49,1,-9.89
 14/01/2019 08:00:00,33.46,33.49,1,-10.35
 14/01/2019 08:15:00,33.39,33.49,1,-10.24
 14/01/2019 08:30:00,33.38,33.49,1,-10.34
 14/01/2019 08:45:00,33.39,33.49,1,-10.4
 14/01/2019 09:00:00,33.4,33.49,1,-10.29
 14/01/2019 09:15:00,33.39,33.49,1,-10.25
 14/01/2019 09:30:00,33.37,33.49,1,-10.35
 14/01/2019 09:45:00,33.41,33.49,1,-10.19
 14/01/2019 10:00:00,33.41,33.49,1,-9.97
 14/01/2019 10:15:00,33.49,33.49,1,-9.79
 14/01/2019 10:30:00,33.56,33.49,1,-9.11
 14/01/2019 10:45:00,33.56,33.49,1,-9.36
 14/01/2019 11:00:00,33.57,33.49,1,-9.63
 14/01/2019 11:15:00,33.56,33.49,1,-9.77
 14/01/2019 11:30:00,33.53,33.49,1,-9.95
 14/01/2019 11:45:00,33.51,33.49,1,-9.92
 14/01/2019 12:00:00,33.48,33.49,1,-10.03
 14/01/2019 12:15:00,33.48,33.49,1,-10.2
 14/01/2019 12:30:00,33.5,33.49,1,-10.2
 14/01/2019 12:45:00,33.49,33.49,1,-10.16
 14/01/2019 13:00:00,33.5,33.49,1,-10.23
 14/01/2019 13:15:00,33.5,33.49,1,-10.18
 14/01/2019 13:30:00,33.56,33.49,1,-9.94
 14/01/2019 13:45:00,33.55,33.49,1,-9.68
 14/01/2019 14:00:00,33.52,33.49,1,-9.63
 14/01/2019 14:15:00,33.47,33.49,1,-9.71
 14/01/2019 14:30:00,33.49,33.49,1,-9.66
 14/01/2019 14:45:00,33.48,33.49,1,-9.63
 14/01/2019 15:00:00,33.48,33.49,1,-9.85
 14/01/2019 15:15:00,33.43,33.49,1,-10.07
 14/01/2019 15:30:00,33.43,33.49,1,-10.1
 14/01/2019 15:45:00,33.4,33.49,1,-10.19
 14/01/2019 16:00:00,33.29,33.49,1,-10.45
 14/01/2019 16:15:00,33.29,33.49,1,-10.85
 14/01/2019 16:30:00,33.21,33.49,1,-11.13
 14/01/2019 16:45:00,33.18,33.49,1,-11.08
 14/01/2019 17:00:00,33.15,33.49,1,-11.45
 14/01/2019 17:15:00,33.16,33.49,1,-11.72
 14/01/2019 17:30:00,33.14,33.49,1,-11.97
 14/01/2019 17:45:00,33.17,33.49,1,-11.89
 14/01/2019 18:00:00,33.2,33.49,1,-11.9
 14/01/2019 18:15:00,33.13,33.49,1,-12.46
 14/01/2019 18:30:00,33.16,33.49,1,-12.71
 14/01/2019 18:45:00,33.13,33.49,1,-12.55
 14/01/2019 19:00:00,33.21,33.49,1,-12.32
 14/01/2019 19:15:00,33.29,33.49,1,-12.19
 14/01/2019 19:30:00,33.32,33.49,1,-11.97
 14/01/2019 19:45:00,33.3,33.49,1,-11.64
 14/01/2019 20:00:00,33.37,33.49,1,-11.28
 14/01/2019 20:15:00,33.47,33.49,1,-11.13
 14/01/2019 20:30:00,33.6,33.49,1,-10.76
 14/01/2019 20:45:00,33.55,33.49,1,-10.47
 14/01/2019 21:00:00,33.6,33.49,1,-10.37
 14/01/2019 21:15:00,33.75,33.49,1,-10.06
 14/01/2019 21:30:00,33.71,33.49,1,-9.63
 14/01/2019 21:45:00,33.61,33.49,1,-9.19
 14/01/2019 22:00:00,33.7,33.49,1,-9.06
 14/01/2019 22:15:00,33.76,33.49,1,-8.82
 14/01/2019 22:30:00,33.82,33.49,1,-8.32
 14/01/2019 22:45:00,33.58,33.49,1,-7.73
 14/01/2019 23:00:00,33.62,33.49,1,-7.46
 14/01/2019 23:15:00,33.54,33.49,1,-7.75
 14/01/2019 23:30:00,33.62,33.49,1,-7.48
 14/01/2019 23:45:00,33.65,33.49,1,-7.53
 15/01/2019 00:00:00,33.67,33.49,1,-7.69
 15/01/2019 00:15:00,33.44,33.49,1,-9.68
 15/01/2019 00:30:00,33.41,33.49,1,-10.25
 15/01/2019 00:45:00,33.33,33.49,1,-10.38
 15/01/2019 01:00:00,33.34,33.49,1,-10.39
 15/01/2019 01:15:00,33.39,33.49,1,-9.95
 15/01/2019 01:30:00,33.5,33.49,1,-9.87
 15/01/2019 01:45:00,33.51,33.49,1,-9.71
 15/01/2019 02:00:00,33.57,33.49,1,-9.65
 15/01/2019 02:15:00,33.5,33.49,1,-10.04
 15/01/2019 02:30:00,33.55,33.49,1,-10.01
 15/01/2019 02:45:00,33.57,33.49,1,-9.97
 15/01/2019 03:00:00,33.62,33.49,1,-9.7
 15/01/2019 03:15:00,33.65,33.49,1,-9.47
 15/01/2019 03:30:00,33.32,33.49,1,-9.19
 15/01/2019 03:45:00,33.21,33.49,1,-8.66
 15/01/2019 04:00:00,33.32,33.49,1,-8.42
 15/01/2019 04:15:00,33.33,33.49,1,-8.27
 15/01/2019 04:30:00,33.42,33.49,1,-7.97
 15/01/2019 04:45:00,33.38,33.49,1,-7.88
 15/01/2019 05:00:00,33.37,33.49,1,-7.88
 15/01/2019 05:15:00,33.33,33.49,1,-7.9
 15/01/2019 05:30:00,33.25,33.49,1,-7.83
 15/01/2019 05:45:00,33.34,33.49,1,-8.04
 15/01/2019 06:00:00,33.39,33.49,1,-8.31
 15/01/2019 06:15:00,33.19,33.49,1,-8.7
 15/01/2019 06:30:00,33.2,33.49,1,-8.96
 15/01/2019 06:45:00,33.08,33.49,1,-9.2
 15/01/2019 07:00:00,33.47,33.49,1,-9.7
 15/01/2019 07:15:00,33.53,33.49,1,-9.63
 15/01/2019 07:30:00,33.47,33.49,1,-9.9
 15/01/2019 07:45:00,33.52,33.49,1,-10.17
 15/01/2019 08:00:00,33.47,33.49,1,-10.25
 15/01/2019 08:15:00,33.37,33.49,1,-10.26
 15/01/2019 08:30:00,33.3,33.49,1,-10.16
 15/01/2019 08:45:00,33.31,33.49,1,-10.18
 15/01/2019 09:00:00,33.29,33.49,1,-10.06
 15/01/2019 09:15:00,33.29,33.49,1,-9.87
 15/01/2019 09:30:00,33.31,33.49,1,-9.81
 15/01/2019 09:45:00,33.48,33.49,1,-9.6
 15/01/2019 10:00:00,33.61,33.49,1,-9.78
 15/01/2019 10:15:00,33.64,33.49,1,-9.86
 15/01/2019 10:30:00,33.73,33.49,1,-9.47
 15/01/2019 10:45:00,33.62,33.49,1,-9.16
 15/01/2019 11:00:00,33.52,33.49,1,-9.18
 15/01/2019 11:15:00,33.47,33.49,1,-9.28
 15/01/2019 11:30:00,33.52,33.49,1,-9.15
 15/01/2019 11:45:00,33.51,33.49,1,-9.38
 15/01/2019 12:00:00,33.49,33.49,1,-9.54
 15/01/2019 12:15:00,33.48,33.49,1,-9.48
 15/01/2019 12:30:00,33.47,33.49,1,-9.24
 15/01/2019 12:45:00,33.6,33.49,1,-9.44
 15/01/2019 13:00:00,33.62,33.49,1,-9.55
 15/01/2019 13:15:00,33.63,33.49,1,-9.47
 15/01/2019 13:30:00,33.7,33.49,1,-9.65
 15/01/2019 13:45:00,33.65,33.49,1,-9.55
 15/01/2019 14:00:00,33.64,33.49,1,-9.62
 15/01/2019 14:15:00,33.6,33.49,1,-9.49
 15/01/2019 14:30:00,33.58,33.49,1,-9.58
 15/01/2019 14:45:00,33.62,33.49,1,-9.37
 15/01/2019 15:00:00,33.62,33.49,1,-9.37
 15/01/2019 15:15:00,33.59,33.49,1,-9.54
 15/01/2019 15:30:00,33.56,33.49,1,-9.56
 15/01/2019 15:45:00,33.5,33.49,1,-9.68
 15/01/2019 16:00:00,33.41,33.49,1,-9.91
 15/01/2019 16:15:00,33.41,33.49,1,-10.5
 15/01/2019 16:30:00,33.31,33.49,1,-10.85
 15/01/2019 16:45:00,33.16,33.49,1,-11.37
 15/01/2019 17:00:00,33.05,33.49,1,-11.91
 15/01/2019 17:15:00,33.13,33.49,1,-12.21
 15/01/2019 17:30:00,33.15,33.49,1,-12.42
 15/01/2019 17:45:00,33.2,33.49,1,-12.52
 15/01/2019 18:00:00,33.31,33.49,1,-12.58
 15/01/2019 18:15:00,33.23,33.49,1,-12.69
 15/01/2019 18:30:00,33.33,33.49,1,-12.63
 15/01/2019 18:45:00,33.36,33.49,1,-12.4
 15/01/2019 19:00:00,33.41,33.49,1,-12.17
 15/01/2019 19:15:00,33.38,33.49,1,-11.97
 15/01/2019 19:30:00,33.51,33.49,1,-11.81
 15/01/2019 19:45:00,33.65,33.49,1,-11.47
 15/01/2019 20:00:00,33.72,33.49,1,-11.05
 15/01/2019 20:15:00,33.75,33.49,1,-10.95
 15/01/2019 20:30:00,33.78,33.49,1,-10.64
 15/01/2019 20:45:00,33.68,33.49,1,-10.27
 15/01/2019 21:00:00,33.66,33.49,1,-10.09
 15/01/2019 21:15:00,33.73,33.49,1,-9.77
 15/01/2019 21:30:00,33.45,33.49,1,-9.18
 15/01/2019 21:45:00,33.53,33.49,1,-8.95
 15/01/2019 22:00:00,33.58,33.49,1,-8.73
 15/01/2019 22:15:00,33.55,33.49,1,-8.46
 15/01/2019 22:30:00,33.44,33.49,1,-8.27
 15/01/2019 22:45:00,33.31,33.49,1,-7.87
 15/01/2019 23:00:00,33.3,33.49,1,-7.6
 15/01/2019 23:15:00,33.35,33.49,1,-7.62
 15/01/2019 23:30:00,33.36,33.49,1,-7.38
 15/01/2019 23:45:00,33.39,33.49,1,-7.38
 16/01/2019 00:00:00,33.38,33.49,1,-7.51
 16/01/2019 00:15:00,33.15,33.49,1,-9.42
 16/01/2019 00:30:00,33.16,33.49,1,-10.0
 16/01/2019 00:45:00,33.14,33.49,1,-10.02
 16/01/2019 01:00:00,33.23,33.49,1,-9.93
 16/01/2019 01:15:00,33.28,33.49,1,-9.57
 16/01/2019 01:30:00,33.36,33.49,1,-9.48
 16/01/2019 01:45:00,33.44,33.49,1,-9.36
 16/01/2019 02:00:00,33.47,33.49,1,-9.23
 16/01/2019 02:15:00,33.45,33.49,1,-9.64
 16/01/2019 02:30:00,33.5,33.49,1,-9.56
 16/01/2019 02:45:00,33.54,33.49,1,-9.45
 16/01/2019 03:00:00,33.65,33.49,1,-9.21
 16/01/2019 03:15:00,33.66,33.49,1,-8.96
 16/01/2019 03:30:00,33.51,33.49,1,-8.88
 16/01/2019 03:45:00,33.43,33.49,1,-8.74
 16/01/2019 04:00:00,33.5,33.49,1,-8.47
 16/01/2019 04:15:00,33.52,33.49,1,-8.35
 16/01/2019 04:30:00,33.55,33.49,1,-8.17
 16/01/2019 04:45:00,33.52,33.49,1,-8.07
 16/01/2019 05:00:00,33.5,33.49,1,-7.95
 16/01/2019 05:15:00,33.41,33.49,1,-8.02
 16/01/2019 05:30:00,33.47,33.49,1,-8.0
 16/01/2019 05:45:00,33.53,33.49,1,-8.01
 16/01/2019 06:00:00,33.49,33.49,1,-8.17
 16/01/2019 06:15:00,33.46,33.49,1,-8.55
 16/01/2019 06:30:00,33.46,33.49,1,-8.78
 16/01/2019 06:45:00,33.31,33.49,1,-9.06
 16/01/2019 07:00:00,33.1,33.49,1,-9.48
 16/01/2019 07:15:00,33.29,33.49,1,-9.49
 16/01/2019 07:30:00,33.46,33.49,1,-9.59
 16/01/2019 07:45:00,33.52,33.49,1,-10.07
 16/01/2019 08:00:00,33.56,33.49,1,-10.23
 16/01/2019 08:15:00,33.57,33.49,1,-10.16
 16/01/2019 08:30:00,33.54,33.49,1,-10.11
 16/01/2019 08:45:00,33.54,33.49,1,-10.2
 16/01/2019 09:00:00,33.48,33.49,1,-10.19
 16/01/2019 09:15:00,33.45,33.49,1,-10.32
 16/01/2019 09:30:00,33.42,33.49,1,-10.26
 16/01/2019 09:45:00,33.5,33.49,1,-10.11
 16/01/2019 10:00:00,33.55,33.49,1,-9.98
 16/01/2019 10:15:00,33.58,33.49,1,-9.4
 16/01/2019 10:30:00,33.61,33.49,1,-9.55
 16/01/2019 10:45:00,33.68,33.49,1,-9.0
 16/01/2019 11:00:00,33.72,33.49,1,-8.2
 16/01/2019 11:15:00,33.75,33.49,1,-8.64
 16/01/2019 11:30:00,33.76,33.49,1,-9.17
 16/01/2019 11:45:00,33.75,33.49,1,-9.16
 16/01/2019 12:00:00,33.66,33.49,1,-10.24
 16/01/2019 12:15:00,33.54,33.49,1,-10.61
 16/01/2019 12:30:00,33.51,33.49,1,-10.55
 16/01/2019 12:45:00,33.53,33.49,1,-10.46
 16/01/2019 13:00:00,33.57,33.49,1,-10.13
 16/01/2019 13:15:00,33.62,33.49,1,-10.1
 16/01/2019 13:30:00,33.7,33.49,1,-10.09
 16/01/2019 13:45:00,33.67,33.49,1,-10.13
 16/01/2019 14:00:00,33.68,33.49,1,-10.21
 16/01/2019 14:15:00,33.63,33.49,1,-10.04
 16/01/2019 14:30:00,33.63,33.49,1,-9.91
 16/01/2019 14:45:00,33.68,33.49,1,-9.91
 16/01/2019 15:00:00,33.74,33.49,1,-9.95
 16/01/2019 15:15:00,33.76,33.49,1,-9.94
 16/01/2019 15:30:00,33.7,33.49,1,-10.01
 16/01/2019 15:45:00,33.62,33.49,1,-10.03
 16/01/2019 16:00:00,33.57,33.49,1,-10.25
 16/01/2019 16:15:00,33.58,33.49,1,-10.53
 16/01/2019 16:30:00,33.46,33.49,1,-10.86
 16/01/2019 16:45:00,33.38,33.49,1,-11.44
 16/01/2019 17:00:00,33.27,33.49,1,-11.98
 16/01/2019 17:15:00,33.25,33.49,1,-12.32
 16/01/2019 17:30:00,33.18,33.49,1,-12.72
 16/01/2019 17:45:00,33.15,33.49,1,-12.81
 16/01/2019 18:00:00,33.17,33.49,1,-12.88
 16/01/2019 18:15:00,33.11,33.49,1,-12.99
 16/01/2019 18:30:00,33.09,33.49,1,-12.8
 16/01/2019 18:45:00,33.16,33.49,1,-12.79
 16/01/2019 19:00:00,33.28,33.49,1,-12.61
 16/01/2019 19:15:00,33.29,33.49,1,-12.36
 16/01/2019 19:30:00,33.39,33.49,1,-12.06
 16/01/2019 19:45:00,33.37,33.49,1,-11.79
 16/01/2019 20:00:00,33.51,33.49,1,-11.47
 16/01/2019 20:15:00,33.58,33.49,1,-11.24
 16/01/2019 20:30:00,33.61,33.49,1,-10.9
 16/01/2019 20:45:00,33.51,33.49,1,-10.7
 16/01/2019 21:00:00,33.59,33.49,1,-10.58
 16/01/2019 21:15:00,33.7,33.49,1,-10.38
 16/01/2019 21:30:00,33.83,33.49,1,-9.98
 16/01/2019 21:45:00,33.69,33.49,1,-9.33
 16/01/2019 22:00:00,33.6,33.49,1,-9.25
 16/01/2019 22:15:00,33.51,33.49,1,-9.02
 16/01/2019 22:30:00,33.47,33.49,1,-8.73
 16/01/2019 22:45:00,33.51,33.49,1,-8.43
 16/01/2019 23:00:00,33.52,33.49,1,-8.14
 16/01/2019 23:15:00,33.59,33.49,1,-8.24
 16/01/2019 23:30:00,33.55,33.49,1,-7.95
 16/01/2019 23:45:00,33.35,33.49,1,-7.94
 17/01/2019 00:00:00,33.31,33.49,1,-8.05
 17/01/2019 00:15:00,33.12,33.49,1,-9.8
 17/01/2019 00:30:00,33.11,33.49,1,-9.88
 17/01/2019 00:45:00,33.11,33.49,1,-9.88
 17/01/2019 01:00:00,33.11,33.49,1,-9.88
 17/01/2019 01:15:00,33.11,33.49,1,-9.88
 17/01/2019 01:30:00,33.11,33.49,1,-9.88
 17/01/2019 01:45:00,33.11,33.49,1,-9.88
 17/01/2019 02:00:00,33.11,33.49,1,-9.88
 17/01/2019 02:15:00,33.11,33.49,1,-9.88
 17/01/2019 02:30:00,33.11,33.49,1,-9.88
 17/01/2019 02:45:00,33.11,33.49,1,-9.88
 17/01/2019 03:00:00,33.11,33.49,1,-9.88
 17/01/2019 03:15:00,33.11,33.49,1,-9.88
 17/01/2019 03:30:00,33.11,33.49,1,-9.88
 17/01/2019 03:45:00,33.11,33.49,1,-9.88
 17/01/2019 04:00:00,33.11,33.49,1,-9.88
 17/01/2019 04:15:00,33.11,33.49,1,-9.88
 17/01/2019 04:30:00,33.11,33.49,1,-9.88
 17/01/2019 04:45:00,33.11,33.49,1,-9.88
 17/01/2019 05:00:00,33.17,33.49,1,-9.65
 17/01/2019 05:15:00,33.4,33.49,1,-8.71
 17/01/2019 05:30:00,33.4,33.49,1,-8.71
 17/01/2019 05:45:00,33.37,33.49,1,-8.71
 17/01/2019 06:00:00,33.3,33.49,1,-8.71
 17/01/2019 06:15:00,33.25,33.49,1,-8.71
 17/01/2019 06:30:00,33.25,33.49,1,-8.71
 17/01/2019 06:45:00,33.25,33.49,1,-8.71
 17/01/2019 07:00:00,33.25,33.49,1,-8.71
 17/01/2019 07:15:00,33.25,33.49,1,-8.71
 17/01/2019 07:30:00,33.25,33.49,1,-8.71
 17/01/2019 07:45:00,33.25,33.49,1,-8.71
 17/01/2019 08:00:00,33.25,33.49,1,-8.71
 17/01/2019 08:15:00,33.25,33.49,1,-8.71
 17/01/2019 08:30:00,33.25,33.49,1,-8.71
 17/01/2019 08:45:00,33.25,33.49,1,-8.71
 17/01/2019 09:00:00,33.25,33.49,1,-8.71
 17/01/2019 09:15:00,33.36,33.49,1,-9.25
 17/01/2019 09:30:00,33.65,33.49,1,-10.12
 17/01/2019 09:45:00,33.8,33.49,1,-9.7
 17/01/2019 10:00:00,33.86,33.49,1,-9.36
 17/01/2019 10:15:00,33.83,33.49,1,-8.88
 17/01/2019 10:30:00,33.61,33.49,1,-8.41
 17/01/2019 10:45:00,33.66,33.49,1,-8.17
 17/01/2019 11:00:00,33.7,33.49,1,-7.99
 17/01/2019 11:15:00,33.65,33.49,1,-7.78
 17/01/2019 11:30:00,33.58,33.49,1,-7.66
 17/01/2019 11:45:00,33.6,33.49,1,-7.54
 17/01/2019 12:00:00,33.59,33.49,1,-7.43
 17/01/2019 12:15:00,33.57,33.49,1,-7.48
 17/01/2019 12:30:00,33.62,33.49,1,-7.62
 17/01/2019 12:45:00,33.7,33.49,1,-7.57
 17/01/2019 13:00:00,33.71,33.49,1,-7.54
 17/01/2019 13:15:00,33.68,33.49,1,-7.54
 17/01/2019 13:30:00,33.73,33.49,1,-7.51
 17/01/2019 13:45:00,33.63,33.49,1,-7.73
 17/01/2019 14:00:00,33.43,33.49,1,-8.09
 17/01/2019 14:15:00,33.35,33.49,1,-8.21
 17/01/2019 14:30:00,33.31,33.49,1,-8.46
 17/01/2019 14:45:00,33.35,33.49,1,-8.86
 17/01/2019 15:00:00,33.3,33.49,1,-9.32
 17/01/2019 15:15:00,33.32,33.49,1,-9.41
 17/01/2019 15:30:00,33.41,33.49,1,-9.78
 17/01/2019 15:45:00,33.14,33.49,1,-9.95
 17/01/2019 16:00:00,33.25,33.49,1,-10.12
 17/01/2019 16:15:00,33.4,33.49,1,-10.5
 17/01/2019 16:30:00,33.39,33.49,1,-10.94
 17/01/2019 16:45:00,33.37,33.49,1,-11.03
 17/01/2019 17:00:00,33.31,33.49,1,-11.66
 17/01/2019 17:15:00,33.37,33.49,1,-12.32
 17/01/2019 17:30:00,33.28,33.49,1,-12.61
 17/01/2019 17:45:00,33.33,33.49,1,-12.55
 17/01/2019 18:00:00,33.32,33.49,1,-12.55
 17/01/2019 18:15:00,33.32,33.49,1,-12.77
 17/01/2019 18:30:00,33.32,33.49,1,-12.74
 17/01/2019 18:45:00,33.27,33.49,1,-13.06
 17/01/2019 19:00:00,33.27,33.49,1,-13.23
 17/01/2019 19:15:00,33.21,33.49,1,-13.15
 17/01/2019 19:30:00,33.3,33.49,1,-12.78
 17/01/2019 19:45:00,33.35,33.49,1,-12.63
 17/01/2019 20:00:00,33.43,33.49,1,-12.19
 17/01/2019 20:15:00,33.52,33.49,1,-11.92
 17/01/2019 20:30:00,33.42,33.49,1,-11.51
 17/01/2019 20:45:00,33.45,33.49,1,-11.29
 17/01/2019 21:00:00,33.49,33.49,1,-11.04
 17/01/2019 21:15:00,33.59,33.49,1,-10.86
 17/01/2019 21:30:00,33.74,33.49,1,-10.56
 17/01/2019 21:45:00,33.84,33.49,1,-10.18
 17/01/2019 22:00:00,33.6,33.49,1,-9.62
 17/01/2019 22:15:00,33.59,33.49,1,-9.47
 17/01/2019 22:30:00,33.69,33.49,1,-8.97
 17/01/2019 22:45:00,33.65,33.49,1,-8.65
 17/01/2019 23:00:00,33.6,33.49,1,-8.35
 17/01/2019 23:15:00,33.52,33.49,1,-8.62
 17/01/2019 23:30:00,33.62,33.49,1,-8.56
 17/01/2019 23:45:00,33.65,33.49,1,-8.5
 18/01/2019 00:00:00,33.63,33.49,1,-8.62
 18/01/2019 00:15:00,33.31,33.49,1,-10.43
 18/01/2019 00:30:00,33.22,33.49,1,-10.95
 18/01/2019 00:45:00,33.17,33.49,1,-11.17
 18/01/2019 01:00:00,33.16,33.49,1,-11.28
 18/01/2019 01:15:00,33.18,33.49,1,-10.98
 18/01/2019 01:30:00,33.22,33.49,1,-10.87
 18/01/2019 01:45:00,33.3,33.49,1,-10.66
 18/01/2019 02:00:00,33.34,33.49,1,-10.66
 18/01/2019 02:15:00,33.36,33.49,1,-10.99
 18/01/2019 02:30:00,33.37,33.49,1,-11.06
 18/01/2019 02:45:00,33.37,33.49,1,-11.06
 18/01/2019 03:00:00,33.41,33.49,1,-10.9
 18/01/2019 03:15:00,33.41,33.49,1,-10.74
 18/01/2019 03:30:00,33.47,33.49,1,-10.49
 18/01/2019 03:45:00,33.52,33.49,1,-10.29
 18/01/2019 04:00:00,33.54,33.49,1,-10.06
 18/01/2019 04:15:00,33.54,33.49,1,-10.05
 18/01/2019 04:30:00,33.54,33.49,1,-9.88
 18/01/2019 04:45:00,33.56,33.49,1,-9.6
 18/01/2019 05:00:00,33.59,33.49,1,-9.52
 18/01/2019 05:15:00,33.65,33.49,1,-9.38
 18/01/2019 05:30:00,33.59,33.49,1,-9.38
 18/01/2019 05:45:00,33.59,33.49,1,-9.38
 18/01/2019 06:00:00,33.58,33.49,1,-9.38
 18/01/2019 06:15:00,33.37,33.49,1,-9.66
 18/01/2019 06:30:00,33.32,33.49,1,-9.94
 18/01/2019 06:45:00,33.19,33.49,1,-10.21
 18/01/2019 07:00:00,33.18,33.49,1,-10.39
 18/01/2019 07:15:00,33.18,33.49,1,-10.39
 18/01/2019 07:30:00,33.18,33.49,1,-10.39
 18/01/2019 07:45:00,33.18,33.49,1,-10.39
 18/01/2019 08:00:00,33.18,33.49,1,-10.39
 18/01/2019 08:15:00,33.18,33.49,1,-10.39
 18/01/2019 08:30:00,33.18,33.49,1,-10.39
 18/01/2019 08:45:00,33.18,33.49,1,-10.39
 18/01/2019 09:00:00,33.18,33.49,1,-10.39
 18/01/2019 09:15:00,33.18,33.49,1,-10.39
 18/01/2019 09:30:00,33.18,33.49,1,-10.39
 18/01/2019 09:45:00,33.18,33.49,1,-10.39
 18/01/2019 10:00:00,33.18,33.49,1,-10.45
 18/01/2019 10:15:00,33.36,33.49,1,-11.56
 18/01/2019 10:30:00,33.37,33.49,1,-11.56
 18/01/2019 10:45:00,33.37,33.49,1,-11.56
 18/01/2019 11:00:00,33.48,33.49,1,-10.39
 18/01/2019 11:15:00,33.53,33.49,1,-9.99
 18/01/2019 11:30:00,33.56,33.49,1,-9.9
 18/01/2019 11:45:00,33.5,33.49,1,-10.23
 18/01/2019 12:00:00,33.5,33.49,1,-10.49
 18/01/2019 12:15:00,33.49,33.49,1,-9.97
 18/01/2019 12:30:00,33.49,33.49,1,-11.25
 18/01/2019 12:45:00,33.45,33.49,1,-11.56
 18/01/2019 13:00:00,33.45,33.49,1,-11.56
 18/01/2019 13:15:00,33.43,33.49,1,-12.1
 18/01/2019 13:30:00,33.42,33.49,1,-12.23
 18/01/2019 13:45:00,33.42,33.49,1,-12.23
 18/01/2019 14:00:00,33.42,33.49,1,-12.23
 18/01/2019 14:15:00,33.6,33.49,1,-11.46
 18/01/2019 14:30:00,33.61,33.49,1,-11.39
 18/01/2019 14:45:00,33.61,33.49,1,-11.39
 18/01/2019 15:00:00,33.61,33.49,1,-11.39
 18/01/2019 15:15:00,33.61,33.49,1,-11.39
 18/01/2019 15:30:00,33.61,33.49,1,-11.39
 18/01/2019 15:45:00,33.61,33.49,1,-11.39
 18/01/2019 16:00:00,33.61,33.49,1,-11.39
 18/01/2019 16:15:00,33.61,33.49,1,-11.39
 18/01/2019 16:30:00,33.61,33.49,1,-11.39
 18/01/2019 16:45:00,33.61,33.49,1,-11.39
 18/01/2019 17:00:00,33.61,33.49,1,-11.39
 18/01/2019 17:15:00,33.61,33.49,1,-11.39
 18/01/2019 17:30:00,33.61,33.49,1,-11.39
 18/01/2019 17:45:00,33.61,33.49,1,-11.39
 18/01/2019 18:00:00,33.61,33.49,1,-11.39
 18/01/2019 18:15:00,33.61,33.49,1,-11.39
 18/01/2019 18:30:00,33.61,33.49,1,-11.39
 18/01/2019 18:45:00,33.61,33.49,1,-11.39
 18/01/2019 19:00:00,33.61,33.49,1,-11.39
 18/01/2019 19:15:00,33.61,33.49,1,-11.39
 18/01/2019 19:30:00,33.61,33.49,1,-11.39
 18/01/2019 19:45:00,33.61,33.49,1,-11.39
 18/01/2019 20:00:00,33.61,33.49,1,-11.39
 18/01/2019 20:15:00,33.61,33.49,1,-11.39
 18/01/2019 20:30:00,33.61,33.49,1,-11.39
 18/01/2019 20:45:00,33.61,33.49,1,-11.39
 18/01/2019 21:00:00,33.61,33.49,1,-11.39
 18/01/2019 21:15:00,33.61,33.49,1,-11.39
 18/01/2019 21:30:00,33.61,33.49,1,-11.39
 18/01/2019 21:45:00,33.61,33.49,1,-11.39
 18/01/2019 22:00:00,33.61,33.49,1,-11.39
 18/01/2019 22:15:00,33.61,33.49,1,-11.39
 18/01/2019 22:30:00,33.61,33.49,1,-11.39
 18/01/2019 22:45:00,33.61,33.49,1,-11.39
 18/01/2019 23:00:00,33.61,33.49,1,-11.39
 18/01/2019 23:15:00,33.61,33.49,1,-11.39
 18/01/2019 23:30:00,33.61,33.49,1,-11.39
 18/01/2019 23:45:00,33.61,33.49,1,-11.39
 19/01/2019 00:00:00,33.61,33.49,1,-11.39
 19/01/2019 00:15:00,33.61,33.49,1,-11.39
 19/01/2019 00:30:00,33.61,33.49,1,-11.39
 19/01/2019 00:45:00,33.61,33.49,1,-11.39
 19/01/2019 01:00:00,33.61,33.49,1,-11.39
 19/01/2019 01:15:00,33.61,33.49,1,-11.39
 19/01/2019 01:30:00,33.61,33.49,1,-11.39
 19/01/2019 01:45:00,33.61,33.49,1,-11.39
 19/01/2019 02:00:00,33.61,33.49,1,-11.39
 19/01/2019 02:15:00,33.61,33.49,1,-11.39
 19/01/2019 02:30:00,33.61,33.49,1,-11.39
 19/01/2019 02:45:00,33.61,33.49,1,-11.39
 19/01/2019 03:00:00,33.61,33.49,1,-11.39
 19/01/2019 03:15:00,33.61,33.49,1,-11.39
 19/01/2019 03:30:00,33.61,33.49,1,-11.39
 19/01/2019 03:45:00,33.61,33.49,1,-11.39
 19/01/2019 04:00:00,33.61,33.49,1,-11.39
 19/01/2019 04:15:00,33.61,33.49,1,-11.39
 19/01/2019 04:30:00,33.61,33.49,1,-11.39
 19/01/2019 04:45:00,33.61,33.49,1,-11.39
 19/01/2019 05:00:00,33.61,33.49,1,-11.39
 19/01/2019 05:15:00,33.61,33.49,1,-11.39
 19/01/2019 05:30:00,33.61,33.49,1,-11.39
 19/01/2019 05:45:00,33.61,33.49,1,-11.39
 19/01/2019 06:00:00,33.61,33.49,1,-11.39
 19/01/2019 06:15:00,33.61,33.49,1,-11.39
 19/01/2019 06:30:00,33.61,33.49,1,-11.39
 19/01/2019 06:45:00,33.61,33.49,1,-11.39
 19/01/2019 07:00:00,33.61,33.49,1,-11.39
 19/01/2019 07:15:00,33.61,33.49,1,-11.39
 19/01/2019 07:30:00,33.61,33.49,1,-11.39
 19/01/2019 07:45:00,33.61,33.49,1,-11.39
 19/01/2019 08:00:00,33.61,33.49,1,-11.39
 19/01/2019 08:15:00,33.61,33.49,1,-11.39
 19/01/2019 08:30:00,33.61,33.49,1,-11.39
 19/01/2019 08:45:00,33.61,33.49,1,-11.39
 19/01/2019 09:00:00,33.61,33.49,1,-11.39
 19/01/2019 09:15:00,33.61,33.49,1,-11.39
 19/01/2019 09:30:00,33.61,33.49,1,-11.39
 19/01/2019 09:45:00,33.61,33.49,1,-11.39
 19/01/2019 10:00:00,33.61,33.49,1,-11.39
 19/01/2019 10:15:00,33.61,33.49,1,-11.39
 19/01/2019 10:30:00,33.61,33.49,1,-11.39
 19/01/2019 10:45:00,33.61,33.49,1,-11.39
 19/01/2019 11:00:00,33.61,33.49,1,-11.39
 19/01/2019 11:15:00,33.61,33.49,1,-11.39
 19/01/2019 11:30:00,33.61,33.49,1,-11.39
 19/01/2019 11:45:00,33.61,33.49,1,-11.39
 19/01/2019 12:00:00,33.61,33.49,1,-11.39
 19/01/2019 12:15:00,33.61,33.49,1,-11.39
 19/01/2019 12:30:00,33.61,33.49,1,-11.39
 19/01/2019 12:45:00,33.61,33.49,1,-11.39
 19/01/2019 13:00:00,33.61,33.49,1,-11.39
 19/01/2019 13:15:00,33.61,33.49,1,-11.39
 19/01/2019 13:30:00,33.61,33.49,1,-11.39
 19/01/2019 13:45:00,33.61,33.49,1,-11.39
 19/01/2019 14:00:00,33.61,33.49,1,-11.39
 19/01/2019 14:15:00,33.61,33.49,1,-11.39
 19/01/2019 14:30:00,33.61,33.49,1,-11.39
 19/01/2019 14:45:00,33.61,33.49,1,-11.39
 19/01/2019 15:00:00,33.61,33.49,1,-11.39
 19/01/2019 15:15:00,33.61,33.49,1,-11.39
 19/01/2019 15:30:00,33.61,33.49,1,-11.39
 19/01/2019 15:45:00,33.61,33.49,1,-11.39
 19/01/2019 16:00:00,33.61,33.49,1,-11.39
 19/01/2019 16:15:00,33.61,33.49,1,-11.39
 19/01/2019 16:30:00,33.61,33.49,1,-11.39
 19/01/2019 16:45:00,33.61,33.49,1,-11.39
 19/01/2019 17:00:00,33.61,33.49,1,-11.39
 19/01/2019 17:15:00,33.61,33.49,1,-11.39
 19/01/2019 17:30:00,33.61,33.49,1,-11.39
 19/01/2019 17:45:00,33.61,33.49,1,-11.39
 19/01/2019 18:00:00,33.61,33.49,1,-11.39
 19/01/2019 18:15:00,33.61,33.49,1,-11.39
 19/01/2019 18:30:00,33.61,33.49,1,-11.39
 19/01/2019 18:45:00,33.61,33.49,1,-11.39
 19/01/2019 19:00:00,33.61,33.49,1,-11.39
 19/01/2019 19:15:00,33.61,33.49,1,-11.39
 19/01/2019 19:30:00,33.61,33.49,1,-11.39
 19/01/2019 19:45:00,33.61,33.49,1,-11.39
 19/01/2019 20:00:00,33.61,33.49,1,-11.39
 19/01/2019 20:15:00,33.61,33.49,1,-11.39
 19/01/2019 20:30:00,33.61,33.49,1,-11.39
 19/01/2019 20:45:00,33.61,33.49,1,-11.39
 19/01/2019 21:00:00,33.61,33.49,1,-11.39
 19/01/2019 21:15:00,33.61,33.49,1,-11.39
 19/01/2019 21:30:00,33.61,33.49,1,-11.39
 19/01/2019 21:45:00,33.61,33.49,1,-11.39
 19/01/2019 22:00:00,33.61,33.49,1,-11.39
 19/01/2019 22:15:00,33.61,33.49,1,-11.39
 19/01/2019 22:30:00,33.61,33.49,1,-11.39
 19/01/2019 22:45:00,33.61,33.49,1,-11.39
 19/01/2019 23:00:00,33.61,33.49,1,-11.39
 19/01/2019 23:15:00,33.61,33.49,1,-11.39
 19/01/2019 23:30:00,33.61,33.49,1,-11.39
 19/01/2019 23:45:00,33.61,33.49,1,-11.39
 20/01/2019 00:00:00,33.61,33.49,1,-11.39
 20/01/2019 00:15:00,33.61,33.49,1,-11.39
 20/01/2019 00:30:00,33.61,33.49,1,-11.39
 20/01/2019 00:45:00,33.61,33.49,1,-11.39
 20/01/2019 01:00:00,33.61,33.49,1,-11.39
 20/01/2019 01:15:00,33.61,33.49,1,-11.39
 20/01/2019 01:30:00,33.61,33.49,1,-11.39
 20/01/2019 01:45:00,33.61,33.49,1,-11.39
 20/01/2019 02:00:00,33.61,33.49,1,-11.39
 20/01/2019 02:15:00,33.61,33.49,1,-11.39
 20/01/2019 02:30:00,33.61,33.49,1,-11.39
 20/01/2019 02:45:00,33.61,33.49,1,-11.39
 20/01/2019 03:00:00,33.61,33.49,1,-11.39
 20/01/2019 03:15:00,33.61,33.49,1,-11.39
 20/01/2019 03:30:00,33.61,33.49,1,-11.39
 20/01/2019 03:45:00,33.61,33.49,1,-11.39
 20/01/2019 04:00:00,33.61,33.49,1,-11.39
 20/01/2019 04:15:00,33.61,33.49,1,-11.39
 20/01/2019 04:30:00,33.61,33.49,1,-11.39
 20/01/2019 04:45:00,33.61,33.49,1,-11.39
 20/01/2019 05:00:00,33.61,33.49,1,-11.39
 20/01/2019 05:15:00,33.61,33.49,1,-11.39
 20/01/2019 05:30:00,33.61,33.49,1,-11.39
 20/01/2019 05:45:00,33.61,33.49,1,-11.39
 20/01/2019 06:00:00,33.61,33.49,1,-11.39
 20/01/2019 06:15:00,33.61,33.49,1,-11.39
 20/01/2019 06:30:00,33.61,33.49,1,-11.39
 20/01/2019 06:45:00,33.61,33.49,1,-11.39
 20/01/2019 07:00:00,33.61,33.49,1,-11.39
 20/01/2019 07:15:00,33.61,33.49,1,-11.39
 20/01/2019 07:30:00,33.61,33.49,1,-11.39
 20/01/2019 07:45:00,33.61,33.49,1,-11.39
 20/01/2019 08:00:00,33.61,33.49,1,-11.39
 20/01/2019 08:15:00,33.61,33.49,1,-11.39
 20/01/2019 08:30:00,33.61,33.49,1,-11.39
 20/01/2019 08:45:00,33.61,33.49,1,-11.39
 20/01/2019 09:00:00,33.61,33.49,1,-11.39
 20/01/2019 09:15:00,33.61,33.49,1,-11.39
 20/01/2019 09:30:00,33.61,33.49,1,-11.39
 20/01/2019 09:45:00,33.61,33.49,1,-11.39
 20/01/2019 10:00:00,33.61,33.49,1,-11.39
 20/01/2019 10:15:00,33.61,33.49,1,-11.39
 20/01/2019 10:30:00,33.61,33.49,1,-11.39
 20/01/2019 10:45:00,33.61,33.49,1,-11.39
 20/01/2019 11:00:00,33.61,33.49,1,-11.39
 20/01/2019 11:15:00,33.61,33.49,1,-11.39
 20/01/2019 11:30:00,33.61,33.49,1,-11.39
 20/01/2019 11:45:00,33.61,33.49,1,-11.39
 20/01/2019 12:00:00,33.61,33.49,1,-11.39
 20/01/2019 12:15:00,33.61,33.49,1,-11.39
 20/01/2019 12:30:00,33.61,33.49,1,-11.39
 20/01/2019 12:45:00,33.61,33.49,1,-11.39
 20/01/2019 13:00:00,33.61,33.49,1,-11.39
 20/01/2019 13:15:00,33.61,33.49,1,-11.39
 20/01/2019 13:30:00,33.61,33.49,1,-11.39
 20/01/2019 13:45:00,33.61,33.49,1,-11.39
 20/01/2019 14:00:00,33.61,33.49,1,-11.39
 20/01/2019 14:15:00,33.61,33.49,1,-11.39
 20/01/2019 14:30:00,33.61,33.49,1,-11.39
 20/01/2019 14:45:00,33.61,33.49,1,-11.39
 20/01/2019 15:00:00,33.61,33.49,1,-11.39
 20/01/2019 15:15:00,33.61,33.49,1,-11.39
 20/01/2019 15:30:00,33.61,33.49,1,-11.39
 20/01/2019 15:45:00,33.61,33.49,1,-11.39
 20/01/2019 16:00:00,33.61,33.49,1,-11.39
 20/01/2019 16:15:00,33.61,33.49,1,-11.39
 20/01/2019 16:30:00,33.61,33.49,1,-11.39
 20/01/2019 16:45:00,33.61,33.49,1,-11.39
 20/01/2019 17:00:00,33.61,33.49,1,-11.39
 20/01/2019 17:15:00,33.61,33.49,1,-11.39
 20/01/2019 17:30:00,33.61,33.49,1,-11.39
 20/01/2019 17:45:00,33.61,33.49,1,-11.39
 20/01/2019 18:00:00,33.61,33.49,1,-11.39
 20/01/2019 18:15:00,33.61,33.49,1,-11.39
 20/01/2019 18:30:00,33.61,33.49,1,-11.39
 20/01/2019 18:45:00,33.61,33.49,1,-11.39
 20/01/2019 19:00:00,33.61,33.49,1,-11.39
 20/01/2019 19:15:00,33.61,33.49,1,-11.39
 20/01/2019 19:30:00,33.61,33.49,1,-11.39
 20/01/2019 19:45:00,33.61,33.49,1,-11.39
 20/01/2019 20:00:00,33.61,33.49,1,-11.39
 20/01/2019 20:15:00,33.61,33.49,1,-11.39
 20/01/2019 20:30:00,33.61,33.49,1,-11.39
 20/01/2019 20:45:00,33.61,33.49,1,-11.39
 20/01/2019 21:00:00,33.61,33.49,1,-11.39
 20/01/2019 21:15:00,33.61,33.49,1,-11.39
 20/01/2019 21:30:00,33.61,33.49,1,-11.39
 20/01/2019 21:45:00,33.61,33.49,1,-11.39
 20/01/2019 22:00:00,33.61,33.49,1,-11.39
 20/01/2019 22:15:00,33.61,33.49,1,-11.39
 20/01/2019 22:30:00,33.61,33.49,1,-11.39
 20/01/2019 22:45:00,33.61,33.49,1,-11.39
 20/01/2019 23:00:00,33.61,33.49,1,-11.39
 20/01/2019 23:15:00,33.61,33.49,1,-11.39
 20/01/2019 23:30:00,33.61,33.49,1,-11.39
 20/01/2019 23:45:00,33.61,33.49,1,-11.39
 21/01/2019 00:00:00,33.61,33.49,1,-11.39
 21/01/2019 00:00:00,33.61,33.49,1,-11.39
 21/01/2019 00:15:00,33.61,33.49,1,-11.39
 21/01/2019 00:30:00,33.61,33.49,1,-11.39
 21/01/2019 00:45:00,33.61,33.49,1,-11.39
 21/01/2019 01:00:00,33.61,33.49,1,-11.39
 21/01/2019 01:15:00,33.61,33.49,1,-11.39
 21/01/2019 01:30:00,33.61,33.49,1,-11.39
 21/01/2019 01:45:00,33.61,33.49,1,-11.39
 21/01/2019 02:00:00,33.61,33.49,1,-11.39
 21/01/2019 02:15:00,33.61,33.49,1,-11.39
 21/01/2019 02:30:00,33.61,33.49,1,-11.39
 21/01/2019 02:45:00,33.61,33.49,1,-11.39
 21/01/2019 03:00:00,33.61,33.49,1,-11.39
 21/01/2019 03:15:00,33.61,33.49,1,-11.39
 21/01/2019 03:30:00,33.61,33.49,1,-11.39
 21/01/2019 03:45:00,33.61,33.49,1,-11.39
 21/01/2019 04:00:00,33.61,33.49,1,-11.39
 21/01/2019 04:15:00,33.61,33.49,1,-11.39
 21/01/2019 04:30:00,33.61,33.49,1,-11.39
 21/01/2019 04:45:00,33.61,33.49,1,-11.39
 21/01/2019 05:00:00,33.61,33.49,1,-11.39
 21/01/2019 05:15:00,33.61,33.49,1,-11.39
 21/01/2019 05:30:00,33.61,33.49,1,-11.39
 21/01/2019 05:45:00,33.61,33.49,1,-11.39
 21/01/2019 06:00:00,33.61,33.49,1,-11.39
 21/01/2019 06:15:00,33.61,33.49,1,-11.39
 21/01/2019 06:30:00,33.61,33.49,1,-11.39
 21/01/2019 06:45:00,33.61,33.49,1,-11.39
 21/01/2019 07:00:00,33.61,33.49,1,-11.39
 21/01/2019 07:15:00,33.61,33.49,1,-11.39
 21/01/2019 07:30:00,33.61,33.49,1,-11.39
 21/01/2019 07:45:00,33.61,33.49,1,-11.39
 21/01/2019 08:00:00,33.61,33.49,1,-11.39
 21/01/2019 08:15:00,33.61,33.49,1,-11.39
 21/01/2019 08:30:00,33.61,33.49,1,-11.39
 21/01/2019 08:45:00,33.61,33.49,1,-11.39
 21/01/2019 09:00:00,33.57,33.49,1,-11.52
 21/01/2019 09:15:00,33.37,33.49,1,-11.36
 21/01/2019 09:30:00,33.39,33.49,1,-10.86
 21/01/2019 09:45:00,33.43,33.49,1,-10.82
 21/01/2019 10:00:00,33.55,33.49,1,-10.81
 21/01/2019 10:15:00,33.55,33.49,1,-10.54
 21/01/2019 10:30:00,33.56,33.49,1,-9.88
 21/01/2019 10:45:00,33.58,33.49,1,-8.87
 21/01/2019 11:00:00,33.61,33.49,1,-8.79
 21/01/2019 11:15:00,33.55,33.49,1,-8.44
 21/01/2019 11:30:00,33.64,33.49,1,-8.3
 21/01/2019 11:45:00,33.68,33.49,1,-8.78
 21/01/2019 12:00:00,33.68,33.49,1,-9.28
 21/01/2019 12:15:00,33.65,33.49,1,-9.63
 21/01/2019 12:30:00,33.65,33.49,1,-9.78
 21/01/2019 12:45:00,33.62,33.49,1,-9.83
 21/01/2019 13:00:00,33.63,33.49,1,-9.62
 21/01/2019 13:15:00,33.64,33.49,1,-9.68
 21/01/2019 13:30:00,33.62,33.49,1,-9.64
 21/01/2019 13:45:00,33.58,33.49,1,-9.5
 21/01/2019 14:00:00,33.53,33.49,1,-9.35
 21/01/2019 14:15:00,33.42,33.49,1,-9.48
 21/01/2019 14:30:00,33.42,33.49,1,-9.41
 21/01/2019 14:45:00,33.4,33.49,1,-9.58
 21/01/2019 15:00:00,33.28,33.49,1,-9.97
 21/01/2019 15:15:00,33.48,33.49,1,-10.3
 21/01/2019 15:30:00,33.4,33.49,1,-10.48
 21/01/2019 15:45:00,33.35,33.49,1,-10.63
 21/01/2019 16:00:00,33.37,33.49,1,-10.83
 21/01/2019 16:15:00,33.31,33.49,1,-11.2
 21/01/2019 16:30:00,33.34,33.49,1,-11.52
 21/01/2019 16:45:00,33.3,33.49,1,-11.59
 21/01/2019 17:00:00,33.17,33.49,1,-11.9
 21/01/2019 17:15:00,33.22,33.49,1,-12.18
 21/01/2019 17:30:00,33.19,33.49,1,-12.45
 21/01/2019 17:45:00,33.22,33.49,1,-12.53
 21/01/2019 18:00:00,33.28,33.49,1,-12.47
 21/01/2019 18:15:00,33.31,33.49,1,-12.65
 21/01/2019 18:30:00,33.35,33.49,1,-12.42
 21/01/2019 18:45:00,33.17,33.49,1,-12.49
 21/01/2019 19:00:00,33.16,33.49,1,-12.72
 21/01/2019 19:15:00,33.24,33.49,1,-12.54
 21/01/2019 19:30:00,33.28,33.49,1,-12.21
 21/01/2019 19:45:00,33.28,33.49,1,-12.0
 21/01/2019 20:00:00,33.39,33.49,1,-11.68
 21/01/2019 20:15:00,33.57,33.49,1,-11.44
 21/01/2019 20:30:00,33.56,33.49,1,-11.12
 21/01/2019 20:45:00,33.52,33.49,1,-10.89
 21/01/2019 21:00:00,33.65,33.49,1,-10.58
 21/01/2019 21:15:00,33.64,33.49,1,-10.36
 21/01/2019 21:30:00,33.7,33.49,1,-9.98
 21/01/2019 21:45:00,33.82,33.49,1,-9.69
 21/01/2019 22:00:00,33.54,33.49,1,-9.37
 21/01/2019 22:15:00,33.43,33.49,1,-9.04
 21/01/2019 22:30:00,33.36,33.49,1,-8.64
 21/01/2019 22:45:00,33.42,33.49,1,-8.36
 21/01/2019 23:00:00,33.5,33.49,1,-8.09
 21/01/2019 23:15:00,33.45,33.49,1,-8.27
 21/01/2019 23:30:00,33.5,33.49,1,-8.06
 21/01/2019 23:45:00,33.52,33.49,1,-8.05
 22/01/2019 00:00:00,33.58,33.49,1,-8.13
 22/01/2019 00:15:00,33.33,33.49,1,-10.08
 22/01/2019 00:30:00,33.27,33.49,1,-10.73
 22/01/2019 00:45:00,33.23,33.49,1,-10.89
 22/01/2019 01:00:00,33.18,33.49,1,-10.98
 22/01/2019 01:15:00,33.31,33.49,1,-10.74
 22/01/2019 01:30:00,33.37,33.49,1,-10.58
 22/01/2019 01:45:00,33.43,33.49,1,-10.39
 22/01/2019 02:00:00,33.48,33.49,1,-10.37
 22/01/2019 02:15:00,33.41,33.49,1,-10.78
 22/01/2019 02:30:00,33.46,33.49,1,-10.73
 22/01/2019 02:45:00,33.48,33.49,1,-10.67
 22/01/2019 03:00:00,33.55,33.49,1,-10.53
 22/01/2019 03:15:00,33.6,33.49,1,-10.32
 22/01/2019 03:30:00,33.62,33.49,1,-10.06
 22/01/2019 03:45:00,33.64,33.49,1,-9.95
 22/01/2019 04:00:00,33.21,33.49,1,-9.61
 22/01/2019 04:15:00,33.22,33.49,1,-9.2
 22/01/2019 04:30:00,33.24,33.49,1,-8.99
 22/01/2019 04:45:00,33.21,33.49,1,-8.79
 22/01/2019 05:00:00,33.33,33.49,1,-8.92
 22/01/2019 05:15:00,33.36,33.49,1,-9.07
 22/01/2019 05:30:00,33.29,33.49,1,-8.89
 22/01/2019 05:45:00,33.27,33.49,1,-9.05
 22/01/2019 06:00:00,33.26,33.49,1,-9.26
 22/01/2019 06:15:00,33.07,33.49,1,-9.63
 22/01/2019 06:30:00,33.13,33.49,1,-9.91
 22/01/2019 06:45:00,33.07,33.49,1,-10.29
 22/01/2019 07:00:00,33.2,33.49,1,-10.69
 22/01/2019 07:15:00,33.67,33.49,1,-10.61
 22/01/2019 07:30:00,33.57,33.49,1,-10.84
 22/01/2019 07:45:00,33.46,33.49,1,-11.02
 22/01/2019 08:00:00,33.4,33.49,1,-11.24
 22/01/2019 08:15:00,33.43,33.49,1,-11.13
 22/01/2019 08:30:00,33.43,33.49,1,-11.15
 22/01/2019 08:45:00,33.43,33.49,1,-10.96
 22/01/2019 09:00:00,33.45,33.49,1,-10.85
 22/01/2019 09:15:00,33.36,33.49,1,-10.86
 22/01/2019 09:30:00,33.38,33.49,1,-10.68
 22/01/2019 09:45:00,33.44,33.49,1,-10.57
 22/01/2019 10:00:00,33.49,33.49,1,-10.68
 22/01/2019 10:15:00,33.54,33.49,1,-10.74
 22/01/2019 10:30:00,33.48,33.49,1,-10.89
 22/01/2019 10:45:00,33.46,33.49,1,-11.12
 22/01/2019 11:00:00,33.45,33.49,1,-11.46
 22/01/2019 11:15:00,33.42,33.49,1,-11.52
 22/01/2019 11:30:00,33.39,33.49,1,-11.42
 22/01/2019 11:45:00,33.42,33.49,1,-11.3
 22/01/2019 12:00:00,33.46,33.49,1,-11.26
 22/01/2019 12:15:00,33.53,33.49,1,-11.2
 22/01/2019 12:30:00,33.47,33.49,1,-11.29
 22/01/2019 12:45:00,33.46,33.49,1,-11.57
 22/01/2019 13:00:00,33.44,33.49,1,-11.75
 22/01/2019 13:15:00,33.38,33.49,1,-11.72
 22/01/2019 13:30:00,33.43,33.49,1,-11.7
 22/01/2019 13:45:00,33.37,33.49,1,-11.47
 22/01/2019 14:00:00,33.31,33.49,1,-11.17
 22/01/2019 14:15:00,33.35,33.49,1,-10.89
 22/01/2019 14:30:00,33.38,33.49,1,-10.93
 22/01/2019 14:45:00,33.38,33.49,1,-11.15
 22/01/2019 15:00:00,33.44,33.49,1,-10.86
 22/01/2019 15:15:00,33.5,33.49,1,-11.18
 22/01/2019 15:30:00,33.51,33.49,1,-11.23
 22/01/2019 15:45:00,33.45,33.49,1,-11.3
 22/01/2019 16:00:00,33.39,33.49,1,-11.46
 22/01/2019 16:15:00,33.39,33.49,1,-11.77
 22/01/2019 16:30:00,33.35,33.49,1,-12.09
 22/01/2019 16:45:00,33.4,33.49,1,-11.86
 22/01/2019 17:00:00,33.22,33.49,1,-12.29
 22/01/2019 17:15:00,33.21,33.49,1,-12.66
 22/01/2019 17:30:00,33.16,33.49,1,-12.84
 22/01/2019 17:45:00,33.18,33.49,1,-12.92
 22/01/2019 18:00:00,33.2,33.49,1,-13.09
 22/01/2019 18:15:00,33.24,33.49,1,-13.14
 22/01/2019 18:30:00,33.3,33.49,1,-13.1
 22/01/2019 18:45:00,33.26,33.49,1,-13.29
 22/01/2019 19:00:00,33.34,33.49,1,-13.4
 22/01/2019 19:15:00,33.4,33.49,1,-13.16
 22/01/2019 19:30:00,33.48,33.49,1,-12.95
 22/01/2019 19:45:00,33.42,33.49,1,-12.62
 22/01/2019 20:00:00,33.51,33.49,1,-12.28
 22/01/2019 20:15:00,33.52,33.49,1,-11.97
 22/01/2019 20:30:00,33.59,33.49,1,-11.73
 22/01/2019 20:45:00,33.59,33.49,1,-11.48
 22/01/2019 21:00:00,33.58,33.49,1,-11.2
 22/01/2019 21:15:00,33.72,33.49,1,-11.01
 22/01/2019 21:30:00,33.82,33.49,1,-10.53
 22/01/2019 21:45:00,33.79,33.49,1,-10.21
 22/01/2019 22:00:00,33.85,33.49,1,-9.86
 22/01/2019 22:15:00,33.83,33.49,1,-9.57
 22/01/2019 22:30:00,33.5,33.49,1,-9.1
 22/01/2019 22:45:00,33.49,33.49,1,-8.79
 22/01/2019 23:00:00,33.6,33.49,1,-8.55
 22/01/2019 23:15:00,33.63,33.49,1,-8.57
 22/01/2019 23:30:00,33.71,33.49,1,-8.39
 22/01/2019 23:45:00,33.66,33.49,1,-8.36
 23/01/2019 00:00:00,33.72,33.49,1,-8.47
 23/01/2019 00:15:00,33.47,33.49,1,-10.46
 23/01/2019 00:30:00,33.42,33.49,1,-11.0
 23/01/2019 00:45:00,33.35,33.49,1,-11.2
 23/01/2019 01:00:00,33.36,33.49,1,-11.36
 23/01/2019 01:15:00,33.4,33.49,1,-10.99
 23/01/2019 01:30:00,33.44,33.49,1,-10.85
 23/01/2019 01:45:00,33.48,33.49,1,-10.85
 23/01/2019 02:00:00,33.51,33.49,1,-10.69
 23/01/2019 02:15:00,33.51,33.49,1,-11.18
 23/01/2019 02:30:00,33.54,33.49,1,-11.22
 23/01/2019 02:45:00,33.57,33.49,1,-11.15
 23/01/2019 03:00:00,33.62,33.49,1,-10.95
 23/01/2019 03:15:00,33.62,33.49,1,-10.82
 23/01/2019 03:30:00,33.67,33.49,1,-10.64
 23/01/2019 03:45:00,33.49,33.49,1,-10.33
 23/01/2019 04:00:00,33.23,33.49,1,-9.85
 23/01/2019 04:15:00,33.27,33.49,1,-9.68
 23/01/2019 04:30:00,33.28,33.49,1,-9.56
 23/01/2019 04:45:00,33.3,33.49,1,-9.29
 23/01/2019 05:00:00,33.3,33.49,1,-9.19
 23/01/2019 05:15:00,33.32,33.49,1,-9.33
 23/01/2019 05:30:00,33.44,33.49,1,-9.43
 23/01/2019 05:45:00,33.43,33.49,1,-9.48
 23/01/2019 06:00:00,33.36,33.49,1,-9.59
 23/01/2019 06:15:00,33.5,33.49,1,-10.01
 23/01/2019 06:30:00,33.73,33.49,1,-10.24
 23/01/2019 06:45:00,33.64,33.49,1,-10.53
 23/01/2019 07:00:00,33.6,33.49,1,-10.86
 23/01/2019 07:15:00,33.56,33.49,1,-10.73
 23/01/2019 07:30:00,33.44,33.49,1,-10.92
 23/01/2019 07:45:00,33.4,33.49,1,-11.09
 23/01/2019 08:00:00,33.37,33.49,1,-11.27
 23/01/2019 08:15:00,33.33,33.49,1,-11.16
 23/01/2019 08:30:00,33.32,33.49,1,-11.25
 23/01/2019 08:45:00,33.37,33.49,1,-11.3
 23/01/2019 09:00:00,33.39,33.49,1,-11.13
 23/01/2019 09:15:00,33.41,33.49,1,-10.97
 23/01/2019 09:30:00,33.47,33.49,1,-10.57
 23/01/2019 09:45:00,33.56,33.49,1,-10.37
 23/01/2019 10:00:00,33.62,33.49,1,-9.73
 23/01/2019 10:15:00,33.66,33.46,2,-9.85
 23/01/2019 10:30:00,33.71,33.46,2,-10.25
 23/01/2019 10:45:00,33.77,33.46,2,-9.67
 23/01/2019 11:00:00,33.69,33.36,2,-9.02
 23/01/2019 11:15:00,32.63,32.6,2,-9.67
