DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 23/01/2019 11:30:00,32.63,32.6,2,-9.38
 23/01/2019 11:45:00,32.58,32.6,2,-9.31
 23/01/2019 12:00:00,32.56,32.6,2,-8.52
 23/01/2019 12:15:00,32.58,32.6,2,-8.24
 23/01/2019 12:30:00,32.56,32.6,2,-8.8
 23/01/2019 12:45:00,32.56,32.6,2,-9.32
 23/01/2019 13:00:00,32.57,32.6,2,-9.69
 23/01/2019 13:15:00,32.55,32.6,2,-10.06
 23/01/2019 13:30:00,32.58,32.6,2,-9.88
 23/01/2019 13:45:00,32.57,32.6,2,-9.74
 23/01/2019 14:00:00,32.57,32.6,2,-9.59
 23/01/2019 14:15:00,32.51,32.72,2,-9.72
 23/01/2019 14:30:00,32.54,32.93,2,-10.09
 23/01/2019 14:45:00,32.51,32.87,2,-10.2
 23/01/2019 15:00:00,32.46,32.67,2,-10.25
 23/01/2019 15:15:00,32.5,32.67,2,-10.49
 23/01/2019 15:30:00,32.49,32.67,2,-10.74
 23/01/2019 15:45:00,32.44,32.71,2,-10.97
 23/01/2019 16:00:00,32.87,32.82,2,-11.28
 23/01/2019 16:15:00,32.84,32.51,2,-11.69
 23/01/2019 16:30:00,32.76,32.51,2,-11.97
 23/01/2019 16:45:00,32.8,32.51,2,-11.73
 23/01/2019 17:00:00,32.65,32.51,2,-12.05
 23/01/2019 17:15:00,32.63,32.8,2,-12.38
 23/01/2019 17:30:00,32.6,33.1,2,-12.57
 23/01/2019 17:45:00,32.6,33.1,2,-12.64
 23/01/2019 18:00:00,32.61,33.1,2,-12.63
 23/01/2019 18:15:00,32.62,33.1,2,-12.86
 23/01/2019 18:30:00,32.67,33.1,2,-12.73
 23/01/2019 18:45:00,32.68,33.1,2,-13.12
 23/01/2019 19:00:00,32.74,33.1,2,-13.14
 23/01/2019 19:15:00,32.8,33.1,2,-12.95
 23/01/2019 19:30:00,32.86,33.03,2,-12.65
 23/01/2019 19:45:00,32.71,32.51,2,-12.1
 23/01/2019 20:00:00,32.64,32.51,2,-11.85
 23/01/2019 20:15:00,32.75,32.84,2,-11.95
 23/01/2019 20:30:00,32.62,32.59,2,-11.55
 23/01/2019 20:45:00,32.57,32.54,2,-11.26
 23/01/2019 21:00:00,32.62,32.54,2,-11.1
 23/01/2019 21:15:00,32.6,32.54,2,-10.9
 23/01/2019 21:30:00,32.66,32.54,2,-10.55
 23/01/2019 21:45:00,32.63,32.54,2,-10.23
 23/01/2019 22:00:00,32.71,32.54,2,-9.93
 23/01/2019 22:15:00,32.78,32.54,2,-9.59
 23/01/2019 22:30:00,32.86,32.54,2,-9.19
 23/01/2019 22:45:00,32.89,32.54,2,-8.79
 23/01/2019 23:00:00,32.85,32.54,2,-8.28
 23/01/2019 23:15:00,32.56,32.54,2,-8.5
 23/01/2019 23:30:00,32.58,32.54,2,-8.25
 23/01/2019 23:45:00,32.54,32.54,2,-8.26
 24/01/2019 00:00:00,32.58,32.54,2,-8.45
 24/01/2019 00:15:00,32.31,32.54,2,-10.42
 24/01/2019 00:30:00,32.25,32.54,2,-10.96
 24/01/2019 00:45:00,32.19,32.54,2,-11.22
 24/01/2019 01:00:00,32.2,32.54,2,-11.22
 24/01/2019 01:15:00,32.26,32.54,2,-10.85
 24/01/2019 01:30:00,32.31,32.54,2,-10.76
 24/01/2019 01:45:00,32.35,32.54,2,-10.63
 24/01/2019 02:00:00,32.41,32.54,2,-10.56
 24/01/2019 02:15:00,32.35,32.54,2,-11.07
 24/01/2019 02:30:00,32.36,32.54,2,-11.06
 24/01/2019 02:45:00,32.4,32.54,2,-11.02
 24/01/2019 03:00:00,32.46,32.54,2,-10.78
 24/01/2019 03:15:00,32.48,32.54,2,-10.63
 24/01/2019 03:30:00,32.54,32.58,2,-10.41
 24/01/2019 03:45:00,32.58,32.67,2,-10.13
 24/01/2019 04:00:00,32.57,32.67,2,-9.95
 24/01/2019 04:15:00,32.28,32.67,2,-9.77
 24/01/2019 04:30:00,32.27,32.67,2,-9.58
 24/01/2019 04:45:00,32.27,32.67,2,-9.36
 24/01/2019 05:00:00,32.25,32.67,2,-9.2
 24/01/2019 05:15:00,32.49,32.67,2,-9.26
 24/01/2019 05:30:00,32.68,32.67,2,-9.22
 24/01/2019 05:45:00,32.72,32.67,2,-9.22
 24/01/2019 06:00:00,32.71,32.67,2,-9.36
 24/01/2019 06:15:00,32.64,32.67,2,-9.71
 24/01/2019 06:30:00,32.63,32.67,2,-9.95
 24/01/2019 06:45:00,32.51,32.67,2,-10.28
 24/01/2019 07:00:00,32.46,32.67,2,-10.68
 24/01/2019 07:15:00,32.52,32.67,2,-10.59
 24/01/2019 07:30:00,32.4,32.67,2,-10.79
 24/01/2019 07:45:00,32.28,32.67,2,-10.9
 24/01/2019 08:00:00,32.19,32.67,2,-11.16
 24/01/2019 08:15:00,32.28,32.67,2,-11.03
 24/01/2019 08:30:00,32.35,32.67,2,-10.99
 24/01/2019 08:45:00,32.38,32.67,2,-10.97
 24/01/2019 09:00:00,32.45,32.67,2,-11.1
 24/01/2019 09:15:00,32.58,32.67,2,-11.41
 24/01/2019 09:30:00,32.58,32.67,2,-11.4
 24/01/2019 09:45:00,32.5,32.67,2,-11.29
 24/01/2019 10:00:00,32.58,32.67,2,-11.44
 24/01/2019 10:15:00,32.59,32.67,2,-11.36
 24/01/2019 10:30:00,32.62,32.67,2,-11.25
 24/01/2019 10:45:00,32.63,32.67,2,-11.2
 24/01/2019 11:00:00,32.62,32.67,2,-11.2
 24/01/2019 11:15:00,32.63,32.67,2,-11.22
 24/01/2019 11:30:00,32.67,32.67,2,-11.16
 24/01/2019 11:45:00,32.65,32.67,2,-11.12
 24/01/2019 12:00:00,32.67,32.67,2,-11.03
 24/01/2019 12:15:00,32.65,32.67,2,-11.08
 24/01/2019 12:30:00,32.65,32.67,2,-11.13
 24/01/2019 12:45:00,32.67,32.67,2,-11.0
 24/01/2019 13:00:00,32.79,32.67,2,-10.87
 24/01/2019 13:15:00,32.87,32.67,2,-10.77
 24/01/2019 13:30:00,32.95,32.67,2,-10.54
 24/01/2019 13:45:00,32.97,32.67,2,-10.05
 24/01/2019 14:00:00,33.01,32.67,2,-10.11
 24/01/2019 14:15:00,32.93,32.67,2,-10.22
 24/01/2019 14:30:00,32.95,32.67,2,-10.34
 24/01/2019 14:45:00,32.94,32.67,2,-10.46
 24/01/2019 15:00:00,32.94,32.67,2,-10.61
 24/01/2019 15:15:00,33.07,32.67,2,-10.6
 24/01/2019 15:30:00,33.08,32.67,2,-10.52
 24/01/2019 15:45:00,33.04,32.67,2,-10.53
 24/01/2019 16:00:00,33.01,32.67,2,-10.8
 24/01/2019 16:15:00,32.97,32.67,2,-11.21
 24/01/2019 16:30:00,32.99,32.67,2,-11.46
 24/01/2019 16:45:00,32.99,32.67,2,-11.27
 24/01/2019 17:00:00,32.92,32.67,2,-11.74
 24/01/2019 17:15:00,32.83,32.67,2,-12.03
 24/01/2019 17:30:00,32.75,32.67,2,-12.28
 24/01/2019 17:45:00,32.78,32.69,2,-12.34
 24/01/2019 18:00:00,32.76,33.03,2,-12.32
 24/01/2019 18:15:00,32.75,33.03,2,-12.44
 24/01/2019 18:30:00,32.79,32.89,2,-12.35
 24/01/2019 18:45:00,32.82,32.54,2,-12.32
 24/01/2019 19:00:00,32.84,32.54,2,-12.75
 24/01/2019 19:15:00,32.84,32.54,2,-12.51
 24/01/2019 19:30:00,32.91,32.54,2,-12.29
 24/01/2019 19:45:00,32.89,32.54,2,-11.92
 24/01/2019 20:00:00,32.91,32.54,2,-11.58
 24/01/2019 20:15:00,32.81,32.54,2,-11.09
 24/01/2019 20:30:00,32.69,32.54,2,-10.75
 24/01/2019 20:45:00,32.67,32.54,2,-10.5
 24/01/2019 21:00:00,32.72,32.54,2,-10.19
 24/01/2019 21:15:00,32.64,32.54,2,-10.13
 24/01/2019 21:30:00,32.67,32.54,2,-9.92
 24/01/2019 21:45:00,32.81,32.54,2,-9.58
 24/01/2019 22:00:00,32.86,32.54,2,-9.35
 24/01/2019 22:15:00,32.59,32.43,2,-8.99
 24/01/2019 22:30:00,32.24,32.24,2,-8.56
 24/01/2019 22:45:00,32.18,32.57,2,-8.22
 24/01/2019 23:00:00,32.4,32.57,2,-7.91
 24/01/2019 23:15:00,32.52,32.31,2,-8.14
 24/01/2019 23:30:00,32.63,32.6,2,-7.86
 24/01/2019 23:45:00,32.75,32.62,1,-7.95
 25/01/2019 00:00:00,33.1,33.49,1,-8.01
 25/01/2019 00:15:00,33.31,33.49,1,-10.05
 25/01/2019 00:30:00,33.27,33.49,1,-10.65
 25/01/2019 00:45:00,33.18,33.49,2,-10.77
 25/01/2019 01:00:00,33.18,33.46,2,-10.79
 25/01/2019 01:15:00,33.2,32.93,2,-10.44
 25/01/2019 01:30:00,33.0,32.8,2,-9.89
 25/01/2019 01:45:00,32.83,32.8,2,-10.0
 25/01/2019 02:00:00,32.8,32.8,2,-9.94
 25/01/2019 02:15:00,32.71,32.8,2,-10.38
 25/01/2019 02:30:00,32.73,32.8,2,-10.36
 25/01/2019 02:45:00,32.7,32.8,2,-10.35
 25/01/2019 03:00:00,32.77,32.8,2,-10.19
 25/01/2019 03:15:00,32.72,32.8,2,-9.98
 25/01/2019 03:30:00,32.77,32.8,2,-9.72
 25/01/2019 03:45:00,32.82,32.8,2,-9.59
 25/01/2019 04:00:00,32.86,32.8,2,-9.24
 25/01/2019 04:15:00,32.79,32.8,2,-9.05
 25/01/2019 04:30:00,33.31,33.42,1,-8.89
 25/01/2019 04:45:00,33.35,33.49,1,-8.65
 25/01/2019 05:00:00,33.38,33.49,1,-8.63
 25/01/2019 05:15:00,33.23,33.49,1,-8.59
 25/01/2019 05:30:00,33.32,33.47,2,-8.54
 25/01/2019 05:45:00,32.99,33.02,2,-8.42
 25/01/2019 06:00:00,32.68,32.57,2,-8.51
 25/01/2019 06:15:00,32.67,32.57,2,-8.97
 25/01/2019 06:30:00,32.66,32.57,2,-9.21
 25/01/2019 06:45:00,32.64,32.57,2,-9.54
 25/01/2019 07:00:00,32.59,32.57,2,-9.88
 25/01/2019 07:15:00,32.48,32.57,2,-9.9
 25/01/2019 07:30:00,32.49,32.57,2,-10.06
 25/01/2019 07:45:00,32.43,32.57,2,-10.35
 25/01/2019 08:00:00,32.38,32.57,2,-10.56
 25/01/2019 08:15:00,32.25,32.57,2,-10.62
 25/01/2019 08:30:00,32.23,32.57,2,-10.62
 25/01/2019 08:45:00,32.24,32.57,2,-10.65
 25/01/2019 09:00:00,32.22,32.57,2,-10.79
 25/01/2019 09:15:00,32.23,32.57,2,-10.77
 25/01/2019 09:30:00,32.24,32.57,2,-10.77
 25/01/2019 09:45:00,32.29,32.57,2,-10.57
 25/01/2019 10:00:00,32.36,32.57,2,-10.52
 25/01/2019 10:15:00,32.46,32.57,2,-10.18
 25/01/2019 10:30:00,32.51,32.57,2,-10.32
 25/01/2019 10:45:00,32.5,32.57,2,-9.72
 25/01/2019 11:00:00,32.5,32.57,2,-9.94
 25/01/2019 11:15:00,32.45,32.57,2,-10.29
 25/01/2019 11:30:00,32.45,32.57,2,-10.45
 25/01/2019 11:45:00,32.48,32.57,2,-10.36
 25/01/2019 12:00:00,32.48,32.57,2,-9.95
 25/01/2019 12:15:00,32.57,32.76,1,-9.75
 25/01/2019 12:30:00,33.1,33.49,1,-9.97
 25/01/2019 12:45:00,33.15,33.49,1,-10.06
 25/01/2019 13:00:00,33.15,33.49,1,-10.29
 25/01/2019 13:15:00,33.16,33.41,2,-10.54
 25/01/2019 13:30:00,33.09,33.21,1,-10.68
 25/01/2019 13:45:00,33.17,33.49,1,-10.48
 25/01/2019 14:00:00,33.17,33.49,1,-10.5
 25/01/2019 14:15:00,33.13,33.49,1,-10.42
 25/01/2019 14:30:00,32.95,33.18,2,-10.46
 25/01/2019 14:45:00,32.55,32.51,2,-10.59
 25/01/2019 15:00:00,32.58,32.51,2,-10.6
 25/01/2019 15:15:00,32.55,32.51,2,-10.64
 25/01/2019 15:30:00,32.52,32.51,2,-10.72
 25/01/2019 15:45:00,32.45,32.72,2,-10.87
 25/01/2019 16:00:00,32.61,32.93,2,-10.64
 25/01/2019 16:15:00,32.71,32.93,2,-11.06
 25/01/2019 16:30:00,32.79,32.97,2,-11.57
 25/01/2019 16:45:00,32.87,33.03,2,-12.27
 25/01/2019 17:00:00,32.71,32.6,2,-12.54
 25/01/2019 17:15:00,32.68,33.02,2,-13.0
 25/01/2019 17:30:00,32.59,33.07,2,-13.47
 25/01/2019 17:45:00,32.63,33.07,2,-13.71
 25/01/2019 18:00:00,32.68,33.07,2,-13.78
 25/01/2019 18:15:00,32.72,33.07,2,-14.11
 25/01/2019 18:30:00,32.75,33.07,2,-13.88
 25/01/2019 18:45:00,32.8,33.07,2,-13.81
 25/01/2019 19:00:00,32.86,33.07,2,-13.54
 25/01/2019 19:15:00,32.88,33.07,2,-13.11
 25/01/2019 19:30:00,32.89,32.77,2,-12.82
 25/01/2019 19:45:00,32.83,32.57,2,-12.35
 25/01/2019 20:00:00,32.6,32.59,2,-12.06
 25/01/2019 20:15:00,32.58,32.9,2,-11.97
 25/01/2019 20:30:00,32.66,32.9,2,-11.56
 25/01/2019 20:45:00,32.64,32.9,2,-11.35
 25/01/2019 21:00:00,32.7,32.9,2,-11.13
 25/01/2019 21:15:00,32.81,32.9,2,-10.92
 25/01/2019 21:30:00,32.8,32.9,2,-10.65
 25/01/2019 21:45:00,32.66,32.66,2,-10.08
 25/01/2019 22:00:00,32.43,32.37,2,-9.68
 25/01/2019 22:15:00,32.35,32.37,2,-9.49
 25/01/2019 22:30:00,32.46,32.37,2,-9.21
 25/01/2019 22:45:00,32.33,32.37,2,-9.09
 25/01/2019 23:00:00,32.47,32.37,2,-8.79
 25/01/2019 23:15:00,32.4,32.67,2,-8.92
 25/01/2019 23:30:00,32.38,32.87,2,-8.67
 25/01/2019 23:45:00,32.4,32.56,2,-8.71
 26/01/2019 00:00:00,32.43,32.27,2,-8.8
 26/01/2019 00:15:00,32.1,32.39,2,-10.77
 26/01/2019 00:30:00,32.04,32.57,2,-11.22
 26/01/2019 00:45:00,32.42,32.57,2,-11.48
 26/01/2019 01:00:00,32.65,32.57,2,-11.39
 26/01/2019 01:15:00,32.75,32.57,2,-11.0
 26/01/2019 01:30:00,32.84,32.57,2,-10.8
 26/01/2019 01:45:00,32.74,32.57,2,-10.47
 26/01/2019 02:00:00,32.78,32.57,2,-10.37
 26/01/2019 02:15:00,32.76,32.57,2,-10.8
 26/01/2019 02:30:00,32.83,32.57,2,-10.6
 26/01/2019 02:45:00,32.65,32.57,2,-10.25
 26/01/2019 03:00:00,32.72,32.57,2,-10.02
 26/01/2019 03:15:00,32.51,32.57,2,-10.07
 26/01/2019 03:30:00,32.6,32.83,2,-9.84
 26/01/2019 03:45:00,32.73,33.0,2,-9.61
 26/01/2019 04:00:00,32.75,33.0,2,-9.38
 26/01/2019 04:15:00,32.77,33.0,2,-9.14
 26/01/2019 04:30:00,32.81,33.0,2,-8.86
 26/01/2019 04:45:00,32.74,32.93,2,-8.71
 26/01/2019 05:00:00,32.3,32.27,2,-8.55
 26/01/2019 05:15:00,32.28,32.27,2,-8.62
 26/01/2019 05:30:00,32.26,32.27,2,-8.66
 26/01/2019 05:45:00,32.22,32.27,2,-8.62
 26/01/2019 06:00:00,32.28,32.27,2,-8.68
 26/01/2019 06:15:00,32.36,32.27,2,-8.8
 26/01/2019 06:30:00,32.32,32.46,2,-8.98
 26/01/2019 06:45:00,32.33,32.6,2,-9.11
 26/01/2019 07:00:00,32.27,32.6,2,-9.36
 26/01/2019 07:15:00,32.22,32.6,2,-9.11
 26/01/2019 07:30:00,32.36,32.6,2,-9.23
 26/01/2019 07:45:00,32.3,32.6,2,-9.48
 26/01/2019 08:00:00,32.41,32.69,2,-9.79
 26/01/2019 08:15:00,32.78,32.9,2,-9.93
 26/01/2019 08:30:00,32.68,32.61,2,-10.19
 26/01/2019 08:45:00,32.64,32.34,2,-10.44
 26/01/2019 09:00:00,32.58,32.34,2,-10.61
 26/01/2019 09:15:00,32.65,32.34,2,-10.84
 26/01/2019 09:30:00,32.63,32.34,2,-10.97
 26/01/2019 09:45:00,32.59,32.34,2,-10.91
 26/01/2019 10:00:00,32.59,32.34,2,-10.87
 26/01/2019 10:15:00,32.6,32.34,2,-10.88
 26/01/2019 10:30:00,32.63,32.34,2,-10.8
 26/01/2019 10:45:00,32.68,32.34,2,-10.64
 26/01/2019 11:00:00,32.71,32.34,2,-10.78
 26/01/2019 11:15:00,32.48,32.34,2,-10.09
 26/01/2019 11:30:00,32.8,32.81,1,-9.66
 26/01/2019 11:45:00,33.28,33.49,1,-9.82
 26/01/2019 12:00:00,33.34,33.49,1,-10.03
 26/01/2019 12:15:00,33.35,33.49,1,-10.12
 26/01/2019 12:30:00,33.43,33.48,2,-9.8
 26/01/2019 12:45:00,33.08,32.84,2,-9.96
 26/01/2019 13:00:00,32.93,32.57,2,-9.87
 26/01/2019 13:15:00,32.82,32.57,2,-9.99
 26/01/2019 13:30:00,32.67,32.57,2,-9.5
 26/01/2019 13:45:00,32.66,32.63,2,-9.47
 26/01/2019 14:00:00,32.71,32.64,2,-9.7
 26/01/2019 14:15:00,32.62,32.64,2,-9.72
 26/01/2019 14:30:00,32.37,32.64,2,-10.0
 26/01/2019 14:45:00,32.38,32.64,2,-10.31
 26/01/2019 15:00:00,32.42,32.64,2,-10.52
 26/01/2019 15:15:00,32.32,32.64,2,-10.8
 26/01/2019 15:30:00,32.25,32.64,2,-10.67
 26/01/2019 15:45:00,32.55,32.64,2,-10.89
 26/01/2019 16:00:00,32.5,32.64,2,-10.99
 26/01/2019 16:15:00,32.46,32.64,2,-11.23
 26/01/2019 16:30:00,32.62,32.64,2,-11.5
 26/01/2019 16:45:00,32.47,32.64,2,-11.77
 26/01/2019 17:00:00,32.4,32.64,2,-12.09
 26/01/2019 17:15:00,32.29,32.64,2,-12.82
 26/01/2019 17:30:00,32.19,32.64,2,-13.31
 26/01/2019 17:45:00,32.18,32.64,2,-13.52
 26/01/2019 18:00:00,32.22,32.64,2,-13.66
 26/01/2019 18:15:00,32.21,32.64,2,-13.68
 26/01/2019 18:30:00,32.3,32.64,2,-13.56
 26/01/2019 18:45:00,32.3,32.64,2,-13.3
 26/01/2019 19:00:00,32.35,32.64,2,-13.14
 26/01/2019 19:15:00,32.44,32.64,2,-12.72
 26/01/2019 19:30:00,32.52,32.64,2,-12.39
 26/01/2019 19:45:00,32.58,32.64,2,-12.21
 26/01/2019 20:00:00,32.56,32.64,2,-11.82
 26/01/2019 20:15:00,32.52,32.64,2,-11.49
 26/01/2019 20:30:00,32.65,32.64,2,-11.23
 26/01/2019 20:45:00,32.69,32.64,2,-10.96
 26/01/2019 21:00:00,32.8,32.64,2,-10.75
 26/01/2019 21:15:00,32.85,32.64,2,-10.58
 26/01/2019 21:30:00,32.77,32.64,2,-10.25
 26/01/2019 21:45:00,32.81,32.64,2,-10.06
 26/01/2019 22:00:00,32.82,32.64,2,-9.86
 26/01/2019 22:15:00,32.94,32.64,2,-9.51
 26/01/2019 22:30:00,32.73,32.43,2,-9.17
 26/01/2019 22:45:00,32.27,32.21,2,-8.95
 26/01/2019 23:00:00,32.29,32.21,2,-8.79
 26/01/2019 23:15:00,32.36,32.49,2,-8.88
 26/01/2019 23:30:00,32.39,32.64,2,-8.68
 26/01/2019 23:45:00,32.39,32.33,2,-8.73
 27/01/2019 00:00:00,32.46,32.27,2,-8.76
 27/01/2019 00:15:00,32.05,32.27,2,-10.85
 27/01/2019 00:30:00,32.06,32.47,2,-11.4
 27/01/2019 00:45:00,32.41,32.72,2,-11.61
 27/01/2019 01:00:00,32.56,32.8,2,-11.59
 27/01/2019 01:15:00,32.64,32.8,2,-11.25
 27/01/2019 01:30:00,32.56,32.8,2,-11.01
 27/01/2019 01:45:00,32.54,32.8,2,-10.79
 27/01/2019 02:00:00,32.95,32.8,2,-10.56
 27/01/2019 02:15:00,32.68,32.8,2,-11.0
 27/01/2019 02:30:00,32.67,32.8,2,-10.97
 27/01/2019 02:45:00,32.69,32.8,2,-10.92
 27/01/2019 03:00:00,32.77,32.8,2,-10.73
 27/01/2019 03:15:00,32.81,32.8,2,-10.56
 27/01/2019 03:30:00,32.87,32.8,2,-10.21
 27/01/2019 03:45:00,33.05,33.01,1,-9.95
 27/01/2019 04:00:00,33.3,33.49,1,-9.58
 27/01/2019 04:15:00,33.39,33.49,1,-9.56
 27/01/2019 04:30:00,33.38,33.49,1,-9.42
 27/01/2019 04:45:00,33.36,33.49,2,-9.33
 27/01/2019 05:00:00,32.89,32.67,2,-9.08
 27/01/2019 05:15:00,32.76,32.6,2,-9.06
 27/01/2019 05:30:00,32.87,32.6,2,-9.04
 27/01/2019 05:45:00,32.86,32.6,2,-9.01
 27/01/2019 06:00:00,32.53,32.6,2,-8.95
 27/01/2019 06:15:00,32.47,32.6,2,-9.2
 27/01/2019 06:30:00,32.44,32.6,2,-9.23
 27/01/2019 06:45:00,32.34,32.6,2,-9.43
 27/01/2019 07:00:00,32.47,32.73,2,-9.56
 27/01/2019 07:15:00,32.51,32.37,2,-9.28
 27/01/2019 07:30:00,31.92,32.37,2,-9.35
 27/01/2019 07:45:00,31.92,32.37,2,-9.48
 27/01/2019 08:00:00,32.11,32.37,2,-9.71
 27/01/2019 08:15:00,32.35,32.37,2,-10.14
 27/01/2019 08:30:00,32.33,32.37,2,-10.41
 27/01/2019 08:45:00,32.24,32.42,2,-10.57
 27/01/2019 09:00:00,32.17,32.57,2,-10.72
 27/01/2019 09:15:00,32.12,32.57,2,-10.92
 27/01/2019 09:30:00,32.17,32.57,2,-11.09
 27/01/2019 09:45:00,32.12,32.57,2,-11.51
 27/01/2019 10:00:00,32.13,32.57,2,-11.83
 27/01/2019 10:15:00,32.27,32.57,2,-11.72
 27/01/2019 10:30:00,32.46,32.71,2,-11.77
 27/01/2019 10:45:00,32.59,32.8,2,-11.34
 27/01/2019 11:00:00,32.59,32.8,2,-11.32
 27/01/2019 11:15:00,32.52,32.75,2,-11.23
 27/01/2019 11:30:00,32.59,32.45,2,-11.57
 27/01/2019 11:45:00,32.56,32.6,2,-11.63
 27/01/2019 12:00:00,32.57,32.6,2,-11.28
 27/01/2019 12:15:00,32.59,32.6,2,-9.95
 27/01/2019 12:30:00,32.66,32.6,2,-10.42
 27/01/2019 12:45:00,32.65,32.6,2,-10.99
 27/01/2019 13:00:00,32.69,32.6,2,-10.95
 27/01/2019 13:15:00,32.71,32.6,2,-11.43
 27/01/2019 13:30:00,32.79,32.6,2,-10.59
 27/01/2019 13:45:00,32.81,32.6,2,-10.82
 27/01/2019 14:00:00,32.81,32.6,2,-11.02
 27/01/2019 14:15:00,32.78,32.6,2,-11.35
 27/01/2019 14:30:00,32.71,32.6,2,-11.37
 27/01/2019 14:45:00,32.79,32.6,2,-11.54
 27/01/2019 15:00:00,32.74,32.6,2,-11.74
 27/01/2019 15:15:00,32.74,32.6,2,-11.9
 27/01/2019 15:30:00,32.67,32.6,2,-11.94
 27/01/2019 15:45:00,32.56,32.6,2,-12.13
 27/01/2019 16:00:00,32.53,32.6,2,-12.36
 27/01/2019 16:15:00,32.51,32.6,2,-12.48
 27/01/2019 16:30:00,32.33,32.6,2,-12.86
 27/01/2019 16:45:00,32.92,33.15,1,-13.24
 27/01/2019 17:00:00,33.25,33.49,1,-13.62
 27/01/2019 17:15:00,33.28,33.49,1,-14.01
 27/01/2019 17:30:00,33.1,33.49,1,-14.36
 27/01/2019 17:45:00,33.11,33.47,2,-14.41
 27/01/2019 18:00:00,33.13,33.46,2,-14.41
 27/01/2019 18:15:00,33.19,33.35,2,-14.29
 27/01/2019 18:30:00,32.84,32.9,2,-14.03
 27/01/2019 18:45:00,32.87,32.9,2,-13.86
 27/01/2019 19:00:00,32.96,32.9,2,-13.74
 27/01/2019 19:15:00,33.04,32.9,2,-13.59
 27/01/2019 19:30:00,33.19,32.9,2,-13.31
 27/01/2019 19:45:00,33.25,32.9,2,-13.0
 27/01/2019 20:00:00,33.1,32.9,2,-12.42
 27/01/2019 20:15:00,32.72,32.9,2,-12.33
 27/01/2019 20:30:00,32.6,32.9,2,-12.1
 27/01/2019 20:45:00,32.63,32.9,2,-11.74
 27/01/2019 21:00:00,32.75,32.9,2,-11.54
 27/01/2019 21:15:00,32.73,32.9,2,-11.28
 27/01/2019 21:30:00,32.82,32.9,2,-10.97
 27/01/2019 21:45:00,32.46,32.46,2,-10.55
 27/01/2019 22:00:00,32.31,32.27,2,-10.3
 27/01/2019 22:15:00,32.26,32.37,2,-10.03
 27/01/2019 22:30:00,32.29,32.6,2,-9.58
 27/01/2019 22:45:00,32.38,32.6,2,-9.3
 27/01/2019 23:00:00,32.41,32.6,2,-8.97
 27/01/2019 23:15:00,32.36,32.6,2,-9.14
 27/01/2019 23:30:00,32.4,32.35,2,-8.9
 27/01/2019 23:45:00,32.39,32.27,2,-8.89
 28/01/2019 00:00:00,32.25,32.27,2,-8.89
 28/01/2019 00:00:00,32.25,32.27,2,-8.89
 28/01/2019 00:15:00,32.34,32.47,2,-11.09
 28/01/2019 00:30:00,32.52,32.57,2,-11.56
 28/01/2019 00:45:00,32.5,32.57,2,-11.76
 28/01/2019 01:00:00,32.51,32.57,2,-11.89
 28/01/2019 01:15:00,32.61,32.57,2,-11.47
 28/01/2019 01:30:00,32.67,32.57,2,-11.24
 28/01/2019 01:45:00,32.72,32.83,2,-11.04
 28/01/2019 02:00:00,32.79,32.9,2,-11.06
 28/01/2019 02:15:00,32.57,32.9,2,-11.42
 28/01/2019 02:30:00,32.55,32.9,2,-11.38
 28/01/2019 02:45:00,32.53,32.9,2,-11.34
 28/01/2019 03:00:00,32.6,32.9,2,-11.13
 28/01/2019 03:15:00,32.62,32.9,2,-11.04
 28/01/2019 03:30:00,32.67,32.9,2,-10.88
 28/01/2019 03:45:00,32.71,32.9,2,-10.71
 28/01/2019 04:00:00,32.73,32.9,2,-10.35
 28/01/2019 04:15:00,32.76,32.9,2,-10.2
 28/01/2019 04:30:00,32.78,32.9,2,-10.08
 28/01/2019 04:45:00,32.78,32.73,2,-9.95
 28/01/2019 05:00:00,32.75,32.37,2,-9.84
 28/01/2019 05:15:00,32.67,32.37,2,-9.69
 28/01/2019 05:30:00,32.54,32.37,2,-9.43
 28/01/2019 05:45:00,32.47,32.37,2,-9.42
 28/01/2019 06:00:00,32.48,32.37,2,-9.61
 28/01/2019 06:15:00,32.44,32.37,2,-10.02
 28/01/2019 06:30:00,32.51,32.37,2,-10.3
 28/01/2019 06:45:00,32.48,32.37,2,-10.62
 28/01/2019 07:00:00,32.43,32.37,2,-10.87
 28/01/2019 07:15:00,32.42,32.65,2,-11.2
 28/01/2019 07:30:00,32.42,32.8,2,-11.53
 28/01/2019 07:45:00,32.55,32.8,2,-11.84
 28/01/2019 08:00:00,32.56,32.84,2,-12.02
 28/01/2019 08:15:00,32.99,32.82,2,-11.97
 28/01/2019 08:30:00,32.96,32.57,2,-12.08
 28/01/2019 08:45:00,32.76,32.57,2,-11.42
 28/01/2019 09:00:00,32.74,32.57,2,-11.19
 28/01/2019 09:15:00,32.7,32.57,2,-10.85
 28/01/2019 09:30:00,32.77,32.57,2,-10.46
 28/01/2019 09:45:00,32.8,32.57,2,-9.96
 28/01/2019 10:00:00,32.6,32.57,2,-9.92
 28/01/2019 10:15:00,32.66,32.57,2,-9.58
 28/01/2019 10:30:00,32.68,32.57,2,-9.2
 28/01/2019 10:45:00,32.65,32.57,2,-9.16
 28/01/2019 11:00:00,32.67,32.57,2,-8.71
 28/01/2019 11:15:00,32.68,32.57,2,-8.75
 28/01/2019 11:30:00,32.68,32.57,2,-8.59
 28/01/2019 11:45:00,32.65,32.57,2,-8.58
 28/01/2019 12:00:00,32.64,32.57,2,-9.6
 28/01/2019 12:15:00,32.71,32.72,1,-10.19
 28/01/2019 12:30:00,33.14,33.49,1,-10.46
 28/01/2019 12:45:00,33.13,33.49,1,-10.29
 28/01/2019 13:00:00,33.09,33.49,1,-10.45
 28/01/2019 13:15:00,33.08,33.49,2,-10.67
 28/01/2019 13:30:00,33.11,33.46,2,-10.77
 28/01/2019 13:45:00,32.74,32.76,2,-10.66
 28/01/2019 14:00:00,32.65,32.54,2,-10.3
 28/01/2019 14:15:00,32.64,32.54,2,-9.14
 28/01/2019 14:30:00,32.69,32.54,2,-8.44
 28/01/2019 14:45:00,32.72,32.54,2,-8.6
 28/01/2019 15:00:00,32.79,32.54,2,-8.69
 28/01/2019 15:15:00,32.74,32.54,2,-9.36
 28/01/2019 15:30:00,32.71,32.54,2,-10.04
 28/01/2019 15:45:00,32.6,32.54,2,-10.43
 28/01/2019 16:00:00,32.46,32.54,2,-10.86
 28/01/2019 16:15:00,32.44,32.57,2,-11.28
 28/01/2019 16:30:00,32.78,33.03,2,-11.51
 28/01/2019 16:45:00,32.81,32.54,2,-11.32
 28/01/2019 17:00:00,32.68,32.54,2,-11.69
 28/01/2019 17:15:00,32.57,32.54,2,-12.08
 28/01/2019 17:30:00,32.78,32.82,2,-12.46
 28/01/2019 17:45:00,32.83,32.82,2,-12.58
 28/01/2019 18:00:00,32.59,32.69,2,-12.64
 28/01/2019 18:15:00,32.97,33.07,2,-12.91
 28/01/2019 18:30:00,32.97,32.94,2,-12.71
 28/01/2019 18:45:00,32.66,32.79,2,-12.83
 28/01/2019 19:00:00,32.86,33.07,2,-12.79
 28/01/2019 19:15:00,32.77,32.73,2,-12.73
 28/01/2019 19:30:00,32.77,32.6,2,-12.56
 28/01/2019 19:45:00,32.76,32.6,2,-12.24
 28/01/2019 20:00:00,32.87,32.6,2,-11.94
 28/01/2019 20:15:00,32.89,32.6,2,-11.81
 28/01/2019 20:30:00,32.87,32.6,2,-11.27
 28/01/2019 20:45:00,32.76,32.6,2,-10.9
 28/01/2019 21:00:00,32.77,32.6,2,-10.63
 28/01/2019 21:15:00,32.69,32.6,2,-10.51
 28/01/2019 21:30:00,32.68,32.6,2,-10.35
 28/01/2019 21:45:00,32.63,32.6,2,-10.01
 28/01/2019 22:00:00,32.53,32.6,2,-9.75
 28/01/2019 22:15:00,32.56,32.6,2,-9.45
 28/01/2019 22:30:00,32.68,32.6,2,-9.0
 28/01/2019 22:45:00,32.64,32.6,2,-8.57
 28/01/2019 23:00:00,32.76,32.6,2,-8.32
 28/01/2019 23:15:00,32.81,32.6,2,-8.48
 28/01/2019 23:30:00,32.7,32.38,2,-8.11
 28/01/2019 23:45:00,32.44,32.14,2,-8.12
 29/01/2019 00:00:00,32.45,32.14,2,-8.25
 29/01/2019 00:15:00,32.19,32.29,2,-10.34
 29/01/2019 00:30:00,32.16,32.6,2,-10.84
 29/01/2019 00:45:00,32.92,33.32,1,-11.27
 29/01/2019 01:00:00,33.13,33.49,1,-11.31
 29/01/2019 01:15:00,33.17,33.49,1,-10.92
 29/01/2019 01:30:00,33.23,33.49,1,-10.72
 29/01/2019 01:45:00,33.28,33.49,1,-10.72
 29/01/2019 02:00:00,33.3,33.49,1,-10.72
 29/01/2019 02:15:00,33.31,33.49,1,-10.85
 29/01/2019 02:30:00,33.36,33.49,1,-11.06
 29/01/2019 02:45:00,33.37,33.49,1,-11.06
 29/01/2019 03:00:00,33.37,33.49,1,-11.06
 29/01/2019 03:15:00,33.37,33.49,1,-11.06
 29/01/2019 03:30:00,33.33,33.49,1,-10.61
 29/01/2019 03:45:00,33.3,33.49,1,-10.1
 29/01/2019 04:00:00,33.37,33.49,1,-9.9
 29/01/2019 04:15:00,33.37,33.49,1,-9.88
 29/01/2019 04:30:00,33.37,33.49,1,-9.88
 29/01/2019 04:45:00,33.37,33.49,1,-9.88
 29/01/2019 05:00:00,33.42,33.49,1,-9.45
 29/01/2019 05:15:00,33.49,33.49,1,-9.29
 29/01/2019 05:30:00,33.54,33.49,1,-9.22
 29/01/2019 05:45:00,33.56,33.49,1,-9.31
 29/01/2019 06:00:00,33.53,33.49,1,-9.38
 29/01/2019 06:15:00,33.52,33.49,1,-9.41
 29/01/2019 06:30:00,33.13,33.49,1,-10.05
 29/01/2019 06:45:00,33.1,33.49,1,-10.12
 29/01/2019 07:00:00,33.03,33.49,1,-10.55
 29/01/2019 07:15:00,33.36,33.49,1,-10.61
 29/01/2019 07:30:00,33.44,33.49,1,-10.89
 29/01/2019 07:45:00,33.41,33.49,1,-11.07
 29/01/2019 08:00:00,33.42,33.49,1,-11.22
 29/01/2019 08:15:00,33.42,33.49,1,-11.22
 29/01/2019 08:30:00,33.42,33.49,1,-11.22
 29/01/2019 08:45:00,33.42,33.49,1,-11.22
 29/01/2019 09:00:00,33.42,33.49,1,-11.22
 29/01/2019 09:15:00,33.42,33.49,1,-11.22
 29/01/2019 09:30:00,33.42,33.49,1,-11.22
 29/01/2019 09:45:00,33.42,33.49,1,-11.22
 29/01/2019 10:00:00,33.42,33.49,1,-11.22
 29/01/2019 10:15:00,33.42,33.49,1,-11.22
 29/01/2019 10:30:00,33.42,33.49,1,-11.22
 29/01/2019 10:45:00,33.42,33.49,1,-11.22
 29/01/2019 11:00:00,33.4,33.49,1,-11.22
 29/01/2019 11:15:00,33.4,33.49,1,-11.34
 29/01/2019 11:30:00,33.4,33.49,1,-11.39
 29/01/2019 11:45:00,33.42,33.49,1,-11.39
 29/01/2019 12:00:00,33.42,33.49,1,-11.39
 29/01/2019 12:15:00,33.42,33.49,1,-11.39
 29/01/2019 12:30:00,33.39,33.49,1,-11.55
 29/01/2019 12:45:00,33.32,33.49,1,-11.77
 29/01/2019 13:00:00,33.37,33.49,1,-11.89
 29/01/2019 13:15:00,33.35,33.49,1,-11.75
 29/01/2019 13:30:00,33.4,33.49,1,-11.68
 29/01/2019 13:45:00,33.54,33.49,1,-11.56
 29/01/2019 14:00:00,33.5,33.49,1,-11.49
 29/01/2019 14:15:00,33.44,33.49,1,-11.39
 29/01/2019 14:30:00,33.36,33.49,1,-11.37
 29/01/2019 14:45:00,33.38,33.49,1,-11.39
 29/01/2019 15:00:00,33.4,33.49,1,-11.39
 29/01/2019 15:15:00,33.4,33.49,1,-11.39
 29/01/2019 15:30:00,33.38,33.49,1,-11.44
 29/01/2019 15:45:00,33.35,33.49,1,-11.56
 29/01/2019 16:00:00,33.35,33.49,1,-11.56
 29/01/2019 16:15:00,33.35,33.49,1,-11.56
 29/01/2019 16:30:00,33.35,33.49,1,-11.56
 29/01/2019 16:45:00,33.35,33.49,1,-11.56
 29/01/2019 17:00:00,33.35,33.49,1,-11.56
 29/01/2019 17:15:00,33.35,33.49,1,-11.56
 29/01/2019 17:30:00,33.35,33.49,1,-11.56
 29/01/2019 17:45:00,33.35,33.49,1,-11.56
 29/01/2019 18:00:00,33.35,33.49,1,-11.56
 29/01/2019 18:15:00,33.35,33.49,1,-11.56
 29/01/2019 18:30:00,33.35,33.49,1,-11.56
 29/01/2019 18:45:00,33.35,33.49,1,-11.56
 29/01/2019 19:00:00,33.35,33.49,1,-11.56
 29/01/2019 19:15:00,33.35,33.49,1,-11.56
 29/01/2019 19:30:00,33.35,33.49,1,-11.56
 29/01/2019 19:45:00,33.35,33.49,1,-11.56
 29/01/2019 20:00:00,33.35,33.49,1,-11.56
 29/01/2019 20:15:00,33.35,33.49,1,-11.56
 29/01/2019 20:30:00,33.35,33.49,1,-11.56
 29/01/2019 20:45:00,33.35,33.49,1,-11.56
 29/01/2019 21:00:00,33.35,33.49,1,-11.56
 29/01/2019 21:15:00,33.35,33.49,1,-11.56
 29/01/2019 21:30:00,33.35,33.49,1,-11.56
 29/01/2019 21:45:00,33.35,33.49,1,-11.56
 29/01/2019 22:00:00,33.35,33.49,1,-11.56
 29/01/2019 22:15:00,33.35,33.49,1,-11.56
 29/01/2019 22:30:00,33.35,33.49,1,-11.56
 29/01/2019 22:45:00,33.35,33.49,1,-11.56
 29/01/2019 23:00:00,33.35,33.49,1,-11.56
 29/01/2019 23:15:00,33.35,33.49,1,-11.56
 29/01/2019 23:30:00,33.35,33.49,1,-11.56
 29/01/2019 23:45:00,33.35,33.49,1,-11.56
 30/01/2019 00:00:00,33.35,33.49,1,-11.56
 30/01/2019 00:15:00,33.35,33.49,1,-11.56
 30/01/2019 00:30:00,33.35,33.49,1,-11.56
 30/01/2019 00:45:00,33.35,33.49,1,-11.56
 30/01/2019 01:00:00,33.35,33.49,1,-11.56
 30/01/2019 01:15:00,33.35,33.49,1,-11.56
 30/01/2019 01:30:00,33.35,33.49,1,-11.56
 30/01/2019 01:45:00,33.35,33.49,1,-11.56
 30/01/2019 02:00:00,33.35,33.49,1,-11.56
 30/01/2019 02:15:00,33.35,33.49,1,-11.56
 30/01/2019 02:30:00,33.35,33.49,1,-11.56
 30/01/2019 02:45:00,33.35,33.49,1,-11.56
 30/01/2019 03:00:00,33.35,33.49,1,-11.56
 30/01/2019 03:15:00,33.35,33.49,1,-11.56
 30/01/2019 03:30:00,33.35,33.49,1,-11.56
 30/01/2019 03:45:00,33.35,33.49,1,-11.56
 30/01/2019 04:00:00,33.35,33.49,1,-11.56
 30/01/2019 04:15:00,33.35,33.49,1,-11.56
 30/01/2019 04:30:00,33.35,33.49,1,-11.56
 30/01/2019 04:45:00,33.35,33.49,1,-11.56
 30/01/2019 05:00:00,33.35,33.49,1,-11.56
 30/01/2019 05:15:00,33.35,33.49,1,-11.56
 30/01/2019 05:30:00,33.35,33.49,1,-11.56
 30/01/2019 05:45:00,33.35,33.49,1,-11.56
 30/01/2019 06:00:00,33.35,33.49,1,-11.56
 30/01/2019 06:15:00,33.35,33.49,1,-11.56
 30/01/2019 06:30:00,33.35,33.49,1,-11.56
 30/01/2019 06:45:00,33.35,33.49,1,-11.56
 30/01/2019 07:00:00,33.35,33.49,1,-11.56
 30/01/2019 07:15:00,33.35,33.49,1,-11.56
 30/01/2019 07:30:00,33.35,33.49,1,-11.56
 30/01/2019 07:45:00,33.35,33.49,1,-11.56
 30/01/2019 08:00:00,33.35,33.49,1,-11.56
 30/01/2019 08:15:00,33.35,33.49,1,-11.56
 30/01/2019 08:30:00,33.35,33.49,1,-11.56
 30/01/2019 08:45:00,33.35,33.49,1,-11.56
 30/01/2019 09:00:00,33.35,33.49,1,-11.56
 30/01/2019 09:15:00,33.35,33.49,1,-11.53
 30/01/2019 09:30:00,33.29,33.49,1,-11.38
 30/01/2019 09:45:00,33.32,33.49,1,-11.23
 30/01/2019 10:00:00,33.33,33.49,1,-10.88
 30/01/2019 10:15:00,33.37,33.49,1,-10.63
 30/01/2019 10:30:00,33.48,33.49,1,-10.37
 30/01/2019 10:45:00,33.52,33.49,1,-9.21
 30/01/2019 11:00:00,33.57,33.49,1,-8.67
 30/01/2019 11:15:00,33.56,33.49,1,-8.49
 30/01/2019 11:30:00,33.65,33.49,1,-8.45
 30/01/2019 11:45:00,33.68,33.49,1,-9.42
 30/01/2019 12:00:00,33.66,33.49,1,-10.27
 30/01/2019 12:15:00,33.65,33.49,1,-10.25
 30/01/2019 12:30:00,33.65,33.49,1,-9.71
 30/01/2019 12:45:00,33.7,33.49,1,-9.06
 30/01/2019 13:00:00,33.69,33.49,1,-9.83
 30/01/2019 13:15:00,33.75,33.49,1,-8.63
 30/01/2019 13:30:00,33.74,33.49,1,-7.92
 30/01/2019 13:45:00,33.71,33.49,1,-7.81
 30/01/2019 14:00:00,33.71,33.49,1,-7.99
 30/01/2019 14:15:00,33.67,33.49,1,-7.8
 30/01/2019 14:30:00,33.61,33.49,1,-7.98
 30/01/2019 14:45:00,33.6,33.49,1,-8.27
 30/01/2019 15:00:00,33.64,33.49,1,-8.6
 30/01/2019 15:15:00,33.66,33.49,1,-8.93
 30/01/2019 15:30:00,33.66,33.49,1,-9.19
 30/01/2019 15:45:00,33.61,33.49,1,-9.5
 30/01/2019 16:00:00,33.49,33.49,1,-10.14
 30/01/2019 16:15:00,33.41,33.49,1,-10.69
 30/01/2019 16:30:00,33.34,33.49,1,-11.17
 30/01/2019 16:45:00,33.31,33.49,1,-11.14
 30/01/2019 17:00:00,33.23,33.49,1,-11.5
 30/01/2019 17:15:00,33.2,33.49,1,-12.01
 30/01/2019 17:30:00,33.49,33.49,1,-12.6
 30/01/2019 17:45:00,33.77,33.49,1,-12.96
 30/01/2019 18:00:00,33.85,33.49,1,-13.06
 30/01/2019 18:15:00,33.84,33.49,1,-13.21
 30/01/2019 18:30:00,33.88,33.49,1,-13.14
 30/01/2019 18:45:00,33.64,33.49,1,-13.01
 30/01/2019 19:00:00,33.62,33.49,1,-13.3
 30/01/2019 19:15:00,33.41,33.49,1,-13.39
 30/01/2019 19:30:00,33.49,33.49,1,-13.03
 30/01/2019 19:45:00,33.47,33.49,1,-12.79
 30/01/2019 20:00:00,33.39,33.49,1,-12.53
 30/01/2019 20:15:00,33.34,33.49,1,-12.29
 30/01/2019 20:30:00,33.39,33.49,1,-11.97
 30/01/2019 20:45:00,33.43,33.49,1,-11.82
 30/01/2019 21:00:00,33.48,33.49,1,-11.51
 30/01/2019 21:15:00,33.5,33.49,1,-11.28
 30/01/2019 21:30:00,33.61,33.49,1,-10.97
 30/01/2019 21:45:00,33.62,33.49,1,-10.72
 30/01/2019 22:00:00,33.65,33.49,1,-10.33
 30/01/2019 22:15:00,33.67,33.49,1,-10.07
 30/01/2019 22:30:00,33.8,33.49,1,-9.56
 30/01/2019 22:45:00,33.86,33.49,1,-9.14
 30/01/2019 23:00:00,33.62,33.49,1,-8.58
 30/01/2019 23:15:00,33.48,33.49,1,-8.85
 30/01/2019 23:30:00,33.47,33.49,1,-8.72
 30/01/2019 23:45:00,33.5,33.49,1,-8.86
 31/01/2019 00:00:00,33.52,33.49,1,-8.99
 31/01/2019 00:15:00,33.24,33.49,1,-10.97
 31/01/2019 00:30:00,33.15,33.49,1,-11.56
 31/01/2019 00:45:00,33.06,33.49,1,-11.86
 31/01/2019 01:00:00,33.22,33.49,1,-11.76
 31/01/2019 01:15:00,33.42,33.49,1,-11.26
 31/01/2019 01:30:00,33.47,33.49,1,-11.17
 31/01/2019 01:45:00,33.52,33.49,1,-11.1
 31/01/2019 02:00:00,33.6,33.49,1,-10.91
 31/01/2019 02:15:00,33.57,33.49,1,-11.45
 31/01/2019 02:30:00,33.58,33.49,1,-11.45
 31/01/2019 02:45:00,33.58,33.49,1,-11.44
 31/01/2019 03:00:00,33.63,33.49,1,-11.26
 31/01/2019 03:15:00,33.69,33.49,1,-11.2
 31/01/2019 03:30:00,33.75,33.49,1,-10.97
 31/01/2019 03:45:00,33.74,33.49,1,-10.72
 31/01/2019 04:00:00,33.53,33.49,1,-10.84
 31/01/2019 04:15:00,33.51,33.49,1,-10.71
 31/01/2019 04:30:00,33.56,33.49,1,-10.64
 31/01/2019 04:45:00,33.58,33.49,1,-10.35
 31/01/2019 05:00:00,33.57,33.49,1,-10.22
 31/01/2019 05:15:00,33.46,33.49,1,-10.19
 31/01/2019 05:30:00,33.39,33.49,1,-10.06
 31/01/2019 05:45:00,33.34,33.49,1,-10.17
 31/01/2019 06:00:00,33.29,33.49,1,-10.18
 31/01/2019 06:15:00,33.12,33.49,1,-10.66
 31/01/2019 06:30:00,33.1,33.49,1,-10.88
 31/01/2019 06:45:00,33.23,33.49,1,-10.99
 31/01/2019 07:00:00,33.31,33.49,1,-11.48
 31/01/2019 07:15:00,33.26,33.49,1,-11.47
 31/01/2019 07:30:00,33.21,33.49,1,-11.83
 31/01/2019 07:45:00,33.27,33.49,1,-11.83
 31/01/2019 08:00:00,33.26,33.49,1,-12.05
 31/01/2019 08:15:00,33.21,33.49,1,-12.08
 31/01/2019 08:30:00,33.19,33.49,1,-12.2
 31/01/2019 08:45:00,33.16,33.49,1,-12.17
 31/01/2019 09:00:00,33.13,33.49,1,-12.18
 31/01/2019 09:15:00,33.11,33.49,1,-12.15
 31/01/2019 09:30:00,33.09,33.49,1,-12.06
 31/01/2019 09:45:00,33.08,33.49,1,-12.16
 31/01/2019 10:00:00,33.11,33.49,1,-12.27
 31/01/2019 10:15:00,33.21,33.49,1,-12.34
 31/01/2019 10:30:00,33.22,33.49,1,-12.26
 31/01/2019 10:45:00,33.16,33.49,1,-12.23
 31/01/2019 11:00:00,33.13,33.49,1,-12.27
 31/01/2019 11:15:00,33.16,33.49,1,-12.13
 31/01/2019 11:30:00,33.18,33.49,1,-12.15
 31/01/2019 11:45:00,33.17,33.49,1,-12.25
 31/01/2019 12:00:00,33.13,33.49,2,-12.52
 31/01/2019 12:15:00,33.07,33.4,2,-12.64
 31/01/2019 12:30:00,32.54,32.51,2,-12.75
 31/01/2019 12:45:00,32.62,32.51,2,-12.78
 31/01/2019 13:00:00,32.67,32.51,2,-12.52
 31/01/2019 13:15:00,32.62,32.51,2,-12.39
 31/01/2019 13:30:00,32.68,32.64,2,-12.09
 31/01/2019 13:45:00,32.61,33.07,2,-12.23
 31/01/2019 14:00:00,32.62,32.53,2,-12.41
 31/01/2019 14:15:00,32.53,32.44,2,-12.5
 31/01/2019 14:30:00,32.49,32.44,2,-12.66
 31/01/2019 14:45:00,32.62,32.44,2,-12.71
 31/01/2019 15:00:00,32.74,32.44,2,-12.62
 31/01/2019 15:15:00,32.75,32.44,2,-12.68
 31/01/2019 15:30:00,32.79,32.44,2,-12.79
 31/01/2019 15:45:00,32.8,32.44,2,-12.79
 31/01/2019 16:00:00,32.72,32.44,2,-13.06
 31/01/2019 16:15:00,32.68,32.44,2,-13.28
 31/01/2019 16:30:00,32.66,32.44,2,-13.62
 31/01/2019 16:45:00,32.67,32.44,2,-14.06
 31/01/2019 17:00:00,32.61,32.44,2,-14.2
 31/01/2019 17:15:00,32.69,32.44,2,-14.25
 31/01/2019 17:30:00,32.6,32.44,2,-14.48
 31/01/2019 17:45:00,32.58,32.44,2,-14.45
 31/01/2019 18:00:00,32.61,32.44,2,-14.44
 31/01/2019 18:15:00,32.66,32.44,2,-14.54
 31/01/2019 18:30:00,32.73,32.44,2,-14.49
 31/01/2019 18:45:00,32.72,32.44,2,-14.48
 31/01/2019 19:00:00,32.77,32.44,2,-14.31
 31/01/2019 19:15:00,32.79,32.95,2,-14.08
 31/01/2019 19:30:00,32.84,33.03,2,-13.72
 31/01/2019 19:45:00,32.89,32.57,2,-13.45
 31/01/2019 20:00:00,32.84,32.57,2,-13.05
 31/01/2019 20:15:00,32.51,32.57,2,-12.76
 31/01/2019 20:30:00,32.52,32.57,2,-12.43
 31/01/2019 20:45:00,32.43,32.57,2,-12.21
 31/01/2019 21:00:00,32.48,32.57,2,-11.93
 31/01/2019 21:15:00,32.59,32.57,2,-11.75
 31/01/2019 21:30:00,32.73,32.57,2,-11.43
 31/01/2019 21:45:00,32.88,32.57,2,-11.05
 31/01/2019 22:00:00,32.85,32.57,2,-10.73
 31/01/2019 22:15:00,32.92,32.58,2,-10.44
 31/01/2019 22:30:00,33.02,32.67,2,-9.89
 31/01/2019 22:45:00,32.83,32.67,2,-9.3
 31/01/2019 23:00:00,32.56,32.67,2,-9.23
 31/01/2019 23:15:00,32.55,32.67,2,-9.35
 31/01/2019 23:30:00,32.61,32.67,2,-9.2
 31/01/2019 23:45:00,32.57,32.67,2,-9.22
 01/02/2019 00:00:00,32.59,32.67,2,-9.39
 01/02/2019 00:15:00,32.29,32.67,2,-11.54
 01/02/2019 00:30:00,32.25,32.67,2,-12.14
 01/02/2019 00:45:00,32.23,32.67,2,-12.34
 01/02/2019 01:00:00,32.23,32.67,2,-12.4
 01/02/2019 01:15:00,32.3,32.67,2,-11.89
 01/02/2019 01:30:00,32.32,32.67,2,-11.85
 01/02/2019 01:45:00,32.36,32.67,2,-11.71
 01/02/2019 02:00:00,32.37,32.67,2,-11.7
 01/02/2019 02:15:00,32.32,32.67,2,-12.21
 01/02/2019 02:30:00,32.37,32.67,2,-12.27
 01/02/2019 02:45:00,32.35,32.67,2,-12.32
 01/02/2019 03:00:00,32.38,32.67,2,-12.18
 01/02/2019 03:15:00,32.38,32.67,2,-12.08
 01/02/2019 03:30:00,32.41,32.67,2,-11.78
 01/02/2019 03:45:00,32.45,32.67,2,-11.72
 01/02/2019 04:00:00,32.52,32.67,2,-11.5
 01/02/2019 04:15:00,32.5,32.67,2,-11.38
 01/02/2019 04:30:00,32.94,33.31,1,-11.18
 01/02/2019 04:45:00,33.08,33.49,1,-10.89
 01/02/2019 05:00:00,33.08,33.49,1,-10.84
 01/02/2019 05:15:00,33.07,33.49,1,-10.81
 01/02/2019 05:30:00,32.82,32.78,2,-10.44
 01/02/2019 05:45:00,32.69,32.54,2,-10.28
 01/02/2019 06:00:00,32.67,32.54,2,-10.43
 01/02/2019 06:15:00,32.48,32.54,2,-10.67
 01/02/2019 06:30:00,32.36,32.56,2,-10.93
 01/02/2019 06:45:00,32.48,32.64,2,-11.45
 01/02/2019 07:00:00,32.48,32.64,2,-11.57
 01/02/2019 07:15:00,32.7,32.64,2,-11.34
 01/02/2019 07:30:00,32.57,32.64,2,-11.38
 01/02/2019 07:45:00,32.54,32.64,2,-11.63
 01/02/2019 08:00:00,32.49,32.64,2,-11.93
 01/02/2019 08:15:00,32.45,32.65,2,-11.82
 01/02/2019 08:30:00,32.89,32.86,2,-12.17
 01/02/2019 08:45:00,32.88,32.54,2,-12.37
 01/02/2019 09:00:00,32.87,32.54,2,-12.45
 01/02/2019 09:15:00,32.8,32.54,2,-12.61
 01/02/2019 09:30:00,32.72,32.54,2,-12.8
 01/02/2019 09:45:00,32.74,32.54,2,-13.2
 01/02/2019 10:00:00,32.74,32.54,2,-13.48
 01/02/2019 10:15:00,32.75,32.54,2,-13.77
 01/02/2019 10:30:00,32.76,32.54,2,-13.95
 01/02/2019 10:45:00,32.74,32.54,2,-14.01
 01/02/2019 11:00:00,32.71,32.54,2,-14.26
 01/02/2019 11:15:00,32.72,32.54,2,-14.39
 01/02/2019 11:30:00,32.72,32.54,2,-14.42
 01/02/2019 11:45:00,32.7,32.54,2,-14.38
 01/02/2019 12:00:00,32.68,32.54,2,-14.59
 01/02/2019 12:15:00,32.67,32.54,2,-14.83
 01/02/2019 12:30:00,32.65,32.54,2,-14.85
 01/02/2019 12:45:00,32.71,32.54,2,-14.93
 01/02/2019 13:00:00,32.75,32.54,2,-14.88
 01/02/2019 13:15:00,32.82,32.54,2,-14.83
 01/02/2019 13:30:00,32.88,32.54,2,-14.7
 01/02/2019 13:45:00,32.92,32.54,2,-14.41
 01/02/2019 14:00:00,32.84,32.54,2,-14.05
 01/02/2019 14:15:00,32.73,32.54,2,-13.77
 01/02/2019 14:30:00,32.72,32.54,2,-13.83
 01/02/2019 14:45:00,32.73,32.54,2,-13.73
 01/02/2019 15:00:00,32.73,32.54,2,-13.73
 01/02/2019 15:15:00,32.63,32.54,2,-13.9
 01/02/2019 15:30:00,32.5,32.54,2,-14.12
 01/02/2019 15:45:00,32.48,32.54,2,-14.08
 01/02/2019 16:00:00,32.43,32.54,2,-14.13
 01/02/2019 16:15:00,32.45,32.54,2,-14.3
 01/02/2019 16:30:00,32.45,32.54,2,-14.6
 01/02/2019 16:45:00,32.38,32.54,2,-14.94
 01/02/2019 17:00:00,32.24,32.54,2,-15.27
 01/02/2019 17:15:00,32.21,32.54,2,-15.35
 01/02/2019 17:30:00,32.13,32.54,2,-15.75
 01/02/2019 17:45:00,32.14,32.54,2,-15.76
 01/02/2019 18:00:00,32.18,32.54,2,-15.89
 01/02/2019 18:15:00,32.63,32.77,2,-16.05
 01/02/2019 18:30:00,32.8,32.55,2,-15.72
 01/02/2019 18:45:00,32.55,32.44,2,-15.38
 01/02/2019 19:00:00,32.67,32.54,2,-15.4
 01/02/2019 19:15:00,32.71,32.54,2,-15.07
 01/02/2019 19:30:00,32.61,32.54,2,-14.88
 01/02/2019 19:45:00,32.57,32.54,2,-14.7
 01/02/2019 20:00:00,32.59,32.54,2,-14.34
 01/02/2019 20:15:00,32.47,32.54,2,-13.96
 01/02/2019 20:30:00,32.5,32.54,2,-13.77
 01/02/2019 20:45:00,32.56,32.54,2,-13.46
 01/02/2019 21:00:00,32.61,32.54,2,-13.19
 01/02/2019 21:15:00,32.7,32.54,2,-12.89
 01/02/2019 21:30:00,32.86,32.54,2,-12.55
 01/02/2019 21:45:00,32.85,32.54,2,-12.39
 01/02/2019 22:00:00,32.85,32.54,2,-12.07
 01/02/2019 22:15:00,32.65,32.34,2,-11.68
 01/02/2019 22:30:00,32.53,32.17,2,-11.22
 01/02/2019 22:45:00,32.43,32.17,2,-10.8
 01/02/2019 23:00:00,32.18,32.17,2,-10.54
 01/02/2019 23:15:00,32.23,32.17,2,-10.73
 01/02/2019 23:30:00,32.32,32.17,2,-10.61
 01/02/2019 23:45:00,32.28,32.17,2,-10.58
 02/02/2019 00:00:00,32.32,32.17,2,-10.64
 02/02/2019 00:15:00,32.36,32.59,2,-12.71
 02/02/2019 00:30:00,32.49,32.6,2,-13.5
 02/02/2019 00:45:00,32.4,32.6,2,-13.56
 02/02/2019 01:00:00,32.41,32.6,2,-13.51
 02/02/2019 01:15:00,32.49,32.6,2,-13.05
 02/02/2019 01:30:00,32.58,32.6,2,-13.01
 02/02/2019 01:45:00,32.58,32.6,2,-12.87
 02/02/2019 02:00:00,32.64,32.6,2,-12.71
 02/02/2019 02:15:00,32.58,32.74,2,-13.24
 02/02/2019 02:30:00,32.58,32.8,2,-13.21
 02/02/2019 02:45:00,32.57,32.8,2,-13.26
 02/02/2019 03:00:00,32.65,32.8,2,-13.1
 02/02/2019 03:15:00,32.67,32.8,2,-12.93
 02/02/2019 03:30:00,32.74,32.8,2,-12.67
 02/02/2019 03:45:00,32.75,32.8,2,-12.52
 02/02/2019 04:00:00,32.8,32.8,2,-12.34
 02/02/2019 04:15:00,32.82,32.76,2,-12.16
 02/02/2019 04:30:00,32.55,32.31,2,-11.6
 02/02/2019 04:45:00,32.35,32.31,2,-11.7
 02/02/2019 05:00:00,32.39,32.6,2,-11.56
 02/02/2019 05:15:00,32.4,32.6,2,-11.48
 02/02/2019 05:30:00,32.37,32.6,2,-11.39
 02/02/2019 05:45:00,32.37,32.6,2,-11.35
 02/02/2019 06:00:00,32.32,32.6,2,-11.27
 02/02/2019 06:15:00,32.31,32.66,2,-11.45
 02/02/2019 06:30:00,32.5,32.68,2,-11.51
 02/02/2019 06:45:00,32.58,32.6,2,-11.77
 02/02/2019 07:00:00,32.59,32.31,2,-11.86
 02/02/2019 07:15:00,32.58,32.41,2,-11.45
 02/02/2019 07:30:00,32.73,32.6,2,-11.58
 02/02/2019 07:45:00,32.74,32.6,2,-11.65
 02/02/2019 08:00:00,32.65,32.6,2,-11.81
 02/02/2019 08:15:00,32.54,32.6,2,-11.97
 02/02/2019 08:30:00,32.52,32.6,2,-12.31
 02/02/2019 08:45:00,32.44,32.6,2,-12.51
 02/02/2019 09:00:00,32.49,32.6,2,-12.63
 02/02/2019 09:15:00,32.54,32.6,2,-12.58
 02/02/2019 09:30:00,32.59,32.6,2,-12.69
 02/02/2019 09:45:00,32.61,32.6,2,-12.75
 02/02/2019 10:00:00,32.62,32.6,2,-12.56
 02/02/2019 10:15:00,32.68,32.6,2,-12.15
 02/02/2019 10:30:00,32.67,32.6,2,-12.18
 02/02/2019 10:45:00,32.68,32.6,2,-12.33
 02/02/2019 11:00:00,32.71,32.6,2,-12.09
 02/02/2019 11:15:00,32.72,32.6,2,-11.38
 02/02/2019 11:30:00,32.72,32.57,2,-10.88
 02/02/2019 11:45:00,32.24,32.14,2,-10.94
 02/02/2019 12:00:00,32.29,32.14,2,-10.44
 02/02/2019 12:15:00,32.33,32.14,2,-10.17
 02/02/2019 12:30:00,32.35,32.23,2,-10.17
 02/02/2019 12:45:00,32.42,32.57,2,-9.67
 02/02/2019 13:00:00,32.44,32.57,2,-9.42
 02/02/2019 13:15:00,32.43,32.57,2,-9.16
 02/02/2019 13:30:00,32.48,32.57,2,-9.29
 02/02/2019 13:45:00,32.37,32.57,2,-9.38
 02/02/2019 14:00:00,32.31,32.57,2,-10.05
 02/02/2019 14:15:00,32.19,32.57,2,-9.32
 02/02/2019 14:30:00,32.13,32.57,2,-9.23
 02/02/2019 14:45:00,32.09,32.57,2,-9.38
 02/02/2019 15:00:00,32.11,32.57,2,-9.82
 02/02/2019 15:15:00,32.26,32.57,2,-9.83
 02/02/2019 15:30:00,32.69,32.57,2,-10.45
 02/02/2019 15:45:00,32.72,32.57,2,-10.79
 02/02/2019 16:00:00,32.68,32.57,2,-11.28
 02/02/2019 16:15:00,32.61,32.57,2,-11.75
 02/02/2019 16:30:00,32.51,32.57,2,-12.29
 02/02/2019 16:45:00,32.54,32.57,2,-12.82
 02/02/2019 17:00:00,32.52,32.57,2,-13.28
 02/02/2019 17:15:00,32.41,32.57,2,-13.77
 02/02/2019 17:30:00,32.3,32.59,2,-14.25
 02/02/2019 17:45:00,32.58,32.83,2,-14.93
 02/02/2019 18:00:00,32.81,32.83,2,-14.98
 02/02/2019 18:15:00,32.77,32.7,2,-14.78
 02/02/2019 18:30:00,32.38,32.37,2,-14.8
 02/02/2019 18:45:00,32.37,32.37,2,-14.75
 02/02/2019 19:00:00,32.37,32.37,2,-14.62
 02/02/2019 19:15:00,32.45,32.37,2,-14.4
 02/02/2019 19:30:00,32.59,32.37,2,-14.03
 02/02/2019 19:45:00,32.61,32.37,2,-13.66
 02/02/2019 20:00:00,32.53,32.37,2,-13.32
 02/02/2019 20:15:00,32.53,32.37,2,-12.98
 02/02/2019 20:30:00,32.54,32.37,2,-12.64
 02/02/2019 20:45:00,32.59,32.37,2,-12.5
 02/02/2019 21:00:00,32.69,32.37,2,-12.29
 02/02/2019 21:15:00,32.79,32.37,2,-12.01
 02/02/2019 21:30:00,32.72,32.37,2,-11.56
 02/02/2019 21:45:00,32.51,32.37,2,-11.36
 02/02/2019 22:00:00,32.33,32.37,2,-11.18
 02/02/2019 22:15:00,32.41,32.37,2,-10.93
 02/02/2019 22:30:00,32.53,32.37,2,-10.63
 02/02/2019 22:45:00,32.55,32.45,2,-10.38
 02/02/2019 23:00:00,32.44,32.64,2,-10.1
 02/02/2019 23:15:00,32.47,32.64,2,-10.28
 02/02/2019 23:30:00,32.52,32.64,2,-10.03
 02/02/2019 23:45:00,32.38,32.64,2,-10.1
 03/02/2019 00:00:00,32.36,32.64,2,-10.23
 03/02/2019 00:15:00,32.34,32.64,2,-12.27
 03/02/2019 00:30:00,32.57,32.64,2,-13.05
 03/02/2019 00:45:00,32.49,32.68,2,-13.2
 03/02/2019 01:00:00,32.47,32.8,2,-13.1
 03/02/2019 01:15:00,32.57,32.8,2,-12.64
 03/02/2019 01:30:00,32.64,32.78,2,-12.5
 03/02/2019 01:45:00,32.66,32.44,2,-12.38
 03/02/2019 02:00:00,32.72,32.44,2,-12.25
 03/02/2019 02:15:00,32.66,32.44,2,-12.71
 03/02/2019 02:30:00,32.66,32.44,2,-12.73
 03/02/2019 02:45:00,32.66,32.44,2,-12.83
 03/02/2019 03:00:00,32.72,32.44,2,-12.7
 03/02/2019 03:15:00,32.73,32.44,2,-12.54
 03/02/2019 03:30:00,32.78,32.44,2,-12.33
 03/02/2019 03:45:00,32.83,32.44,2,-12.21
 03/02/2019 04:00:00,32.86,32.44,2,-11.94
 03/02/2019 04:15:00,32.63,32.44,2,-11.36
 03/02/2019 04:30:00,32.67,32.44,2,-11.26
 03/02/2019 04:45:00,32.63,32.44,2,-11.16
 03/02/2019 05:00:00,32.66,32.44,2,-11.07
 03/02/2019 05:15:00,32.66,32.44,2,-11.08
 03/02/2019 05:30:00,32.63,32.44,2,-11.03
 03/02/2019 05:45:00,32.42,32.44,2,-11.25
 03/02/2019 06:00:00,32.41,32.44,2,-11.17
 03/02/2019 06:15:00,32.34,32.53,2,-11.12
 03/02/2019 06:30:00,32.3,32.74,2,-11.24
 03/02/2019 06:45:00,32.28,32.47,2,-11.24
 03/02/2019 07:00:00,32.23,32.21,2,-11.27
 03/02/2019 07:15:00,32.3,32.21,2,-10.9
 03/02/2019 07:30:00,32.35,32.21,2,-10.85
 03/02/2019 07:45:00,32.33,32.21,2,-11.03
 03/02/2019 08:00:00,32.33,32.21,2,-11.33
 03/02/2019 08:15:00,32.3,32.57,2,-11.34
 03/02/2019 08:30:00,32.39,32.74,2,-11.5
 03/02/2019 08:45:00,32.45,32.3,2,-11.59
 03/02/2019 09:00:00,32.42,32.24,2,-11.57
 03/02/2019 09:15:00,32.38,32.24,2,-11.33
 03/02/2019 09:30:00,32.33,32.24,2,-11.16
 03/02/2019 09:45:00,32.37,32.24,2,-10.88
 03/02/2019 10:00:00,32.36,32.24,2,-10.64
 03/02/2019 10:15:00,32.4,32.24,2,-10.53
 03/02/2019 10:30:00,32.4,32.24,2,-10.24
 03/02/2019 10:45:00,32.42,32.24,2,-10.08
 03/02/2019 11:00:00,32.38,32.24,2,-9.64
 03/02/2019 11:15:00,32.2,32.24,2,-9.57
 03/02/2019 11:30:00,32.19,32.24,2,-9.86
 03/02/2019 11:45:00,32.2,32.24,2,-10.43
 03/02/2019 12:00:00,32.21,32.24,2,-9.95
 03/02/2019 12:15:00,32.19,32.24,2,-10.0
 03/02/2019 12:30:00,32.23,32.24,2,-9.7
 03/02/2019 12:45:00,32.24,32.24,2,-9.79
 03/02/2019 13:00:00,32.27,32.24,2,-9.47
 03/02/2019 13:15:00,32.26,32.24,2,-9.34
 03/02/2019 13:30:00,32.27,32.24,2,-9.22
 03/02/2019 13:45:00,32.25,32.24,2,-9.92
 03/02/2019 14:00:00,32.25,32.24,2,-9.88
 03/02/2019 14:15:00,32.25,32.24,2,-9.71
 03/02/2019 14:30:00,32.22,32.33,2,-10.75
 03/02/2019 14:45:00,32.21,32.57,2,-10.72
 03/02/2019 15:00:00,32.17,32.57,2,-11.21
 03/02/2019 15:15:00,32.12,32.57,2,-11.29
 03/02/2019 15:30:00,32.08,32.57,2,-11.28
 03/02/2019 15:45:00,32.32,32.58,2,-11.49
 03/02/2019 16:00:00,32.51,32.67,2,-11.98
 03/02/2019 16:15:00,32.46,32.67,2,-12.28
 03/02/2019 16:30:00,32.53,32.67,2,-12.75
 03/02/2019 16:45:00,32.94,32.67,2,-13.09
 03/02/2019 17:00:00,32.87,32.67,2,-13.38
 03/02/2019 17:15:00,32.81,32.67,2,-14.04
 03/02/2019 17:30:00,32.74,32.67,2,-14.51
 03/02/2019 17:45:00,32.63,32.67,2,-14.55
 03/02/2019 18:00:00,32.6,32.67,2,-14.55
 03/02/2019 18:15:00,32.62,32.67,2,-14.6
 03/02/2019 18:30:00,32.7,32.67,2,-14.41
 03/02/2019 18:45:00,32.74,32.67,2,-14.18
 03/02/2019 19:00:00,32.77,32.67,2,-13.96
 03/02/2019 19:15:00,32.81,32.67,2,-13.76
 03/02/2019 19:30:00,32.94,32.67,2,-13.41
 03/02/2019 19:45:00,32.97,32.67,2,-13.03
 03/02/2019 20:00:00,32.75,32.67,2,-12.45
 03/02/2019 20:15:00,32.8,32.67,2,-12.08
 03/02/2019 20:30:00,32.77,32.67,2,-11.66
 03/02/2019 20:45:00,32.8,32.67,2,-11.38
 03/02/2019 21:00:00,32.79,32.67,2,-11.22
 03/02/2019 21:15:00,32.54,32.5,2,-11.23
 03/02/2019 21:30:00,32.32,32.21,2,-10.88
 03/02/2019 21:45:00,32.34,32.21,2,-10.56
 03/02/2019 22:00:00,32.32,32.21,2,-10.29
 03/02/2019 22:15:00,32.4,32.21,2,-9.93
 03/02/2019 22:30:00,32.48,32.56,2,-9.63
 03/02/2019 22:45:00,32.43,32.19,2,-9.04
 03/02/2019 23:00:00,32.23,32.17,2,-8.68
 03/02/2019 23:15:00,32.08,32.17,2,-8.98
 03/02/2019 23:30:00,32.01,32.17,2,-8.75
 03/02/2019 23:45:00,32.03,32.17,2,-8.85
 04/02/2019 00:00:00,32.26,32.17,2,-8.98
 04/02/2019 00:00:00,32.26,32.17,2,-8.98
 04/02/2019 00:15:00,32.03,32.17,2,-11.07
 04/02/2019 00:30:00,32.06,32.17,2,-11.66
 04/02/2019 00:45:00,32.03,32.17,2,-11.8
 04/02/2019 01:00:00,32.05,32.17,2,-11.87
 04/02/2019 01:15:00,32.09,32.17,2,-11.5
 04/02/2019 01:30:00,32.13,32.17,2,-11.36
 04/02/2019 01:45:00,32.16,32.17,2,-11.23
 04/02/2019 02:00:00,32.21,32.17,2,-11.18
 04/02/2019 02:15:00,32.14,32.17,2,-11.61
 04/02/2019 02:30:00,32.17,32.17,2,-11.59
 04/02/2019 02:45:00,32.16,32.17,2,-11.74
 04/02/2019 03:00:00,32.21,32.17,2,-11.7
 04/02/2019 03:15:00,32.32,32.32,2,-11.52
 04/02/2019 03:30:00,32.73,32.74,2,-11.32
 04/02/2019 03:45:00,32.32,32.27,2,-11.09
 04/02/2019 04:00:00,32.38,32.27,2,-10.75
 04/02/2019 04:15:00,32.39,32.27,2,-10.64
 04/02/2019 04:30:00,32.4,32.27,2,-10.53
 04/02/2019 04:45:00,32.39,32.5,2,-10.35
 04/02/2019 05:00:00,32.37,32.48,2,-10.2
 04/02/2019 05:15:00,32.3,32.17,2,-10.18
