DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 04/02/2019 05:30:00,32.25,32.17,2,-10.16
 04/02/2019 05:45:00,32.24,32.17,2,-10.14
 04/02/2019 06:00:00,32.22,32.17,2,-10.15
 04/02/2019 06:15:00,32.12,32.17,2,-10.48
 04/02/2019 06:30:00,32.03,32.17,2,-10.7
 04/02/2019 06:45:00,32.04,32.17,2,-11.08
 04/02/2019 07:00:00,32.15,32.17,2,-11.45
 04/02/2019 07:15:00,32.04,32.17,2,-11.31
 04/02/2019 07:30:00,32.02,32.17,2,-11.42
 04/02/2019 07:45:00,31.97,32.17,2,-11.68
 04/02/2019 08:00:00,31.89,32.17,2,-11.9
 04/02/2019 08:15:00,31.95,32.17,2,-11.89
 04/02/2019 08:30:00,32.26,32.45,2,-11.99
 04/02/2019 08:45:00,32.32,32.51,2,-11.94
 04/02/2019 09:00:00,32.3,32.51,2,-11.74
 04/02/2019 09:15:00,32.35,32.51,2,-11.69
 04/02/2019 09:30:00,32.35,32.51,2,-11.64
 04/02/2019 09:45:00,32.35,32.51,2,-11.64
 04/02/2019 10:00:00,32.34,32.51,2,-11.47
 04/02/2019 10:15:00,32.36,32.51,2,-11.42
 04/02/2019 10:30:00,32.52,32.69,1,-11.46
 04/02/2019 10:45:00,33.56,33.49,1,-11.03
 04/02/2019 11:00:00,33.63,33.49,1,-10.89
 04/02/2019 11:15:00,33.64,33.49,1,-10.59
 04/02/2019 11:30:00,33.62,33.43,2,-10.58
 04/02/2019 11:45:00,32.53,32.37,2,-9.98
 04/02/2019 12:00:00,32.53,32.37,2,-8.81
 04/02/2019 12:15:00,32.56,32.37,2,-9.09
 04/02/2019 12:30:00,32.63,32.37,2,-9.07
 04/02/2019 12:45:00,32.7,32.37,2,-7.99
 04/02/2019 13:00:00,32.47,32.37,2,-7.64
 04/02/2019 13:15:00,32.39,32.37,2,-7.55
 04/02/2019 13:30:00,32.43,32.37,2,-7.26
 04/02/2019 13:45:00,32.41,32.37,2,-7.73
 04/02/2019 14:00:00,32.38,32.37,2,-8.89
 04/02/2019 14:15:00,32.4,32.37,2,-8.8
 04/02/2019 14:30:00,32.43,32.37,2,-8.72
 04/02/2019 14:45:00,32.39,32.37,2,-8.67
 04/02/2019 15:00:00,32.36,32.43,2,-8.4
 04/02/2019 15:15:00,32.37,32.57,2,-8.66
 04/02/2019 15:30:00,32.35,32.57,2,-9.04
 04/02/2019 15:45:00,32.24,32.25,2,-9.59
 04/02/2019 16:00:00,32.15,32.31,2,-9.98
 04/02/2019 16:15:00,32.19,32.57,2,-10.39
 04/02/2019 16:30:00,32.15,32.57,2,-10.71
 04/02/2019 16:45:00,32.09,32.57,2,-11.18
 04/02/2019 17:00:00,32.24,32.57,2,-11.26
 04/02/2019 17:15:00,32.28,32.57,2,-11.62
 04/02/2019 17:30:00,32.28,32.57,2,-12.58
 04/02/2019 17:45:00,32.22,32.57,2,-12.78
 04/02/2019 18:00:00,32.51,32.57,2,-13.1
 04/02/2019 18:15:00,32.57,32.57,2,-13.39
 04/02/2019 18:30:00,32.66,32.57,2,-13.34
 04/02/2019 18:45:00,32.72,32.57,2,-13.18
 04/02/2019 19:00:00,32.77,32.57,2,-12.9
 04/02/2019 19:15:00,32.82,32.57,2,-12.83
 04/02/2019 19:30:00,32.89,32.57,2,-12.46
 04/02/2019 19:45:00,32.72,32.57,2,-11.78
 04/02/2019 20:00:00,32.72,32.57,2,-11.53
 04/02/2019 20:15:00,32.65,32.57,2,-11.62
 04/02/2019 20:30:00,32.75,32.57,2,-11.35
 04/02/2019 20:45:00,32.73,32.57,2,-11.03
 04/02/2019 21:00:00,32.76,32.57,2,-10.86
 04/02/2019 21:15:00,32.78,32.57,2,-10.67
 04/02/2019 21:30:00,32.7,32.68,2,-10.2
 04/02/2019 21:45:00,32.8,32.97,2,-9.94
 04/02/2019 22:00:00,32.9,32.97,2,-9.65
 04/02/2019 22:15:00,32.75,32.62,2,-9.25
 04/02/2019 22:30:00,32.55,32.21,2,-8.83
 04/02/2019 22:45:00,32.51,32.21,2,-8.29
 04/02/2019 23:00:00,32.4,32.21,2,-7.85
 04/02/2019 23:15:00,32.38,32.21,2,-8.03
 04/02/2019 23:30:00,32.36,32.21,2,-7.78
 04/02/2019 23:45:00,32.31,32.21,2,-7.88
 05/02/2019 00:00:00,32.31,32.21,2,-8.05
 05/02/2019 00:15:00,32.05,32.21,2,-10.05
 05/02/2019 00:30:00,31.99,32.21,2,-10.55
 05/02/2019 00:45:00,32.2,32.41,2,-10.96
 05/02/2019 01:00:00,33.24,33.41,1,-11.28
 05/02/2019 01:15:00,33.34,33.49,1,-10.94
 05/02/2019 01:30:00,33.37,33.49,1,-10.78
 05/02/2019 01:45:00,33.39,33.49,1,-10.61
 05/02/2019 02:00:00,32.75,32.55,2,-10.13
 05/02/2019 02:15:00,32.6,32.48,2,-10.68
 05/02/2019 02:30:00,32.85,32.93,2,-10.96
 05/02/2019 02:45:00,32.87,32.93,2,-11.0
 05/02/2019 03:00:00,32.91,32.93,2,-10.86
 05/02/2019 03:15:00,32.93,32.93,2,-10.63
 05/02/2019 03:30:00,32.65,32.51,2,-10.28
 05/02/2019 03:45:00,32.45,32.27,2,-10.02
 05/02/2019 04:00:00,32.51,32.27,2,-9.87
 05/02/2019 04:15:00,32.58,32.27,2,-9.71
 05/02/2019 04:30:00,32.63,32.27,2,-9.48
 05/02/2019 04:45:00,32.12,32.27,2,-9.24
 05/02/2019 05:00:00,32.53,32.8,1,-9.4
 05/02/2019 05:15:00,33.09,33.49,1,-9.24
 05/02/2019 05:30:00,33.09,33.49,1,-9.15
 05/02/2019 05:45:00,33.07,33.49,1,-9.2
 05/02/2019 06:00:00,33.08,33.49,2,-9.28
 05/02/2019 06:15:00,32.97,33.03,2,-9.68
 05/02/2019 06:30:00,32.5,32.39,2,-9.95
 05/02/2019 06:45:00,32.47,32.56,2,-10.37
 05/02/2019 07:00:00,32.6,32.64,2,-10.59
 05/02/2019 07:15:00,32.64,32.64,2,-10.42
 05/02/2019 07:30:00,32.6,32.64,2,-10.63
 05/02/2019 07:45:00,32.57,32.64,2,-10.73
 05/02/2019 08:00:00,32.48,32.64,2,-10.87
 05/02/2019 08:15:00,32.42,32.64,2,-10.87
 05/02/2019 08:30:00,32.47,32.64,2,-11.01
 05/02/2019 08:45:00,32.48,32.64,2,-11.06
 05/02/2019 09:00:00,32.44,32.64,2,-11.02
 05/02/2019 09:15:00,32.39,32.64,2,-11.07
 05/02/2019 09:30:00,32.46,32.64,2,-11.15
 05/02/2019 09:45:00,32.43,32.64,2,-11.2
 05/02/2019 10:00:00,32.45,32.24,2,-11.16
 05/02/2019 10:15:00,32.45,32.11,2,-10.88
 05/02/2019 10:30:00,32.49,32.11,2,-10.74
 05/02/2019 10:45:00,32.45,32.11,2,-10.56
 05/02/2019 11:00:00,32.36,32.37,2,-10.44
 05/02/2019 11:15:00,32.54,32.64,2,-9.96
 05/02/2019 11:30:00,32.52,32.64,2,-9.31
 05/02/2019 11:45:00,32.54,32.64,2,-9.72
 05/02/2019 12:00:00,32.48,32.64,2,-9.89
 05/02/2019 12:15:00,32.46,32.64,2,-10.21
 05/02/2019 12:30:00,32.47,32.64,2,-10.08
 05/02/2019 12:45:00,32.45,32.64,2,-9.68
 05/02/2019 13:00:00,32.5,32.64,2,-9.28
 05/02/2019 13:15:00,32.44,32.64,2,-9.97
 05/02/2019 13:30:00,32.49,32.64,2,-10.08
 05/02/2019 13:45:00,32.45,32.64,2,-10.49
 05/02/2019 14:00:00,32.48,32.64,2,-10.4
 05/02/2019 14:15:00,32.45,32.64,2,-10.31
 05/02/2019 14:30:00,32.47,32.64,2,-9.75
 05/02/2019 14:45:00,32.47,32.64,2,-9.64
 05/02/2019 15:00:00,32.48,32.64,2,-9.4
 05/02/2019 15:15:00,32.53,32.64,2,-9.78
 05/02/2019 15:30:00,32.51,32.64,2,-10.17
 05/02/2019 15:45:00,32.46,32.64,2,-10.46
 05/02/2019 16:00:00,32.39,32.64,2,-10.81
 05/02/2019 16:15:00,32.35,32.64,2,-11.16
 05/02/2019 16:30:00,32.27,32.64,2,-11.49
 05/02/2019 16:45:00,32.36,32.72,2,-11.94
 05/02/2019 17:00:00,32.72,32.9,2,-12.21
 05/02/2019 17:15:00,32.79,32.9,2,-12.46
 05/02/2019 17:30:00,32.7,32.9,2,-12.67
 05/02/2019 17:45:00,32.76,32.9,2,-12.79
 05/02/2019 18:00:00,32.73,32.9,2,-12.96
 05/02/2019 18:15:00,32.77,32.9,2,-13.07
 05/02/2019 18:30:00,32.84,32.9,2,-12.93
 05/02/2019 18:45:00,32.81,32.9,2,-12.85
 05/02/2019 19:00:00,32.9,32.64,2,-12.69
 05/02/2019 19:15:00,32.91,32.64,2,-12.37
 05/02/2019 19:30:00,32.96,32.64,2,-12.1
 05/02/2019 19:45:00,32.91,32.64,2,-11.73
 05/02/2019 20:00:00,32.76,32.64,2,-11.38
 05/02/2019 20:15:00,32.67,32.64,2,-11.24
 05/02/2019 20:30:00,32.52,32.64,2,-10.91
 05/02/2019 20:45:00,32.16,32.64,2,-10.62
 05/02/2019 21:00:00,32.24,32.64,2,-10.47
 05/02/2019 21:15:00,32.25,32.64,2,-10.21
 05/02/2019 21:30:00,32.28,32.64,2,-9.8
 05/02/2019 21:45:00,32.36,32.64,2,-9.53
 05/02/2019 22:00:00,32.51,32.64,2,-9.25
 05/02/2019 22:15:00,32.46,32.27,2,-8.88
 05/02/2019 22:30:00,32.57,32.24,2,-8.46
 05/02/2019 22:45:00,32.63,32.24,2,-8.12
 05/02/2019 23:00:00,32.57,32.24,2,-7.64
 05/02/2019 23:15:00,32.41,32.24,2,-7.6
 05/02/2019 23:30:00,32.28,32.39,2,-7.65
 05/02/2019 23:45:00,32.38,32.6,2,-7.81
 06/02/2019 00:00:00,32.44,32.6,2,-7.88
 06/02/2019 00:15:00,32.15,32.6,2,-9.91
 06/02/2019 00:30:00,32.33,32.6,2,-10.23
 06/02/2019 00:45:00,32.52,32.6,2,-10.81
 06/02/2019 01:00:00,32.55,32.6,2,-10.81
 06/02/2019 01:15:00,32.61,32.6,2,-10.37
 06/02/2019 01:30:00,32.65,32.6,2,-10.2
 06/02/2019 01:45:00,32.7,32.6,2,-10.06
 06/02/2019 02:00:00,32.76,32.6,2,-9.92
 06/02/2019 02:15:00,32.72,32.6,2,-10.4
 06/02/2019 02:30:00,32.84,32.6,2,-10.39
 06/02/2019 02:45:00,32.95,32.6,2,-10.39
 06/02/2019 03:00:00,32.91,32.6,2,-10.01
 06/02/2019 03:15:00,32.78,32.6,2,-9.65
 06/02/2019 03:30:00,32.76,32.6,2,-9.39
 06/02/2019 03:45:00,32.6,32.6,2,-9.4
 06/02/2019 04:00:00,32.63,32.6,2,-9.21
 06/02/2019 04:15:00,32.65,32.6,2,-9.04
 06/02/2019 04:30:00,32.72,32.6,2,-8.9
 06/02/2019 04:45:00,32.66,32.6,2,-8.82
 06/02/2019 05:00:00,32.64,32.6,2,-8.64
 06/02/2019 05:15:00,32.63,32.6,2,-8.63
 06/02/2019 05:30:00,32.63,32.6,2,-8.63
 06/02/2019 05:45:00,32.61,32.3,2,-8.73
 06/02/2019 06:00:00,32.58,32.24,2,-8.85
 06/02/2019 06:15:00,32.46,32.24,2,-9.21
 06/02/2019 06:30:00,32.41,32.24,2,-9.53
 06/02/2019 06:45:00,32.26,32.24,2,-9.9
 06/02/2019 07:00:00,32.18,32.46,2,-10.25
 06/02/2019 07:15:00,32.26,32.57,2,-10.39
 06/02/2019 07:30:00,32.59,32.57,2,-10.46
 06/02/2019 07:45:00,32.39,32.57,2,-10.75
 06/02/2019 08:00:00,32.34,32.57,2,-10.9
 06/02/2019 08:15:00,32.37,32.57,2,-10.58
 06/02/2019 08:30:00,32.4,32.57,2,-10.45
 06/02/2019 08:45:00,32.38,32.57,2,-10.47
 06/02/2019 09:00:00,32.38,32.57,2,-10.25
 06/02/2019 09:15:00,32.43,32.57,2,-10.21
 06/02/2019 09:30:00,32.5,32.57,2,-10.05
 06/02/2019 09:45:00,32.52,32.57,2,-10.02
 06/02/2019 10:00:00,32.33,32.57,2,-9.78
 06/02/2019 10:15:00,31.96,32.22,2,-9.57
 06/02/2019 10:30:00,32.44,32.75,1,-9.11
 06/02/2019 10:45:00,33.18,33.27,2,-8.53
 06/02/2019 11:00:00,32.78,32.57,2,-8.21
 06/02/2019 11:15:00,32.79,32.57,2,-7.64
 06/02/2019 11:30:00,32.86,32.57,2,-6.99
 06/02/2019 11:45:00,32.86,32.57,2,-7.09
 06/02/2019 12:00:00,32.66,32.43,2,-6.87
 06/02/2019 12:15:00,32.34,32.21,2,-6.9
 06/02/2019 12:30:00,32.32,32.21,2,-6.96
 06/02/2019 12:45:00,32.33,32.21,2,-7.46
 06/02/2019 13:00:00,32.35,32.53,2,-8.08
 06/02/2019 13:15:00,32.35,32.57,2,-8.12
 06/02/2019 13:30:00,32.41,32.57,2,-8.01
 06/02/2019 13:45:00,32.34,32.57,2,-8.19
 06/02/2019 14:00:00,32.26,32.57,2,-8.54
 06/02/2019 14:15:00,32.17,32.57,2,-8.58
 06/02/2019 14:30:00,32.15,32.57,2,-8.69
 06/02/2019 14:45:00,32.14,32.57,2,-8.78
 06/02/2019 15:00:00,32.15,32.57,2,-8.84
 06/02/2019 15:15:00,32.16,32.57,2,-9.08
 06/02/2019 15:30:00,32.13,32.57,2,-9.1
 06/02/2019 15:45:00,32.14,32.57,2,-9.25
 06/02/2019 16:00:00,32.61,32.57,2,-9.62
 06/02/2019 16:15:00,32.54,32.57,2,-9.94
 06/02/2019 16:30:00,32.51,32.57,2,-10.22
 06/02/2019 16:45:00,32.43,32.57,2,-10.75
 06/02/2019 17:00:00,32.35,32.33,2,-11.02
 06/02/2019 17:15:00,32.26,32.17,2,-11.56
 06/02/2019 17:30:00,32.18,32.17,2,-12.11
 06/02/2019 17:45:00,32.16,32.17,2,-12.35
 06/02/2019 18:00:00,32.21,32.17,2,-12.52
 06/02/2019 18:15:00,32.22,32.17,2,-12.74
 06/02/2019 18:30:00,32.3,32.17,2,-12.68
 06/02/2019 18:45:00,32.32,32.17,2,-12.61
 06/02/2019 19:00:00,32.41,32.17,2,-12.42
 06/02/2019 19:15:00,32.43,32.17,2,-12.12
 06/02/2019 19:30:00,32.53,32.17,2,-11.84
 06/02/2019 19:45:00,32.46,32.17,2,-11.63
 06/02/2019 20:00:00,32.43,32.17,2,-11.16
 06/02/2019 20:15:00,32.15,32.17,2,-10.99
 06/02/2019 20:30:00,32.08,32.17,2,-10.69
 06/02/2019 20:45:00,32.09,32.43,2,-10.44
 06/02/2019 21:00:00,32.08,32.54,2,-10.23
 06/02/2019 21:15:00,32.13,32.54,2,-10.04
 06/02/2019 21:30:00,32.27,32.56,2,-9.74
 06/02/2019 21:45:00,32.58,32.64,2,-9.51
 06/02/2019 22:00:00,32.65,32.64,2,-9.22
 06/02/2019 22:15:00,32.75,32.64,2,-8.87
 06/02/2019 22:30:00,32.61,32.47,2,-8.41
 06/02/2019 22:45:00,32.31,32.41,2,-8.08
 06/02/2019 23:00:00,32.41,32.6,2,-7.79
 06/02/2019 23:15:00,32.45,32.6,2,-7.85
 06/02/2019 23:30:00,32.28,32.6,2,-7.71
 06/02/2019 23:45:00,32.09,32.25,2,-7.74
 07/02/2019 00:00:00,32.09,32.24,2,-7.86
 07/02/2019 00:15:00,32.32,32.57,2,-9.99
 07/02/2019 00:30:00,32.36,32.6,2,-10.6
 07/02/2019 00:45:00,32.28,32.6,2,-10.8
 07/02/2019 01:00:00,32.26,32.6,2,-10.83
 07/02/2019 01:15:00,32.35,32.6,2,-10.44
 07/02/2019 01:30:00,32.39,32.6,2,-10.42
 07/02/2019 01:45:00,32.42,32.6,2,-10.26
 07/02/2019 02:00:00,32.46,32.6,2,-10.21
 07/02/2019 02:15:00,32.38,32.6,2,-10.7
 07/02/2019 02:30:00,32.46,32.6,2,-10.65
 07/02/2019 02:45:00,32.54,32.6,2,-10.57
 07/02/2019 03:00:00,32.63,32.6,2,-10.37
 07/02/2019 03:15:00,32.75,32.6,2,-10.19
 07/02/2019 03:30:00,32.83,32.6,2,-9.85
 07/02/2019 03:45:00,32.91,32.6,2,-9.56
 07/02/2019 04:00:00,32.88,32.6,2,-9.35
 07/02/2019 04:15:00,32.87,32.6,2,-9.17
 07/02/2019 04:30:00,32.9,32.6,2,-8.92
 07/02/2019 04:45:00,32.54,32.37,2,-8.75
 07/02/2019 05:00:00,32.35,32.24,2,-8.7
 07/02/2019 05:15:00,32.4,32.24,2,-8.8
 07/02/2019 05:30:00,32.5,32.24,2,-8.73
 07/02/2019 05:45:00,32.39,32.24,2,-8.86
 07/02/2019 06:00:00,32.32,32.24,2,-8.89
 07/02/2019 06:15:00,32.37,32.4,2,-9.32
 07/02/2019 06:30:00,32.72,32.6,2,-9.62
 07/02/2019 06:45:00,32.64,32.6,2,-9.96
 07/02/2019 07:00:00,32.5,32.6,2,-10.24
 07/02/2019 07:15:00,32.3,32.6,2,-10.27
 07/02/2019 07:30:00,32.28,32.6,2,-10.49
 07/02/2019 07:45:00,32.23,32.6,2,-10.7
 07/02/2019 08:00:00,32.15,32.6,2,-10.86
 07/02/2019 08:15:00,32.36,32.6,2,-10.59
 07/02/2019 08:30:00,32.59,32.6,2,-10.44
 07/02/2019 08:45:00,32.58,32.6,2,-10.25
 07/02/2019 09:00:00,32.58,32.6,2,-9.97
 07/02/2019 09:15:00,32.6,32.6,2,-10.13
 07/02/2019 09:30:00,32.63,32.6,2,-9.69
 07/02/2019 09:45:00,32.71,32.6,2,-9.89
 07/02/2019 10:00:00,32.79,32.6,2,-9.03
 07/02/2019 10:15:00,32.93,32.6,2,-8.73
 07/02/2019 10:30:00,32.96,32.6,2,-9.28
 07/02/2019 10:45:00,32.93,32.6,2,-7.85
 07/02/2019 11:00:00,32.94,32.6,2,-7.75
 07/02/2019 11:15:00,32.97,32.6,2,-7.38
 07/02/2019 11:30:00,32.94,32.6,2,-7.99
 07/02/2019 11:45:00,32.91,32.6,2,-7.0
 07/02/2019 12:00:00,32.96,32.6,2,-6.95
 07/02/2019 12:15:00,32.9,32.6,2,-7.39
 07/02/2019 12:30:00,32.95,32.6,2,-8.98
 07/02/2019 12:45:00,32.96,32.6,2,-8.66
 07/02/2019 13:00:00,32.74,32.6,2,-7.29
 07/02/2019 13:15:00,32.77,32.6,2,-7.16
 07/02/2019 13:30:00,32.76,32.6,2,-7.08
 07/02/2019 13:45:00,32.76,32.6,2,-6.78
 07/02/2019 14:00:00,32.77,32.6,2,-6.92
 07/02/2019 14:15:00,32.37,32.23,2,-6.68
 07/02/2019 14:30:00,32.85,32.95,1,-7.6
 07/02/2019 14:45:00,33.5,33.49,1,-8.92
 07/02/2019 15:00:00,33.5,33.49,1,-8.83
 07/02/2019 15:15:00,33.49,33.49,1,-9.14
 07/02/2019 15:30:00,33.49,33.48,2,-9.22
 07/02/2019 15:45:00,33.2,33.2,2,-9.37
 07/02/2019 16:00:00,32.73,32.74,2,-9.98
 07/02/2019 16:15:00,32.74,32.74,2,-10.33
 07/02/2019 16:30:00,32.69,32.74,2,-10.62
 07/02/2019 16:45:00,32.62,32.74,2,-11.08
 07/02/2019 17:00:00,32.54,32.74,2,-11.46
 07/02/2019 17:15:00,32.49,32.74,2,-11.79
 07/02/2019 17:30:00,33.02,32.74,2,-12.41
 07/02/2019 17:45:00,33.09,32.74,2,-12.76
 07/02/2019 18:00:00,33.05,32.74,2,-12.99
 07/02/2019 18:15:00,33.03,32.74,2,-13.09
 07/02/2019 18:30:00,33.09,32.74,2,-13.02
 07/02/2019 18:45:00,33.06,32.74,2,-12.72
 07/02/2019 19:00:00,32.81,32.74,2,-12.52
 07/02/2019 19:15:00,32.68,32.74,2,-12.4
 07/02/2019 19:30:00,32.75,32.74,2,-12.07
 07/02/2019 19:45:00,32.76,32.74,2,-11.88
 07/02/2019 20:00:00,32.88,32.74,2,-11.54
 07/02/2019 20:15:00,32.97,32.74,2,-11.37
 07/02/2019 20:30:00,32.99,32.74,2,-11.11
 07/02/2019 20:45:00,32.87,32.74,2,-10.82
 07/02/2019 21:00:00,32.92,32.74,2,-10.62
 07/02/2019 21:15:00,33.01,32.74,2,-10.37
 07/02/2019 21:30:00,32.8,32.74,2,-9.97
 07/02/2019 21:45:00,32.72,32.74,2,-9.61
 07/02/2019 22:00:00,32.71,32.44,2,-9.25
 07/02/2019 22:15:00,32.51,32.37,2,-8.8
 07/02/2019 22:30:00,32.4,32.37,2,-8.53
 07/02/2019 22:45:00,32.58,32.37,2,-8.25
 07/02/2019 23:00:00,32.59,32.37,2,-7.88
 07/02/2019 23:15:00,32.62,32.37,2,-8.0
 07/02/2019 23:30:00,32.24,32.37,2,-7.78
 07/02/2019 23:45:00,32.18,32.37,2,-7.83
 08/02/2019 00:00:00,32.4,32.5,2,-8.04
 08/02/2019 00:15:00,32.24,32.63,2,-10.01
 08/02/2019 00:30:00,32.59,32.77,2,-10.61
 08/02/2019 00:45:00,32.52,32.77,2,-10.73
 08/02/2019 01:00:00,32.69,32.77,2,-10.79
 08/02/2019 01:15:00,32.79,32.77,2,-10.35
 08/02/2019 01:30:00,32.87,32.77,2,-10.2
 08/02/2019 01:45:00,32.84,32.77,2,-10.06
 08/02/2019 02:00:00,32.54,32.93,1,-10.02
 08/02/2019 02:15:00,33.07,33.49,1,-10.4
 08/02/2019 02:30:00,33.13,33.49,1,-10.39
 08/02/2019 02:45:00,33.1,33.49,1,-10.3
 08/02/2019 03:00:00,33.2,33.49,2,-10.09
 08/02/2019 03:15:00,33.09,33.21,2,-9.83
 08/02/2019 03:30:00,32.71,32.8,2,-9.53
 08/02/2019 03:45:00,32.75,32.8,2,-9.35
 08/02/2019 04:00:00,32.76,32.8,2,-9.02
 08/02/2019 04:15:00,32.84,32.8,2,-8.82
 08/02/2019 04:30:00,32.78,32.7,2,-8.63
 08/02/2019 04:45:00,32.48,32.27,2,-8.46
 08/02/2019 05:00:00,32.51,32.27,2,-8.38
 08/02/2019 05:15:00,32.44,32.27,2,-8.45
 08/02/2019 05:30:00,32.44,32.27,2,-8.41
 08/02/2019 05:45:00,32.4,32.27,2,-8.42
 08/02/2019 06:00:00,32.34,32.52,2,-8.55
 08/02/2019 06:15:00,32.55,32.64,2,-8.92
 08/02/2019 06:30:00,32.92,32.64,2,-9.18
 08/02/2019 06:45:00,32.8,32.64,2,-9.47
 08/02/2019 07:00:00,32.72,32.64,2,-9.76
 08/02/2019 07:15:00,32.61,32.64,2,-9.77
 08/02/2019 07:30:00,32.53,32.64,2,-10.1
 08/02/2019 07:45:00,32.45,32.64,2,-10.27
 08/02/2019 08:00:00,32.4,32.64,2,-10.42
 08/02/2019 08:15:00,32.36,32.64,2,-10.43
 08/02/2019 08:30:00,32.39,32.64,2,-10.57
 08/02/2019 08:45:00,32.35,32.64,2,-10.67
 08/02/2019 09:00:00,32.24,32.64,2,-10.59
 08/02/2019 09:15:00,32.29,32.64,2,-10.58
 08/02/2019 09:30:00,32.61,32.64,2,-10.64
 08/02/2019 09:45:00,32.78,32.64,2,-10.93
 08/02/2019 10:00:00,32.77,32.64,2,-11.13
 08/02/2019 10:15:00,32.79,32.64,2,-11.28
 08/02/2019 10:30:00,32.75,32.64,2,-11.38
 08/02/2019 10:45:00,32.67,32.64,2,-11.45
 08/02/2019 11:00:00,32.67,32.64,2,-11.53
 08/02/2019 11:15:00,32.68,32.64,2,-11.68
 08/02/2019 11:30:00,32.72,32.64,2,-11.38
 08/02/2019 11:45:00,32.76,32.64,2,-11.28
 08/02/2019 12:00:00,32.69,32.64,2,-11.53
 08/02/2019 12:15:00,32.72,32.64,2,-11.44
 08/02/2019 12:30:00,32.75,32.64,2,-11.22
 08/02/2019 12:45:00,32.76,32.64,2,-11.44
 08/02/2019 13:00:00,32.78,32.64,2,-11.82
 08/02/2019 13:15:00,32.61,32.79,2,-12.23
 08/02/2019 13:30:00,32.74,32.83,2,-11.61
 08/02/2019 13:45:00,32.75,32.7,2,-11.21
 08/02/2019 14:00:00,32.77,32.7,2,-10.99
 08/02/2019 14:15:00,32.77,32.7,2,-10.94
 08/02/2019 14:30:00,32.77,32.7,2,-10.84
 08/02/2019 14:45:00,32.85,32.7,2,-10.4
 08/02/2019 15:00:00,32.84,32.7,2,-10.44
 08/02/2019 15:15:00,32.86,32.7,2,-10.36
 08/02/2019 15:30:00,32.69,32.7,2,-9.87
 08/02/2019 15:45:00,32.56,32.7,2,-10.85
 08/02/2019 16:00:00,32.54,32.7,2,-11.05
 08/02/2019 16:15:00,32.5,32.7,2,-11.35
 08/02/2019 16:30:00,32.59,32.8,2,-11.87
 08/02/2019 16:45:00,32.75,32.87,2,-12.72
 08/02/2019 17:00:00,32.58,32.64,2,-13.17
 08/02/2019 17:15:00,32.7,32.83,2,-13.43
 08/02/2019 17:30:00,32.8,33.2,2,-13.67
 08/02/2019 17:45:00,32.69,33.0,2,-14.04
 08/02/2019 18:00:00,32.68,32.47,2,-14.25
 08/02/2019 18:15:00,32.63,32.47,2,-14.57
 08/02/2019 18:30:00,32.71,32.47,2,-14.59
 08/02/2019 18:45:00,32.7,32.47,2,-14.39
 08/02/2019 19:00:00,32.72,32.47,2,-14.1
 08/02/2019 19:15:00,32.47,32.47,2,-13.56
 08/02/2019 19:30:00,32.63,32.47,2,-13.36
 08/02/2019 19:45:00,32.58,32.47,2,-13.15
 08/02/2019 20:00:00,32.47,32.47,2,-13.08
 08/02/2019 20:15:00,32.61,32.47,2,-12.78
 08/02/2019 20:30:00,32.69,32.47,2,-12.48
 08/02/2019 20:45:00,32.71,32.47,2,-12.18
 08/02/2019 21:00:00,32.73,32.47,2,-11.79
 08/02/2019 21:15:00,32.72,32.47,2,-11.51
 08/02/2019 21:30:00,32.63,32.47,2,-11.12
 08/02/2019 21:45:00,32.65,32.47,2,-10.86
 08/02/2019 22:00:00,32.69,32.47,2,-10.57
 08/02/2019 22:15:00,32.76,32.47,2,-10.37
 08/02/2019 22:30:00,32.64,32.47,2,-9.77
 08/02/2019 22:45:00,32.41,32.47,2,-9.59
 08/02/2019 23:00:00,32.46,32.47,2,-9.37
 08/02/2019 23:15:00,32.51,32.47,2,-9.56
 08/02/2019 23:30:00,32.45,32.47,2,-9.44
 08/02/2019 23:45:00,32.48,32.47,2,-9.49
 09/02/2019 00:00:00,32.51,32.47,2,-9.57
 09/02/2019 00:15:00,32.3,32.47,2,-11.58
 09/02/2019 00:30:00,32.52,32.84,1,-12.14
 09/02/2019 00:45:00,33.21,33.49,1,-12.38
 09/02/2019 01:00:00,33.18,33.49,1,-12.28
 09/02/2019 01:15:00,33.29,33.49,1,-11.91
 09/02/2019 01:30:00,33.25,33.22,2,-11.72
 09/02/2019 01:45:00,32.94,32.54,2,-11.43
 09/02/2019 02:00:00,32.7,32.54,2,-10.98
 09/02/2019 02:15:00,32.66,32.54,2,-11.44
 09/02/2019 02:30:00,32.7,32.62,2,-11.35
 09/02/2019 02:45:00,32.72,32.64,2,-11.32
 09/02/2019 03:00:00,32.8,32.64,2,-11.05
 09/02/2019 03:15:00,32.83,32.64,2,-10.86
 09/02/2019 03:30:00,32.71,32.64,2,-10.72
 09/02/2019 03:45:00,32.41,32.64,2,-10.67
 09/02/2019 04:00:00,32.53,32.64,2,-10.41
 09/02/2019 04:15:00,32.49,32.64,2,-10.14
 09/02/2019 04:30:00,32.56,32.64,2,-9.94
 09/02/2019 04:45:00,32.55,32.64,2,-9.76
 09/02/2019 05:00:00,32.57,32.64,2,-9.61
 09/02/2019 05:15:00,32.54,32.64,2,-9.6
 09/02/2019 05:30:00,32.55,32.64,2,-9.55
 09/02/2019 05:45:00,32.52,32.64,2,-9.46
 09/02/2019 06:00:00,32.49,32.64,2,-9.51
 09/02/2019 06:15:00,32.34,32.64,2,-9.75
 09/02/2019 06:30:00,32.25,32.64,2,-9.91
 09/02/2019 06:45:00,32.23,32.64,2,-10.07
 09/02/2019 07:00:00,32.19,32.64,2,-10.2
 09/02/2019 07:15:00,32.57,32.82,2,-10.21
 09/02/2019 07:30:00,32.64,32.83,2,-10.31
 09/02/2019 07:45:00,32.56,32.83,2,-10.44
 09/02/2019 08:00:00,32.53,32.83,2,-10.71
 09/02/2019 08:15:00,33.01,32.83,2,-10.47
 09/02/2019 08:30:00,32.92,32.83,2,-10.49
 09/02/2019 08:45:00,32.95,32.83,2,-10.64
 09/02/2019 09:00:00,32.85,32.83,2,-10.62
 09/02/2019 09:15:00,32.8,32.83,2,-10.57
 09/02/2019 09:30:00,32.84,32.83,2,-10.94
 09/02/2019 09:45:00,32.84,32.83,2,-11.43
 09/02/2019 10:00:00,32.81,32.83,2,-10.85
 09/02/2019 10:15:00,32.83,32.83,2,-10.77
 09/02/2019 10:30:00,32.88,32.83,2,-10.72
 09/02/2019 10:45:00,32.86,32.83,2,-10.91
 09/02/2019 11:00:00,32.9,32.83,2,-10.8
 09/02/2019 11:15:00,32.9,32.83,2,-10.72
 09/02/2019 11:30:00,33.0,32.83,2,-11.33
 09/02/2019 11:45:00,32.74,32.83,2,-10.95
 09/02/2019 12:00:00,32.71,32.83,2,-10.52
 09/02/2019 12:15:00,32.71,32.83,2,-10.42
 09/02/2019 12:30:00,32.73,32.83,2,-10.04
 09/02/2019 12:45:00,32.81,32.83,2,-9.29
 09/02/2019 13:00:00,32.87,32.83,2,-9.55
 09/02/2019 13:15:00,32.83,32.83,2,-9.91
 09/02/2019 13:30:00,32.82,32.83,2,-9.68
 09/02/2019 13:45:00,32.83,32.83,2,-9.65
 09/02/2019 14:00:00,32.81,32.83,2,-9.87
 09/02/2019 14:15:00,32.8,32.83,2,-9.98
 09/02/2019 14:30:00,32.83,32.83,2,-10.05
 09/02/2019 14:45:00,32.8,32.83,2,-10.3
 09/02/2019 15:00:00,32.77,32.83,2,-10.34
 09/02/2019 15:15:00,32.72,32.83,2,-10.49
 09/02/2019 15:30:00,32.75,32.83,2,-10.93
 09/02/2019 15:45:00,32.69,32.83,2,-10.93
 09/02/2019 16:00:00,32.67,32.83,2,-11.07
 09/02/2019 16:15:00,32.62,32.83,2,-11.38
 09/02/2019 16:30:00,32.57,32.83,2,-11.83
 09/02/2019 16:45:00,32.45,32.83,2,-12.23
 09/02/2019 17:00:00,32.43,32.83,2,-12.64
 09/02/2019 17:15:00,32.38,32.83,2,-13.16
 09/02/2019 17:30:00,32.63,32.83,2,-13.48
 09/02/2019 17:45:00,32.71,32.83,2,-14.0
 09/02/2019 18:00:00,32.75,32.83,2,-14.0
 09/02/2019 18:15:00,32.79,32.83,2,-14.09
 09/02/2019 18:30:00,32.85,32.83,2,-13.99
 09/02/2019 18:45:00,32.92,32.99,2,-13.9
 09/02/2019 19:00:00,32.98,33.07,2,-13.77
 09/02/2019 19:15:00,32.93,32.8,2,-13.49
 09/02/2019 19:30:00,32.82,32.57,2,-12.96
 09/02/2019 19:45:00,32.71,32.57,2,-12.64
 09/02/2019 20:00:00,32.61,32.76,2,-12.44
 09/02/2019 20:15:00,32.75,32.79,2,-12.04
 09/02/2019 20:30:00,32.65,32.64,2,-11.88
 09/02/2019 20:45:00,32.61,32.64,2,-11.63
 09/02/2019 21:00:00,32.67,32.64,2,-11.43
 09/02/2019 21:15:00,32.74,32.64,2,-11.22
 09/02/2019 21:30:00,32.86,32.64,2,-10.95
 09/02/2019 21:45:00,32.97,32.64,2,-10.62
 09/02/2019 22:00:00,33.05,32.64,2,-10.33
 09/02/2019 22:15:00,32.7,32.64,2,-9.93
 09/02/2019 22:30:00,32.58,32.64,2,-9.53
 09/02/2019 22:45:00,32.61,32.64,2,-9.3
 09/02/2019 23:00:00,32.47,32.64,2,-9.05
 09/02/2019 23:15:00,32.55,32.64,2,-9.15
 09/02/2019 23:30:00,32.6,32.64,2,-9.03
 09/02/2019 23:45:00,32.57,32.64,2,-8.94
 10/02/2019 00:00:00,32.6,32.64,2,-9.06
 10/02/2019 00:15:00,32.33,32.64,2,-11.06
 10/02/2019 00:30:00,32.26,32.64,2,-11.63
 10/02/2019 00:45:00,32.19,32.64,2,-11.77
 10/02/2019 01:00:00,32.2,32.64,2,-11.8
 10/02/2019 01:15:00,32.31,32.64,2,-11.38
 10/02/2019 01:30:00,32.37,32.64,2,-11.2
 10/02/2019 01:45:00,32.39,32.64,2,-11.1
 10/02/2019 02:00:00,32.42,32.64,2,-10.87
 10/02/2019 02:15:00,32.41,32.64,2,-11.38
 10/02/2019 02:30:00,32.45,32.64,2,-11.37
 10/02/2019 02:45:00,32.4,32.64,2,-11.17
 10/02/2019 03:00:00,32.51,32.64,2,-11.0
 10/02/2019 03:15:00,32.5,32.64,2,-10.78
 10/02/2019 03:30:00,32.63,32.65,2,-10.61
 10/02/2019 03:45:00,32.5,32.83,2,-10.06
 10/02/2019 04:00:00,32.65,32.83,2,-9.67
 10/02/2019 04:15:00,32.67,32.83,2,-9.5
 10/02/2019 04:30:00,32.7,32.83,2,-9.35
 10/02/2019 04:45:00,32.67,32.83,2,-9.12
 10/02/2019 05:00:00,32.73,32.83,2,-8.92
 10/02/2019 05:15:00,32.72,32.83,2,-8.88
 10/02/2019 05:30:00,32.78,32.83,2,-8.75
 10/02/2019 05:45:00,32.76,32.83,2,-8.72
 10/02/2019 06:00:00,32.73,32.83,2,-8.77
 10/02/2019 06:15:00,32.65,32.83,2,-8.95
 10/02/2019 06:30:00,32.62,32.83,2,-9.03
 10/02/2019 06:45:00,32.76,32.87,1,-9.5
 10/02/2019 07:00:00,33.34,33.49,1,-9.57
 10/02/2019 07:15:00,33.27,33.49,1,-9.32
 10/02/2019 07:30:00,33.18,33.49,1,-9.4
 10/02/2019 07:45:00,33.23,33.49,2,-9.62
 10/02/2019 08:00:00,32.98,33.11,2,-9.93
 10/02/2019 08:15:00,32.62,32.41,2,-10.19
 10/02/2019 08:30:00,32.64,32.41,2,-10.53
 10/02/2019 08:45:00,32.56,32.41,2,-10.75
 10/02/2019 09:00:00,32.5,32.41,2,-10.9
 10/02/2019 09:15:00,32.56,32.41,2,-11.19
 10/02/2019 09:30:00,32.5,32.41,2,-11.33
 10/02/2019 09:45:00,32.51,32.41,2,-11.48
 10/02/2019 10:00:00,32.46,32.41,2,-11.47
 10/02/2019 10:15:00,32.43,32.41,2,-11.46
 10/02/2019 10:30:00,32.46,32.41,2,-10.76
 10/02/2019 10:45:00,32.54,32.41,2,-9.86
 10/02/2019 11:00:00,32.56,32.41,2,-10.56
 10/02/2019 11:15:00,32.51,32.41,2,-11.68
 10/02/2019 11:30:00,32.55,32.41,2,-12.14
 10/02/2019 11:45:00,32.53,32.41,2,-11.58
 10/02/2019 12:00:00,32.38,32.24,1,-10.49
 10/02/2019 12:15:00,33.34,33.49,1,-9.54
 10/02/2019 12:30:00,33.41,33.49,1,-9.78
 10/02/2019 12:45:00,33.44,33.49,1,-9.27
 10/02/2019 13:00:00,33.45,33.49,2,-9.31
 10/02/2019 13:15:00,33.15,33.11,1,-9.56
 10/02/2019 13:30:00,33.29,33.49,1,-8.79
 10/02/2019 13:45:00,33.4,33.49,1,-8.96
 10/02/2019 14:00:00,33.39,33.49,1,-8.23
 10/02/2019 14:15:00,33.38,33.49,2,-8.39
 10/02/2019 14:30:00,32.96,32.78,2,-8.54
 10/02/2019 14:45:00,32.81,32.6,2,-9.1
 10/02/2019 15:00:00,32.78,32.6,2,-9.69
 10/02/2019 15:15:00,32.84,32.6,2,-9.49
 10/02/2019 15:30:00,32.81,32.6,2,-10.23
 10/02/2019 15:45:00,32.73,32.6,2,-10.46
 10/02/2019 16:00:00,32.59,32.6,2,-10.62
 10/02/2019 16:15:00,32.57,32.6,2,-11.1
 10/02/2019 16:30:00,32.5,32.6,2,-11.31
 10/02/2019 16:45:00,32.54,32.6,2,-11.95
 10/02/2019 17:00:00,32.52,32.32,2,-12.29
 10/02/2019 17:15:00,32.33,32.42,2,-12.86
 10/02/2019 17:30:00,32.35,32.54,2,-13.39
 10/02/2019 17:45:00,32.28,32.54,2,-13.76
 10/02/2019 18:00:00,32.24,32.54,2,-13.97
 10/02/2019 18:15:00,32.21,32.54,2,-14.12
 10/02/2019 18:30:00,32.3,32.54,2,-13.88
 10/02/2019 18:45:00,32.36,32.54,2,-13.88
 10/02/2019 19:00:00,32.3,32.54,2,-13.65
 10/02/2019 19:15:00,32.29,32.54,2,-13.4
 10/02/2019 19:30:00,32.36,32.54,2,-13.17
 10/02/2019 19:45:00,32.43,32.54,2,-12.86
 10/02/2019 20:00:00,32.51,32.54,2,-12.57
 10/02/2019 20:15:00,32.48,32.54,2,-12.2
 10/02/2019 20:30:00,32.57,32.54,2,-11.98
 10/02/2019 20:45:00,32.63,32.54,2,-11.68
 10/02/2019 21:00:00,32.67,32.5,2,-11.42
 10/02/2019 21:15:00,32.58,32.17,2,-11.19
 10/02/2019 21:30:00,32.32,32.17,2,-10.67
 10/02/2019 21:45:00,32.22,32.17,2,-10.58
 10/02/2019 22:00:00,32.34,32.17,2,-10.39
 10/02/2019 22:15:00,32.46,32.4,2,-10.11
 10/02/2019 22:30:00,32.5,32.45,2,-9.76
 10/02/2019 22:45:00,32.51,32.21,2,-9.36
 10/02/2019 23:00:00,32.36,32.21,2,-8.94
 10/02/2019 23:15:00,31.97,32.21,2,-9.12
 10/02/2019 23:30:00,32.12,32.29,2,-8.87
 10/02/2019 23:45:00,32.36,32.63,2,-8.64
 11/02/2019 00:00:00,32.63,32.57,2,-9.1
 11/02/2019 00:00:00,32.63,32.57,2,-9.1
 11/02/2019 00:15:00,32.55,32.37,2,-11.08
 11/02/2019 00:30:00,32.48,32.37,2,-11.6
 11/02/2019 00:45:00,32.43,32.37,2,-11.78
 11/02/2019 01:00:00,32.42,32.37,2,-11.81
 11/02/2019 01:15:00,32.51,32.37,2,-11.42
 11/02/2019 01:30:00,32.56,32.37,2,-11.34
 11/02/2019 01:45:00,32.59,32.37,2,-11.23
 11/02/2019 02:00:00,32.63,32.37,2,-11.08
 11/02/2019 02:15:00,32.56,32.37,2,-11.53
 11/02/2019 02:30:00,32.62,32.37,2,-11.54
 11/02/2019 02:45:00,32.64,32.37,2,-11.43
 11/02/2019 03:00:00,32.72,32.37,2,-11.19
 11/02/2019 03:15:00,32.74,32.37,2,-11.03
 11/02/2019 03:30:00,32.79,32.37,2,-10.8
 11/02/2019 03:45:00,32.74,32.37,2,-10.51
 11/02/2019 04:00:00,32.57,32.37,2,-9.96
 11/02/2019 04:15:00,32.62,32.37,2,-9.81
 11/02/2019 04:30:00,32.59,32.37,2,-9.67
 11/02/2019 04:45:00,32.49,32.37,2,-9.62
 11/02/2019 05:00:00,32.33,32.37,2,-9.56
 11/02/2019 05:15:00,32.37,32.37,2,-9.74
 11/02/2019 05:30:00,32.31,32.42,2,-9.62
 11/02/2019 05:45:00,32.43,32.6,2,-9.6
 11/02/2019 06:00:00,32.5,32.6,2,-9.86
 11/02/2019 06:15:00,32.37,32.6,2,-10.18
 11/02/2019 06:30:00,32.28,32.6,2,-10.46
 11/02/2019 06:45:00,32.17,32.6,2,-10.69
 11/02/2019 07:00:00,32.48,32.6,2,-11.06
 11/02/2019 07:15:00,32.64,32.6,2,-11.16
 11/02/2019 07:30:00,32.67,32.6,2,-11.44
 11/02/2019 07:45:00,32.64,32.6,2,-11.57
 11/02/2019 08:00:00,32.58,32.6,2,-11.72
 11/02/2019 08:15:00,32.58,32.6,2,-11.53
 11/02/2019 08:30:00,32.47,32.6,2,-11.4
 11/02/2019 08:45:00,32.46,32.6,2,-11.02
 11/02/2019 09:00:00,32.43,32.6,2,-10.57
 11/02/2019 09:15:00,32.45,32.6,2,-10.26
 11/02/2019 09:30:00,32.52,32.6,2,-10.09
 11/02/2019 09:45:00,32.55,32.6,2,-9.73
 11/02/2019 10:00:00,32.61,32.6,2,-9.63
 11/02/2019 10:15:00,32.65,32.6,2,-9.88
 11/02/2019 10:30:00,32.65,32.6,2,-10.01
 11/02/2019 10:45:00,32.67,32.6,2,-9.63
 11/02/2019 11:00:00,32.67,32.6,2,-9.75
 11/02/2019 11:15:00,32.63,32.6,2,-10.25
 11/02/2019 11:30:00,32.65,32.6,2,-10.28
 11/02/2019 11:45:00,32.61,32.6,2,-10.52
 11/02/2019 12:00:00,32.6,32.6,2,-10.64
 11/02/2019 12:15:00,32.61,32.6,2,-10.62
 11/02/2019 12:30:00,32.62,32.6,2,-10.43
 11/02/2019 12:45:00,32.66,32.6,2,-9.71
 11/02/2019 13:00:00,32.71,32.6,2,-9.17
 11/02/2019 13:15:00,32.77,32.6,2,-7.81
 11/02/2019 13:30:00,32.82,32.6,2,-7.51
 11/02/2019 13:45:00,32.83,32.6,2,-7.34
 11/02/2019 14:00:00,32.81,32.6,2,-6.91
 11/02/2019 14:15:00,32.8,32.6,2,-6.92
 11/02/2019 14:30:00,32.79,32.6,2,-7.6
 11/02/2019 14:45:00,32.79,32.6,2,-7.56
 11/02/2019 15:00:00,32.78,32.6,2,-7.72
 11/02/2019 15:15:00,32.78,32.6,2,-7.79
 11/02/2019 15:30:00,32.78,32.6,2,-8.82
 11/02/2019 15:45:00,32.68,32.6,2,-9.42
 11/02/2019 16:00:00,32.57,32.6,2,-9.58
 11/02/2019 16:15:00,32.56,32.6,2,-10.01
 11/02/2019 16:30:00,32.54,32.6,2,-10.27
 11/02/2019 16:45:00,32.5,32.6,2,-10.66
 11/02/2019 17:00:00,32.39,32.6,2,-11.09
 11/02/2019 17:15:00,32.34,32.6,2,-11.05
 11/02/2019 17:30:00,32.21,32.6,2,-11.6
 11/02/2019 17:45:00,32.2,32.6,2,-12.09
 11/02/2019 18:00:00,32.18,32.6,2,-12.45
 11/02/2019 18:15:00,32.17,32.6,2,-12.66
 11/02/2019 18:30:00,32.61,32.92,2,-12.68
 11/02/2019 18:45:00,32.7,32.54,2,-12.91
 11/02/2019 19:00:00,32.83,32.54,2,-13.18
 11/02/2019 19:15:00,32.85,32.54,2,-12.87
 11/02/2019 19:30:00,32.86,32.54,2,-12.62
 11/02/2019 19:45:00,32.91,32.54,2,-12.3
 11/02/2019 20:00:00,32.91,32.54,2,-11.95
 11/02/2019 20:15:00,32.87,32.54,2,-11.69
 11/02/2019 20:30:00,32.73,32.59,2,-11.14
 11/02/2019 20:45:00,32.75,32.6,2,-10.99
 11/02/2019 21:00:00,32.81,32.6,2,-10.75
 11/02/2019 21:15:00,32.73,32.6,2,-10.63
 11/02/2019 21:30:00,32.66,32.6,2,-10.33
 11/02/2019 21:45:00,32.68,32.6,2,-9.98
 11/02/2019 22:00:00,32.79,32.6,2,-9.74
 11/02/2019 22:15:00,32.89,32.6,2,-9.46
 11/02/2019 22:30:00,32.85,32.45,1,-8.76
 11/02/2019 22:45:00,33.15,33.49,1,-8.67
 11/02/2019 23:00:00,33.05,33.49,1,-8.34
 11/02/2019 23:15:00,33.3,33.49,1,-8.48
 11/02/2019 23:30:00,33.38,33.48,2,-8.24
 11/02/2019 23:45:00,32.88,32.57,2,-8.19
 12/02/2019 00:00:00,32.87,32.57,2,-8.31
 12/02/2019 00:15:00,32.54,32.57,2,-10.34
 12/02/2019 00:30:00,32.5,32.57,2,-10.91
 12/02/2019 00:45:00,32.64,32.57,2,-11.17
 12/02/2019 01:00:00,32.69,32.57,2,-11.24
 12/02/2019 01:15:00,32.77,32.57,2,-10.96
 12/02/2019 01:30:00,32.8,32.57,2,-10.84
 12/02/2019 01:45:00,32.85,32.57,2,-10.7
 12/02/2019 02:00:00,32.85,32.57,2,-10.56
 12/02/2019 02:15:00,32.76,32.57,2,-11.04
 12/02/2019 02:30:00,32.79,32.57,2,-11.0
 12/02/2019 02:45:00,32.83,32.57,2,-11.0
 12/02/2019 03:00:00,32.84,32.57,2,-10.73
 12/02/2019 03:15:00,32.88,32.57,2,-10.62
 12/02/2019 03:30:00,32.93,32.57,2,-10.35
 12/02/2019 03:45:00,32.95,32.57,2,-10.04
 12/02/2019 04:00:00,32.94,32.57,2,-9.79
 12/02/2019 04:15:00,32.77,32.57,2,-9.38
 12/02/2019 04:30:00,32.73,32.57,2,-9.3
 12/02/2019 04:45:00,32.47,32.57,2,-9.28
 12/02/2019 05:00:00,32.52,32.57,2,-9.23
 12/02/2019 05:15:00,32.41,32.57,2,-9.22
 12/02/2019 05:30:00,32.39,32.57,2,-9.19
 12/02/2019 05:45:00,32.39,32.57,2,-9.19
 12/02/2019 06:00:00,32.38,32.57,2,-9.38
 12/02/2019 06:15:00,32.22,32.57,2,-9.7
 12/02/2019 06:30:00,32.16,32.57,2,-9.99
 12/02/2019 06:45:00,32.33,32.67,2,-10.36
 12/02/2019 07:00:00,32.58,32.8,2,-10.59
 12/02/2019 07:15:00,32.45,32.5,2,-10.46
 12/02/2019 07:30:00,32.42,32.34,2,-10.68
 12/02/2019 07:45:00,32.35,32.34,2,-10.87
 12/02/2019 08:00:00,32.36,32.34,2,-11.01
 12/02/2019 08:15:00,32.39,32.34,2,-10.79
 12/02/2019 08:30:00,32.41,32.34,2,-10.68
 12/02/2019 08:45:00,32.53,32.34,2,-10.69
 12/02/2019 09:00:00,32.57,32.34,2,-10.18
 12/02/2019 09:15:00,32.58,32.5,2,-10.12
 12/02/2019 09:30:00,32.54,32.57,2,-10.35
 12/02/2019 09:45:00,32.56,32.57,2,-10.44
 12/02/2019 10:00:00,32.55,32.57,2,-10.75
 12/02/2019 10:15:00,32.56,32.57,2,-10.64
 12/02/2019 10:30:00,32.62,32.57,2,-10.29
 12/02/2019 10:45:00,32.68,32.57,2,-10.31
 12/02/2019 11:00:00,32.68,32.57,2,-10.48
 12/02/2019 11:15:00,32.69,32.57,2,-10.59
 12/02/2019 11:30:00,32.67,32.57,2,-10.51
 12/02/2019 11:45:00,32.65,32.57,2,-10.15
 12/02/2019 12:00:00,32.62,32.57,2,-9.81
 12/02/2019 12:15:00,32.65,32.57,2,-9.11
 12/02/2019 12:30:00,32.65,32.57,2,-9.53
 12/02/2019 12:45:00,32.65,32.57,2,-9.82
 12/02/2019 13:00:00,32.66,32.57,2,-9.76
 12/02/2019 13:15:00,32.67,32.57,2,-9.6
 12/02/2019 13:30:00,32.76,32.57,2,-9.22
 12/02/2019 13:45:00,32.76,32.57,2,-9.13
 12/02/2019 14:00:00,32.83,32.57,2,-9.2
 12/02/2019 14:15:00,32.79,32.57,2,-8.88
 12/02/2019 14:30:00,32.78,32.57,2,-8.92
 12/02/2019 14:45:00,32.77,32.57,2,-9.27
 12/02/2019 15:00:00,32.79,32.57,2,-9.27
 12/02/2019 15:15:00,32.81,32.57,2,-8.53
 12/02/2019 15:30:00,32.8,32.57,2,-8.6
 12/02/2019 15:45:00,32.72,32.57,2,-9.05
 12/02/2019 16:00:00,32.59,32.31,2,-9.5
 12/02/2019 16:15:00,32.55,32.24,2,-10.06
 12/02/2019 16:30:00,32.56,32.44,2,-10.49
 12/02/2019 16:45:00,32.56,32.57,2,-10.87
 12/02/2019 17:00:00,32.44,32.57,2,-11.25
 12/02/2019 17:15:00,32.36,32.57,2,-11.72
 12/02/2019 17:30:00,32.2,32.57,2,-12.15
 12/02/2019 17:45:00,32.11,32.57,2,-12.47
 12/02/2019 18:00:00,32.29,32.57,2,-12.54
 12/02/2019 18:15:00,32.42,32.57,2,-12.65
 12/02/2019 18:30:00,32.61,32.57,2,-12.62
 12/02/2019 18:45:00,32.61,32.57,2,-12.43
 12/02/2019 19:00:00,32.69,32.57,2,-12.23
 12/02/2019 19:15:00,32.7,32.57,2,-11.96
 12/02/2019 19:30:00,32.45,32.57,2,-11.97
 12/02/2019 19:45:00,32.44,32.57,2,-11.8
 12/02/2019 20:00:00,32.5,32.84,2,-11.29
 12/02/2019 20:15:00,32.6,32.9,2,-11.06
 12/02/2019 20:30:00,32.56,32.87,2,-10.66
 12/02/2019 20:45:00,32.6,32.44,2,-10.39
 12/02/2019 21:00:00,32.6,32.44,2,-10.19
 12/02/2019 21:15:00,32.72,32.44,2,-9.99
 12/02/2019 21:30:00,32.68,32.44,2,-9.59
 12/02/2019 21:45:00,32.62,32.44,2,-9.19
 12/02/2019 22:00:00,32.56,32.44,2,-8.81
 12/02/2019 22:15:00,32.55,32.44,2,-8.65
 12/02/2019 22:30:00,32.52,32.44,2,-8.37
 12/02/2019 22:45:00,32.42,32.44,2,-7.94
 12/02/2019 23:00:00,32.5,32.44,2,-7.69
 12/02/2019 23:15:00,32.55,32.44,2,-7.8
 12/02/2019 23:30:00,32.51,32.44,2,-7.52
 12/02/2019 23:45:00,32.4,32.44,2,-7.63
 13/02/2019 00:00:00,32.44,32.44,2,-7.82
 13/02/2019 00:15:00,32.25,32.44,2,-9.78
 13/02/2019 00:30:00,32.18,32.53,2,-10.34
 13/02/2019 00:45:00,32.08,32.54,2,-10.51
 13/02/2019 01:00:00,32.25,32.54,2,-10.4
 13/02/2019 01:15:00,32.64,32.54,2,-10.15
 13/02/2019 01:30:00,32.79,32.54,2,-10.03
 13/02/2019 01:45:00,32.86,32.54,2,-9.86
 13/02/2019 02:00:00,32.89,32.54,2,-9.74
 13/02/2019 02:15:00,32.78,32.54,2,-10.25
 13/02/2019 02:30:00,32.81,32.54,2,-10.12
 13/02/2019 02:45:00,32.84,32.54,2,-10.11
 13/02/2019 03:00:00,32.85,32.54,2,-9.94
 13/02/2019 03:15:00,32.91,32.64,1,-9.74
 13/02/2019 03:30:00,33.03,33.49,1,-9.44
 13/02/2019 03:45:00,33.02,33.49,1,-9.26
 13/02/2019 04:00:00,33.07,33.49,1,-9.01
 13/02/2019 04:15:00,33.07,33.49,2,-8.76
 13/02/2019 04:30:00,32.79,32.86,2,-8.56
 13/02/2019 04:45:00,32.57,32.57,2,-8.39
 13/02/2019 05:00:00,32.37,32.19,2,-8.07
 13/02/2019 05:15:00,32.22,32.17,2,-8.17
 13/02/2019 05:30:00,32.16,32.17,2,-8.08
 13/02/2019 05:45:00,32.13,32.26,2,-8.15
 13/02/2019 06:00:00,32.33,32.7,2,-8.54
 13/02/2019 06:15:00,32.34,32.7,2,-8.94
 13/02/2019 06:30:00,32.32,32.7,2,-9.2
 13/02/2019 06:45:00,32.21,32.58,2,-9.55
 13/02/2019 07:00:00,32.16,32.51,2,-9.9
 13/02/2019 07:15:00,32.34,32.6,2,-9.97
 13/02/2019 07:30:00,32.29,32.6,2,-10.13
 13/02/2019 07:45:00,32.26,32.6,2,-10.36
 13/02/2019 08:00:00,32.21,32.6,2,-10.38
 13/02/2019 08:15:00,32.48,32.71,2,-10.15
 13/02/2019 08:30:00,32.95,32.83,2,-10.18
 13/02/2019 08:45:00,33.11,32.83,2,-10.13
 13/02/2019 09:00:00,33.11,32.83,2,-10.0
 13/02/2019 09:15:00,33.13,32.83,2,-9.78
 13/02/2019 09:30:00,33.16,33.44,1,-9.34
 13/02/2019 09:45:00,33.23,33.49,1,-9.19
 13/02/2019 10:00:00,33.28,33.49,1,-9.08
 13/02/2019 10:15:00,33.4,33.49,1,-8.83
 13/02/2019 10:30:00,33.47,33.49,1,-8.53
 13/02/2019 10:45:00,33.44,33.49,1,-7.97
 13/02/2019 11:00:00,33.51,33.49,1,-7.05
 13/02/2019 11:15:00,33.44,33.49,1,-6.9
 13/02/2019 11:30:00,33.43,33.49,1,-6.58
 13/02/2019 11:45:00,33.47,33.49,1,-5.82
 13/02/2019 12:00:00,33.58,33.49,1,-5.91
 13/02/2019 12:15:00,33.56,33.49,1,-5.96
 13/02/2019 12:30:00,33.53,33.49,1,-5.87
 13/02/2019 12:45:00,33.55,33.49,1,-5.77
 13/02/2019 13:00:00,33.56,33.49,1,-6.09
 13/02/2019 13:15:00,33.58,33.49,1,-6.57
 13/02/2019 13:30:00,33.62,33.49,1,-6.03
 13/02/2019 13:45:00,33.64,33.49,1,-6.4
 13/02/2019 14:00:00,33.62,33.49,1,-6.39
 13/02/2019 14:15:00,33.59,33.49,1,-5.64
 13/02/2019 14:30:00,33.6,33.49,2,-6.19
 13/02/2019 14:45:00,33.61,33.49,1,-6.19
 13/02/2019 15:00:00,33.63,33.49,1,-6.32
 13/02/2019 15:15:00,33.63,33.49,1,-6.45
 13/02/2019 15:30:00,33.62,33.49,1,-6.59
 13/02/2019 15:45:00,33.56,33.48,1,-7.03
 13/02/2019 16:00:00,33.47,33.49,1,-7.39
 13/02/2019 16:15:00,33.4,33.49,1,-7.98
 13/02/2019 16:30:00,33.35,33.49,1,-8.63
 13/02/2019 16:45:00,33.3,33.49,1,-9.22
 13/02/2019 17:00:00,33.2,33.49,1,-9.71
 13/02/2019 17:15:00,33.14,33.49,1,-10.12
 13/02/2019 17:30:00,33.14,33.49,1,-11.04
 13/02/2019 17:45:00,33.27,33.34,2,-11.59
 13/02/2019 18:00:00,33.3,33.23,1,-12.16
 13/02/2019 18:15:00,33.36,33.49,1,-12.54
 13/02/2019 18:30:00,33.25,33.49,1,-12.47
 13/02/2019 18:45:00,33.27,33.49,1,-12.4
 13/02/2019 19:00:00,33.32,33.47,2,-12.34
 13/02/2019 19:15:00,32.95,32.88,2,-12.01
 13/02/2019 19:30:00,32.82,32.54,2,-11.71
 13/02/2019 19:45:00,32.62,32.54,2,-11.3
 13/02/2019 20:00:00,32.56,32.54,2,-11.16
 13/02/2019 20:15:00,32.56,32.54,2,-11.05
 13/02/2019 20:30:00,32.62,32.54,2,-10.75
 13/02/2019 20:45:00,32.54,32.54,2,-10.46
 13/02/2019 21:00:00,32.54,32.54,2,-10.21
 13/02/2019 21:15:00,32.59,32.54,2,-10.06
 13/02/2019 21:30:00,32.7,32.54,2,-9.72
 13/02/2019 21:45:00,32.81,32.54,2,-9.45
 13/02/2019 22:00:00,32.77,32.54,2,-9.19
 13/02/2019 22:15:00,32.76,32.54,2,-8.91
 13/02/2019 22:30:00,32.87,32.54,2,-8.61
 13/02/2019 22:45:00,32.54,32.34,2,-8.17
 13/02/2019 23:00:00,32.45,32.24,2,-7.85
 13/02/2019 23:15:00,32.53,32.24,2,-7.85
 13/02/2019 23:30:00,32.6,32.24,2,-7.73
 13/02/2019 23:45:00,32.59,32.24,2,-7.75
 14/02/2019 00:00:00,32.53,32.24,2,-7.76
 14/02/2019 00:15:00,32.16,32.4,2,-9.71
 14/02/2019 00:30:00,32.29,32.67,2,-10.46
 14/02/2019 00:45:00,32.2,32.67,2,-10.61
 14/02/2019 01:00:00,32.22,32.67,2,-10.69
 14/02/2019 01:15:00,32.28,32.67,2,-10.26
 14/02/2019 01:30:00,32.35,32.67,2,-10.11
 14/02/2019 01:45:00,32.43,32.67,2,-9.99
 14/02/2019 02:00:00,32.41,32.67,2,-9.87
 14/02/2019 02:15:00,32.39,32.67,2,-10.32
 14/02/2019 02:30:00,32.46,32.67,2,-10.24
 14/02/2019 02:45:00,32.49,32.67,2,-10.21
 14/02/2019 03:00:00,32.51,32.67,2,-9.96
 14/02/2019 03:15:00,32.57,32.67,2,-9.72
 14/02/2019 03:30:00,32.62,32.67,2,-9.47
 14/02/2019 03:45:00,32.45,32.67,2,-9.21
 14/02/2019 04:00:00,32.53,32.67,2,-9.06
 14/02/2019 04:15:00,32.45,32.67,2,-8.86
 14/02/2019 04:30:00,32.4,32.67,2,-8.73
 14/02/2019 04:45:00,32.39,32.67,2,-8.56
 14/02/2019 05:00:00,32.38,32.42,2,-8.55
 14/02/2019 05:15:00,32.21,32.4,2,-8.55
 14/02/2019 05:30:00,32.18,32.64,2,-8.57
 14/02/2019 05:45:00,32.18,32.64,2,-8.63
 14/02/2019 06:00:00,32.16,32.64,2,-8.76
 14/02/2019 06:15:00,32.31,32.65,2,-9.08
 14/02/2019 06:30:00,32.65,32.74,2,-9.54
 14/02/2019 06:45:00,32.6,32.48,2,-9.8
 14/02/2019 07:00:00,32.55,32.47,2,-10.23
 14/02/2019 07:15:00,32.4,32.57,2,-10.18
 14/02/2019 07:30:00,32.34,32.57,2,-10.49
 14/02/2019 07:45:00,32.42,32.57,2,-10.76
 14/02/2019 08:00:00,32.51,32.57,2,-10.73
 14/02/2019 08:15:00,32.51,32.57,2,-10.44
 14/02/2019 08:30:00,32.52,32.57,2,-10.25
 14/02/2019 08:45:00,32.57,32.57,2,-9.99
 14/02/2019 09:00:00,32.62,32.57,2,-9.61
 14/02/2019 09:15:00,32.6,32.57,2,-9.2
 14/02/2019 09:30:00,32.67,32.57,2,-8.9
 14/02/2019 09:45:00,32.69,32.57,2,-8.43
 14/02/2019 10:00:00,32.78,32.57,2,-7.95
 14/02/2019 10:15:00,32.84,32.57,2,-7.69
 14/02/2019 10:30:00,32.88,32.57,2,-7.36
 14/02/2019 10:45:00,32.84,32.57,2,-7.11
 14/02/2019 11:00:00,32.83,32.57,2,-6.91
 14/02/2019 11:15:00,32.8,32.57,2,-6.78
 14/02/2019 11:30:00,32.88,32.57,2,-6.41
 14/02/2019 11:45:00,32.92,32.57,2,-6.4
 14/02/2019 12:00:00,32.92,32.57,2,-6.29
 14/02/2019 12:15:00,32.93,32.57,2,-6.11
 14/02/2019 12:30:00,32.94,32.57,2,-5.93
 14/02/2019 12:45:00,32.88,32.57,2,-5.89
 14/02/2019 13:00:00,32.89,32.57,2,-5.9
 14/02/2019 13:15:00,32.89,32.57,2,-5.76
 14/02/2019 13:30:00,32.97,32.57,2,-5.62
 14/02/2019 13:45:00,32.96,32.57,2,-5.73
 14/02/2019 14:00:00,32.87,32.57,2,-5.6
 14/02/2019 14:15:00,32.73,32.57,2,-5.51
 14/02/2019 14:30:00,32.73,32.57,2,-5.67
 14/02/2019 14:45:00,32.74,32.57,2,-5.86
 14/02/2019 15:00:00,32.74,32.57,2,-6.08
 14/02/2019 15:15:00,32.74,32.57,2,-6.4
 14/02/2019 15:30:00,32.73,32.57,2,-6.59
 14/02/2019 15:45:00,32.67,32.57,2,-7.05
 14/02/2019 16:00:00,32.6,32.57,2,-7.61
 14/02/2019 16:15:00,32.54,32.57,2,-8.2
 14/02/2019 16:30:00,32.51,32.57,2,-8.86
 14/02/2019 16:45:00,32.5,32.57,2,-9.57
 14/02/2019 17:00:00,32.39,32.57,2,-10.0
 14/02/2019 17:15:00,32.35,32.57,2,-10.35
 14/02/2019 17:30:00,32.27,32.57,2,-10.84
 14/02/2019 17:45:00,32.48,32.57,2,-11.72
 14/02/2019 18:00:00,32.46,32.57,2,-12.22
 14/02/2019 18:15:00,32.4,32.57,2,-12.61
 14/02/2019 18:30:00,32.43,32.57,2,-12.6
 14/02/2019 18:45:00,32.45,32.57,2,-12.54
 14/02/2019 19:00:00,32.52,32.57,2,-12.53
 14/02/2019 19:15:00,32.54,32.57,2,-12.3
 14/02/2019 19:30:00,32.66,32.57,2,-12.09
 14/02/2019 19:45:00,32.71,32.57,2,-11.75
 14/02/2019 20:00:00,32.74,32.57,2,-11.55
 14/02/2019 20:15:00,32.56,32.57,2,-11.25
 14/02/2019 20:30:00,32.5,32.57,2,-10.99
 14/02/2019 20:45:00,33.0,33.35,1,-10.78
 14/02/2019 21:00:00,33.17,33.49,1,-10.54
 14/02/2019 21:15:00,33.25,33.49,1,-10.32
 14/02/2019 21:30:00,33.29,33.49,1,-9.92
 14/02/2019 21:45:00,33.04,33.0,2,-9.46
 14/02/2019 22:00:00,32.96,32.87,2,-9.38
 14/02/2019 22:15:00,32.71,32.43,2,-9.1
 14/02/2019 22:30:00,32.52,32.24,2,-8.67
 14/02/2019 22:45:00,32.56,32.24,2,-8.39
 14/02/2019 23:00:00,32.55,32.24,2,-8.01
 14/02/2019 23:15:00,32.57,32.24,2,-8.15
 14/02/2019 23:30:00,32.54,32.24,2,-7.93
 14/02/2019 23:45:00,32.53,32.24,2,-7.92
 15/02/2019 00:00:00,32.54,32.24,2,-8.06
 15/02/2019 00:15:00,32.3,32.24,2,-10.04
 15/02/2019 00:30:00,32.23,32.35,2,-10.53
 15/02/2019 00:45:00,32.15,32.57,2,-10.7
 15/02/2019 01:00:00,32.14,32.57,2,-10.77
 15/02/2019 01:15:00,32.2,32.57,2,-10.44
 15/02/2019 01:30:00,32.24,32.57,2,-10.3
 15/02/2019 01:45:00,32.25,32.57,2,-10.16
 15/02/2019 02:00:00,32.34,32.57,2,-10.06
 15/02/2019 02:15:00,32.36,32.57,2,-10.5
 15/02/2019 02:30:00,32.37,32.57,2,-10.39
 15/02/2019 02:45:00,32.34,32.57,2,-10.38
 15/02/2019 03:00:00,32.41,32.57,2,-10.18
 15/02/2019 03:15:00,32.52,32.57,2,-9.99
 15/02/2019 03:30:00,32.57,32.57,2,-9.83
 15/02/2019 03:45:00,32.57,32.57,2,-9.52
 15/02/2019 04:00:00,32.58,32.57,2,-9.3
 15/02/2019 04:15:00,32.6,32.57,2,-9.14
 15/02/2019 04:30:00,32.64,32.57,2,-8.89
 15/02/2019 04:45:00,32.65,32.57,2,-8.78
 15/02/2019 05:00:00,32.61,32.57,2,-8.57
 15/02/2019 05:15:00,32.47,32.57,2,-8.67
 15/02/2019 05:30:00,32.51,32.57,2,-8.66
 15/02/2019 05:45:00,32.44,32.57,2,-8.56
 15/02/2019 06:00:00,32.33,32.57,2,-8.65
 15/02/2019 06:15:00,32.94,33.08,1,-9.23
 15/02/2019 06:30:00,33.5,33.49,1,-9.39
 15/02/2019 06:45:00,33.34,33.49,1,-9.67
 15/02/2019 07:00:00,33.24,33.49,1,-10.03
 15/02/2019 07:15:00,33.16,33.17,2,-10.12
 15/02/2019 07:30:00,33.19,32.87,2,-10.37
 15/02/2019 07:45:00,33.21,32.87,2,-10.42
 15/02/2019 08:00:00,33.23,32.87,2,-10.58
 15/02/2019 08:15:00,33.21,32.87,2,-10.4
 15/02/2019 08:30:00,33.19,32.87,2,-10.23
 15/02/2019 08:45:00,33.23,32.87,2,-10.17
 15/02/2019 09:00:00,33.19,32.87,2,-9.83
 15/02/2019 09:15:00,33.16,32.87,2,-9.64
 15/02/2019 09:30:00,33.23,32.87,2,-9.37
 15/02/2019 09:45:00,32.99,32.87,2,-8.85
 15/02/2019 10:00:00,32.8,32.87,2,-8.63
 15/02/2019 10:15:00,33.06,33.15,1,-8.47
 15/02/2019 10:30:00,33.39,33.49,1,-8.19
 15/02/2019 10:45:00,33.44,33.49,1,-7.93
 15/02/2019 11:00:00,33.47,33.49,1,-7.67
 15/02/2019 11:15:00,33.24,33.12,2,-7.59
 15/02/2019 11:30:00,32.94,32.57,2,-7.35
 15/02/2019 11:45:00,32.91,32.57,2,-7.22
 15/02/2019 12:00:00,32.91,32.57,2,-7.22
 15/02/2019 12:15:00,32.92,32.57,2,-7.36
 15/02/2019 12:30:00,32.96,32.57,2,-7.21
 15/02/2019 12:45:00,32.82,32.57,2,-6.94
 15/02/2019 13:00:00,32.74,32.57,2,-6.94
 15/02/2019 13:15:00,32.67,32.57,2,-6.82
 15/02/2019 13:30:00,32.48,32.57,2,-6.74
 15/02/2019 13:45:00,32.41,32.57,2,-6.72
 15/02/2019 14:00:00,32.41,32.57,2,-7.24
 15/02/2019 14:15:00,32.33,32.57,2,-7.85
 15/02/2019 14:30:00,32.34,32.57,2,-7.99
 15/02/2019 14:45:00,32.37,32.57,2,-7.08
 15/02/2019 15:00:00,32.4,32.57,2,-7.13
 15/02/2019 15:15:00,32.36,32.57,2,-7.62
 15/02/2019 15:30:00,32.28,32.57,2,-7.84
 15/02/2019 15:45:00,32.24,32.57,2,-8.14
 15/02/2019 16:00:00,32.12,32.57,2,-8.62
 15/02/2019 16:15:00,32.19,32.57,2,-9.23
 15/02/2019 16:30:00,32.56,32.57,2,-9.92
 15/02/2019 16:45:00,32.49,32.57,2,-10.48
 15/02/2019 17:00:00,32.56,32.57,2,-11.04
 15/02/2019 17:15:00,32.57,32.57,2,-11.47
 15/02/2019 17:30:00,32.5,32.57,2,-12.06
 15/02/2019 17:45:00,32.49,32.57,2,-12.54
 15/02/2019 18:00:00,32.37,32.57,2,-13.02
 15/02/2019 18:15:00,32.32,32.7,2,-13.52
 15/02/2019 18:30:00,32.4,32.83,2,-13.68
 15/02/2019 18:45:00,32.44,32.84,2,-13.49
 15/02/2019 19:00:00,32.57,33.03,2,-13.19
 15/02/2019 19:15:00,32.71,32.86,1,-12.95
 15/02/2019 19:30:00,33.45,33.49,1,-12.52
 15/02/2019 19:45:00,33.45,33.49,1,-12.21
 15/02/2019 20:00:00,33.56,33.49,1,-11.87
 15/02/2019 20:15:00,33.51,33.49,2,-11.56
 15/02/2019 20:30:00,33.41,33.46,2,-11.28
 15/02/2019 20:45:00,33.47,33.46,2,-11.13
 15/02/2019 21:00:00,33.47,33.46,2,-10.83
 15/02/2019 21:15:00,33.18,33.08,1,-10.45
 15/02/2019 21:30:00,33.41,33.49,1,-10.31
 15/02/2019 21:45:00,33.51,33.49,1,-9.99
 15/02/2019 22:00:00,33.52,33.49,1,-9.9
 15/02/2019 22:15:00,33.48,33.49,2,-9.6
 15/02/2019 22:30:00,33.11,32.86,2,-9.26
 15/02/2019 22:45:00,32.65,32.52,2,-8.95
 15/02/2019 23:00:00,31.92,32.24,2,-8.74
 15/02/2019 23:15:00,31.84,32.24,2,-8.77
 15/02/2019 23:30:00,31.84,32.24,2,-8.5
 15/02/2019 23:45:00,32.13,32.47,2,-8.66
 16/02/2019 00:00:00,32.17,32.6,2,-8.76
 16/02/2019 00:15:00,32.51,32.6,2,-10.78
 16/02/2019 00:30:00,32.66,32.6,2,-11.05
 16/02/2019 00:45:00,32.63,32.6,2,-11.15
 16/02/2019 01:00:00,32.68,32.6,2,-11.1
 16/02/2019 01:15:00,32.77,32.6,2,-10.75
 16/02/2019 01:30:00,32.93,32.6,2,-10.53
 16/02/2019 01:45:00,32.94,32.6,2,-10.26
 16/02/2019 02:00:00,32.74,32.6,2,-9.87
 16/02/2019 02:15:00,32.5,32.6,2,-10.39
 16/02/2019 02:30:00,32.43,32.6,2,-10.26
 16/02/2019 02:45:00,32.37,32.6,2,-10.17
 16/02/2019 03:00:00,32.48,32.6,2,-9.91
 16/02/2019 03:15:00,32.44,32.6,2,-9.7
 16/02/2019 03:30:00,32.54,32.6,2,-9.45
 16/02/2019 03:45:00,32.47,32.6,2,-9.14
 16/02/2019 04:00:00,32.52,32.6,2,-8.93
 16/02/2019 04:15:00,32.5,32.6,2,-8.71
 16/02/2019 04:30:00,32.56,32.6,2,-8.53
 16/02/2019 04:45:00,32.53,32.6,2,-8.43
 16/02/2019 05:00:00,32.52,32.6,2,-8.27
 16/02/2019 05:15:00,32.41,32.6,2,-8.37
 16/02/2019 05:30:00,32.51,32.6,2,-8.22
 16/02/2019 05:45:00,32.43,32.6,2,-8.31
 16/02/2019 06:00:00,32.38,32.6,2,-8.41
 16/02/2019 06:15:00,32.53,32.6,2,-8.69
 16/02/2019 06:30:00,32.72,32.6,2,-8.82
 16/02/2019 06:45:00,32.63,32.6,2,-9.0
 16/02/2019 07:00:00,32.66,32.6,2,-9.15
 16/02/2019 07:15:00,32.58,32.6,2,-9.11
 16/02/2019 07:30:00,32.48,32.6,2,-9.14
 16/02/2019 07:45:00,32.34,32.6,2,-9.42
 16/02/2019 08:00:00,32.27,32.6,2,-9.87
 16/02/2019 08:15:00,32.3,32.6,2,-10.16
 16/02/2019 08:30:00,32.29,32.61,2,-10.49
 16/02/2019 08:45:00,32.72,32.73,2,-10.6
 16/02/2019 09:00:00,32.72,32.37,2,-10.64
 16/02/2019 09:15:00,32.73,32.37,2,-10.65
 16/02/2019 09:30:00,32.74,32.56,2,-10.77
 16/02/2019 09:45:00,32.72,32.57,2,-10.58
 16/02/2019 10:00:00,32.69,32.57,2,-10.57
 16/02/2019 10:15:00,32.73,32.57,2,-10.63
 16/02/2019 10:30:00,32.82,32.57,2,-10.58
 16/02/2019 10:45:00,32.81,32.57,2,-10.41
 16/02/2019 11:00:00,32.84,32.57,2,-10.37
 16/02/2019 11:15:00,32.89,32.57,2,-10.33
 16/02/2019 11:30:00,32.91,32.57,2,-10.11
 16/02/2019 11:45:00,32.9,32.57,2,-10.2
 16/02/2019 12:00:00,32.92,32.57,2,-10.2
 16/02/2019 12:15:00,32.94,32.57,2,-10.28
 16/02/2019 12:30:00,32.93,32.57,2,-10.1
 16/02/2019 12:45:00,32.8,32.57,2,-9.61
 16/02/2019 13:00:00,32.69,32.57,2,-9.21
 16/02/2019 13:15:00,32.6,32.57,2,-8.69
 16/02/2019 13:30:00,32.51,32.57,2,-9.36
 16/02/2019 13:45:00,32.53,32.57,2,-9.06
 16/02/2019 14:00:00,32.51,32.57,2,-8.63
 16/02/2019 14:15:00,32.98,33.41,1,-8.5
 16/02/2019 14:30:00,33.11,33.49,1,-8.85
 16/02/2019 14:45:00,33.09,33.49,1,-8.74
 16/02/2019 15:00:00,33.02,33.49,1,-8.59
 16/02/2019 15:15:00,32.99,33.47,2,-9.23
 16/02/2019 15:30:00,32.56,32.57,2,-9.35
 16/02/2019 15:45:00,32.46,32.41,2,-9.63
 16/02/2019 16:00:00,32.39,32.41,2,-9.91
 16/02/2019 16:15:00,32.32,32.41,2,-10.24
 16/02/2019 16:30:00,32.3,32.57,2,-10.61
 16/02/2019 16:45:00,32.15,32.57,2,-11.18
 16/02/2019 17:00:00,32.24,32.57,2,-11.46
 16/02/2019 17:15:00,32.57,32.57,2,-12.17
 16/02/2019 17:30:00,32.45,32.57,2,-12.56
 16/02/2019 17:45:00,32.4,32.57,2,-13.08
 16/02/2019 18:00:00,32.64,32.57,2,-13.37
 16/02/2019 18:15:00,32.46,32.57,2,-13.51
 16/02/2019 18:30:00,32.13,32.57,2,-13.36
 16/02/2019 18:45:00,32.19,32.57,2,-13.08
 16/02/2019 19:00:00,32.33,32.73,2,-12.85
 16/02/2019 19:15:00,32.66,33.07,2,-12.58
 16/02/2019 19:30:00,32.6,32.76,2,-12.36
 16/02/2019 19:45:00,32.62,32.54,2,-12.16
 16/02/2019 20:00:00,32.53,32.54,2,-11.7
 16/02/2019 20:15:00,32.69,32.54,2,-11.49
 16/02/2019 20:30:00,32.83,32.54,2,-11.19
 16/02/2019 20:45:00,32.86,32.54,2,-10.98
 16/02/2019 21:00:00,32.8,32.54,2,-10.73
 16/02/2019 21:15:00,32.88,32.54,2,-10.57
 16/02/2019 21:30:00,32.77,32.54,2,-10.32
 16/02/2019 21:45:00,32.42,32.54,2,-10.02
 16/02/2019 22:00:00,32.53,32.54,2,-9.76
 16/02/2019 22:15:00,32.6,32.54,2,-9.46
 16/02/2019 22:30:00,32.66,32.54,2,-9.15
 16/02/2019 22:45:00,32.69,32.54,2,-8.81
 16/02/2019 23:00:00,32.79,32.54,2,-8.61
 16/02/2019 23:15:00,32.77,32.54,2,-8.56
 16/02/2019 23:30:00,32.86,32.54,2,-8.37
 16/02/2019 23:45:00,32.79,32.47,2,-8.34
 17/02/2019 00:00:00,32.35,32.11,2,-8.31
 17/02/2019 00:15:00,32.26,32.43,2,-10.5
 17/02/2019 00:30:00,32.49,32.57,2,-10.91
 17/02/2019 00:45:00,32.44,32.57,2,-11.05
 17/02/2019 01:00:00,32.47,32.57,2,-11.06
 17/02/2019 01:15:00,32.54,32.57,2,-10.64
 17/02/2019 01:30:00,32.64,32.57,2,-10.37
 17/02/2019 01:45:00,32.68,32.57,2,-10.19
 17/02/2019 02:00:00,32.75,32.57,2,-10.0
 17/02/2019 02:15:00,32.69,32.57,2,-10.41
 17/02/2019 02:30:00,32.74,32.57,2,-10.32
 17/02/2019 02:45:00,32.8,32.57,2,-10.17
 17/02/2019 03:00:00,32.64,32.57,2,-9.86
 17/02/2019 03:15:00,32.54,32.57,2,-9.67
 17/02/2019 03:30:00,32.57,32.57,2,-9.46
 17/02/2019 03:45:00,32.6,32.57,2,-9.11
 17/02/2019 04:00:00,32.66,32.57,2,-8.91
 17/02/2019 04:15:00,32.64,32.57,2,-8.72
 17/02/2019 04:30:00,32.96,33.04,1,-8.57
 17/02/2019 04:45:00,33.24,33.49,1,-8.41
 17/02/2019 05:00:00,33.25,33.49,1,-8.39
 17/02/2019 05:15:00,33.22,33.49,1,-8.39
 17/02/2019 05:30:00,33.22,33.39,2,-8.3
 17/02/2019 05:45:00,32.65,32.51,2,-8.13
 17/02/2019 06:00:00,32.33,32.46,2,-8.41
 17/02/2019 06:15:00,32.29,32.6,2,-8.6
 17/02/2019 06:30:00,32.22,32.6,2,-8.6
 17/02/2019 06:45:00,32.24,32.6,2,-8.77
 17/02/2019 07:00:00,32.18,32.6,2,-8.83
 17/02/2019 07:15:00,32.12,32.6,2,-8.84
 17/02/2019 07:30:00,32.32,32.6,2,-9.07
 17/02/2019 07:45:00,32.27,32.6,2,-9.15
 17/02/2019 08:00:00,32.26,32.6,2,-9.36
 17/02/2019 08:15:00,32.3,32.6,2,-9.56
 17/02/2019 08:30:00,32.33,32.6,2,-9.64
 17/02/2019 08:45:00,32.41,32.6,2,-9.7
 17/02/2019 09:00:00,32.32,32.6,2,-9.87
 17/02/2019 09:15:00,32.21,32.6,2,-10.15
 17/02/2019 09:30:00,32.21,32.6,2,-10.34
 17/02/2019 09:45:00,32.73,32.6,2,-10.66
 17/02/2019 10:00:00,32.71,32.6,2,-10.96
 17/02/2019 10:15:00,32.66,32.6,2,-11.16
 17/02/2019 10:30:00,32.67,32.6,2,-11.28
 17/02/2019 10:45:00,32.67,32.6,2,-11.28
 17/02/2019 11:00:00,32.64,32.6,2,-11.24
 17/02/2019 11:15:00,32.66,32.5,2,-9.82
 17/02/2019 11:30:00,33.08,33.15,1,-9.07
 17/02/2019 11:45:00,33.23,33.49,1,-10.12
 17/02/2019 12:00:00,33.23,33.49,1,-10.33
 17/02/2019 12:15:00,33.16,33.49,1,-10.28
 17/02/2019 12:30:00,33.21,33.23,2,-10.13
 17/02/2019 12:45:00,32.89,32.83,2,-9.83
 17/02/2019 13:00:00,32.72,32.83,2,-9.66
 17/02/2019 13:15:00,32.76,32.83,2,-9.1
 17/02/2019 13:30:00,32.82,32.83,2,-8.44
 17/02/2019 13:45:00,32.83,32.83,2,-8.66
 17/02/2019 14:00:00,32.91,32.83,2,-7.96
 17/02/2019 14:15:00,32.88,32.83,2,-7.67
 17/02/2019 14:30:00,32.94,32.83,2,-8.41
 17/02/2019 14:45:00,32.9,32.83,2,-8.71
 17/02/2019 15:00:00,32.92,32.83,2,-8.28
 17/02/2019 15:15:00,32.77,32.67,2,-8.56
 17/02/2019 15:30:00,32.38,32.34,2,-8.64
 17/02/2019 15:45:00,32.37,32.34,2,-8.68
 17/02/2019 16:00:00,32.26,32.34,2,-9.27
 17/02/2019 16:15:00,32.2,32.34,2,-9.39
 17/02/2019 16:30:00,32.12,32.53,2,-10.05
 17/02/2019 16:45:00,32.27,32.57,2,-10.59
 17/02/2019 17:00:00,32.47,32.57,2,-11.22
 17/02/2019 17:15:00,32.47,32.57,2,-11.6
 17/02/2019 17:30:00,32.4,32.57,2,-12.04
 17/02/2019 17:45:00,32.33,32.57,2,-12.52
 17/02/2019 18:00:00,32.22,32.57,2,-12.82
 17/02/2019 18:15:00,32.3,32.67,2,-13.1
 17/02/2019 18:30:00,32.84,33.07,2,-13.11
 17/02/2019 18:45:00,32.95,33.07,2,-12.95
 17/02/2019 19:00:00,32.8,32.67,2,-12.41
 17/02/2019 19:15:00,32.7,32.57,2,-12.12
 17/02/2019 19:30:00,32.72,32.57,2,-11.85
 17/02/2019 19:45:00,32.55,32.57,2,-11.85
 17/02/2019 20:00:00,32.58,32.57,2,-11.52
 17/02/2019 20:15:00,32.44,32.57,2,-11.17
 17/02/2019 20:30:00,32.44,32.57,2,-10.98
 17/02/2019 20:45:00,32.49,32.57,2,-10.82
 17/02/2019 21:00:00,32.44,32.57,2,-10.45
 17/02/2019 21:15:00,32.5,32.57,2,-10.35
 17/02/2019 21:30:00,32.58,32.57,2,-10.04
 17/02/2019 21:45:00,32.61,32.57,2,-9.67
 17/02/2019 22:00:00,32.64,32.57,2,-9.49
 17/02/2019 22:15:00,32.64,32.57,2,-9.08
 17/02/2019 22:30:00,32.89,33.03,1,-8.76
 17/02/2019 22:45:00,33.2,33.49,1,-8.44
 17/02/2019 23:00:00,33.36,33.49,1,-8.09
 17/02/2019 23:15:00,33.39,33.49,1,-8.16
 17/02/2019 23:30:00,33.1,33.09,2,-7.92
 17/02/2019 23:45:00,32.58,32.45,2,-7.87
 18/02/2019 00:00:00,32.21,32.21,2,-7.99
